Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,805.5,83.0,1.3,11.0,434.5,668.09,539.69
2016,1,11,15,30,783.0,80.0,1.2,11.0,395.0,617.53,500.91
2016,1,11,15,45,753.0,75.5,1.1,11.0,351.5,560.19,455.96
2016,1,11,16,0,723.0,71.0,1.0,11.0,308.0,506.09,412.2
2016,1,11,16,15,676.5,65.5,0.95,10.5,260.5,440.56,359.11
2016,1,11,16,30,630.0,60.0,0.9,10.0,213.0,377.97,306.42
2016,1,11,16,45,560.0,51.5,0.85,9.5,165.5,305.68,244.19
2016,1,11,17,0,490.0,43.0,0.8,9.0,118.0,239.85,185.6
2016,1,11,17,15,365.5,32.0,0.85,8.5,76.0,161.9,116.21
2016,1,11,17,30,241.0,21.0,0.9,8.0,34.0,91.53,18.04
2016,1,11,17,45,120.5,10.5,0.95,7.5,17.0,33.36,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,199.0,13.0,3.15,3.0,30.0,57.1,0.0
2016,1,12,8,0,398.0,26.0,3.5,4.0,60.0,155.45,103.25
2016,1,12,8,15,503.0,35.0,3.35,4.5,106.5,220.6,171.27
2016,1,12,8,30,608.0,44.0,3.2,5.0,153.0,300.16,244.19
2016,1,12,8,45,669.5,49.5,3.05,6.0,202.5,366.98,305.1
2016,1,12,9,0,731.0,55.0,2.9,7.0,252.0,438.68,367.73
2016,1,12,9,15,770.0,59.0,2.7,8.0,299.5,500.85,419.94
2016,1,12,9,30,809.0,63.0,2.5,9.0,347.0,564.75,471.03
2016,1,12,9,45,836.0,66.0,2.35,10.0,391.0,621.19,514.06
2016,1,12,10,0,863.0,69.0,2.2,11.0,435.0,677.48,554.88
2016,1,12,10,15,881.0,71.0,2.05,11.5,473.0,720.39,583.34
2016,1,12,10,30,899.0,73.0,1.9,12.0,511.0,766.61,613.44
2016,1,12,10,45,912.0,74.5,1.8,13.0,542.5,806.52,637.36
2016,1,12,11,0,925.0,76.0,1.7,14.0,574.0,844.03,658.95
2016,1,12,11,15,933.5,77.5,1.6,14.5,597.5,875.16,676.8
2016,1,12,11,30,942.0,79.0,1.5,15.0,621.0,903.23,692.27
2016,1,12,11,45,948.5,79.0,1.4,15.5,637.0,924.51,702.9
2016,1,12,12,0,955.0,79.0,1.3,16.0,653.0,942.32,711.15
2016,1,12,12,15,957.0,79.0,1.25,16.0,660.5,952.54,716.49
2016,1,12,12,30,959.0,79.0,1.2,16.0,668.0,959.01,719.56
2016,1,12,12,45,958.5,79.0,1.15,16.0,666.5,959.45,718.85
2016,1,12,13,0,958.0,79.0,1.1,16.0,665.0,956.08,715.87
2016,1,12,13,15,955.0,78.5,1.05,16.0,655.0,946.11,708.76
2016,1,12,13,30,952.0,78.0,1.0,16.0,645.0,932.45,699.46
2016,1,12,13,45,946.0,77.0,1.0,16.0,627.0,911.98,686.74
2016,1,12,14,0,940.0,76.0,1.0,16.0,609.0,888.11,671.89
2016,1,12,14,15,930.5,75.0,0.9,16.0,583.0,858.11,651.29
2016,1,12,14,30,921.0,74.0,0.8,16.0,557.0,825.18,628.79
2016,1,12,14,45,905.0,72.5,0.75,16.0,523.5,783.98,601.39
2016,1,12,15,0,889.0,71.0,0.7,16.0,490.0,740.7,572.41
2016,1,12,15,15,869.0,68.5,0.55,15.5,450.5,696.67,542.11
2016,1,12,15,30,849.0,66.0,0.4,15.0,411.0,646.02,505.81
2016,1,12,15,45,820.5,63.0,0.3,15.0,366.5,588.68,462.52
2016,1,12,16,0,792.0,60.0,0.2,15.0,322.0,531.54,418.23
2016,1,12,16,15,749.0,55.5,0.3,14.5,273.5,465.69,368.41
2016,1,12,16,30,706.0,51.0,0.4,14.0,225.0,402.23,317.83
2016,1,12,16,45,637.5,45.0,0.55,13.5,176.0,329.29,257.59
2016,1,12,17,0,569.0,39.0,0.7,13.0,127.0,262.26,199.44
2016,1,12,17,15,446.0,29.5,0.8,12.0,82.5,181.6,128.89
2016,1,12,17,30,323.0,20.0,0.9,11.0,38.0,109.89,31.6
2016,1,12,17,45,161.5,10.0,1.05,10.5,19.0,41.09,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,188.0,13.5,2.55,5.0,29.5,54.91,0.0
2016,1,13,8,0,376.0,27.0,2.9,6.0,59.0,149.97,99.11
2016,1,13,8,15,481.5,36.0,2.8,6.5,105.0,216.96,167.27
2016,1,13,8,30,587.0,45.0,2.7,7.0,151.0,295.34,238.31
2016,1,13,8,45,648.5,51.5,2.65,8.0,200.5,359.36,296.27
2016,1,13,9,0,710.0,58.0,2.6,9.0,250.0,431.2,358.46
2016,1,13,9,15,749.5,62.5,2.8,10.0,297.5,493.35,411.09
2016,1,13,9,30,789.0,67.0,3.0,11.0,345.0,557.33,463.24
2016,1,13,9,45,816.0,70.0,3.2,12.0,388.5,613.07,507.16
2016,1,13,10,0,843.0,73.0,3.4,13.0,432.0,668.69,549.59
2016,1,13,10,15,861.5,75.5,3.5,13.5,470.0,717.2,584.4
2016,1,13,10,30,880.0,78.0,3.6,14.0,508.0,764.25,617.48
2016,1,13,10,45,892.5,80.0,3.7,14.5,539.0,798.26,640.45
2016,1,13,11,0,905.0,82.0,3.8,15.0,570.0,835.54,665.72
2016,1,13,11,15,914.0,83.5,3.8,15.0,594.0,866.72,687.09
2016,1,13,11,30,923.0,85.0,3.8,15.0,618.0,894.92,706.3
2016,1,13,11,45,928.0,85.5,3.85,15.5,634.0,915.29,718.89
2016,1,13,12,0,933.0,86.0,3.9,16.0,650.0,932.24,729.14
2016,1,13,12,15,935.5,86.5,3.9,16.0,657.0,943.41,736.52
2016,1,13,12,30,938.0,87.0,3.9,16.0,664.0,950.93,741.52
2016,1,13,12,45,938.0,86.5,3.9,16.5,663.0,951.3,740.28
2016,1,13,13,0,938.0,86.0,3.9,17.0,662.0,947.93,736.65
2016,1,13,13,15,935.0,85.5,3.85,17.0,652.5,938.19,729.82
2016,1,13,13,30,932.0,85.0,3.8,17.0,643.0,924.82,720.65
2016,1,13,13,45,925.5,84.0,3.8,17.0,625.0,904.3,706.85
2016,1,13,14,0,919.0,83.0,3.8,17.0,607.0,880.45,690.8
2016,1,13,14,15,909.0,82.0,3.75,17.0,581.0,850.55,670.19
2016,1,13,14,30,899.0,81.0,3.7,17.0,555.0,817.82,647.53
2016,1,13,14,45,884.0,79.0,3.65,17.0,522.0,783.29,623.48
2016,1,13,15,0,869.0,77.0,3.6,17.0,489.0,740.44,593.11
2016,1,13,15,15,848.5,74.5,3.35,16.5,449.5,691.32,558.0
2016,1,13,15,30,828.0,72.0,3.1,16.0,410.0,641.07,520.44
2016,1,13,15,45,797.5,68.5,2.85,15.5,365.5,582.69,474.8
2016,1,13,16,0,767.0,65.0,2.6,15.0,321.0,524.71,428.17
2016,1,13,16,15,723.5,60.0,2.4,14.0,273.0,459.05,374.82
2016,1,13,16,30,680.0,55.0,2.2,13.0,225.0,395.85,321.42
2016,1,13,16,45,610.5,48.5,2.0,12.0,176.0,325.64,260.53
2016,1,13,17,0,541.0,42.0,1.8,11.0,127.0,259.33,201.21
2016,1,13,17,15,420.0,31.5,1.85,10.5,83.0,179.62,130.13
2016,1,13,17,30,299.0,21.0,1.9,10.0,39.0,108.26,39.53
2016,1,13,17,45,149.5,10.5,1.95,9.5,19.5,39.48,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,134.5,15.5,2.75,8.0,27.0,44.73,0.0
2016,1,14,8,0,269.0,31.0,3.1,9.0,54.0,123.45,81.17
2016,1,14,8,15,375.0,43.0,3.05,9.5,98.0,188.04,143.99
2016,1,14,8,30,481.0,55.0,3.0,10.0,142.0,264.26,211.72
2016,1,14,8,45,552.0,62.0,3.0,11.0,190.0,330.47,270.41
2016,1,14,9,0,623.0,69.0,3.0,12.0,238.0,402.82,332.42
2016,1,14,9,15,582.0,84.0,3.25,12.5,264.5,428.82,355.92
2016,1,14,9,30,541.0,99.0,3.5,13.0,291.0,449.4,373.65
2016,1,14,9,45,523.0,118.0,3.8,14.0,321.5,479.92,397.67
2016,1,14,10,0,505.0,137.0,4.1,15.0,352.0,511.54,421.45
2016,1,14,10,15,660.0,115.5,4.15,15.5,422.5,622.87,509.7
2016,1,14,10,30,815.0,94.0,4.2,16.0,493.0,734.47,593.5
2016,1,14,10,45,831.0,95.5,4.3,16.5,524.0,774.88,621.11
2016,1,14,11,0,847.0,97.0,4.4,17.0,555.0,813.26,647.46
2016,1,14,11,15,715.5,138.5,4.4,17.0,536.5,776.86,619.4
2016,1,14,11,30,584.0,180.0,4.4,17.0,518.0,721.08,576.47
2016,1,14,11,45,576.0,190.0,4.45,17.5,531.0,735.85,586.14
2016,1,14,12,0,568.0,200.0,4.5,18.0,544.0,748.05,593.46
2016,1,14,12,15,489.0,228.0,4.55,18.0,527.0,714.58,566.48
2016,1,14,12,30,410.0,256.0,4.6,18.0,510.0,664.64,527.6
2016,1,14,12,45,641.0,180.5,4.65,18.5,576.0,805.99,636.95
2016,1,14,13,0,872.0,105.0,4.7,19.0,642.0,920.37,717.74
2016,1,14,13,15,868.0,104.5,4.7,19.0,633.0,910.16,710.0
2016,1,14,13,30,864.0,104.0,4.7,19.0,624.0,896.53,700.79
2016,1,14,13,45,859.0,102.0,4.75,19.0,606.5,876.96,687.8
2016,1,14,14,0,854.0,100.0,4.8,19.0,589.0,854.19,672.59
2016,1,14,14,15,843.5,98.0,4.75,19.0,564.0,823.84,651.25
2016,1,14,14,30,833.0,96.0,4.7,19.0,539.0,790.85,628.0
2016,1,14,14,45,820.5,93.0,4.7,19.0,507.0,752.74,601.13
2016,1,14,15,0,808.0,90.0,4.7,19.0,475.0,712.54,572.48
2016,1,14,15,15,786.0,86.5,4.5,18.5,436.5,663.3,536.83
2016,1,14,15,30,764.0,83.0,4.3,18.0,398.0,613.18,498.45
2016,1,14,15,45,733.5,79.0,4.1,18.0,354.5,559.56,455.49
2016,1,14,16,0,703.0,75.0,3.9,18.0,311.0,503.77,409.94
2016,1,14,16,15,657.0,69.0,3.55,17.0,264.5,438.54,356.83
2016,1,14,16,30,611.0,63.0,3.2,16.0,218.0,376.24,304.31
2016,1,14,16,45,542.0,55.0,2.85,15.5,170.5,305.4,242.91
2016,1,14,17,0,473.0,47.0,2.5,15.0,123.0,240.85,185.49
2016,1,14,17,15,356.5,35.0,2.5,14.5,81.0,164.33,118.48
2016,1,14,17,30,240.0,23.0,2.5,14.0,39.0,96.32,40.18
2016,1,14,17,45,120.0,11.5,2.55,13.5,19.5,34.81,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,227.0,12.5,4.4,6.5,32.0,62.28,0.0
2016,1,15,8,0,454.0,25.0,4.5,7.0,64.0,165.77,109.45
2016,1,15,8,15,558.0,32.5,4.4,7.5,112.5,235.36,180.84
2016,1,15,8,30,662.0,40.0,4.3,8.0,161.0,315.79,254.53
2016,1,15,8,45,725.5,44.0,4.2,9.0,212.0,384.51,317.08
2016,1,15,9,0,789.0,48.0,4.1,10.0,263.0,458.29,381.46
2016,1,15,9,15,825.0,51.5,4.0,10.5,312.0,517.61,432.52
2016,1,15,9,30,861.0,55.0,3.9,11.0,361.0,581.4,485.12
2016,1,15,9,45,887.5,57.0,3.8,12.0,405.5,638.34,529.39
2016,1,15,10,0,914.0,59.0,3.7,13.0,450.0,695.04,570.74
2016,1,15,10,15,930.0,60.5,3.5,13.5,488.5,743.0,603.58
2016,1,15,10,30,946.0,62.0,3.3,14.0,527.0,789.18,634.24
2016,1,15,10,45,957.5,63.0,3.1,15.0,558.5,829.15,658.34
2016,1,15,11,0,969.0,64.0,2.9,16.0,590.0,866.49,679.84
2016,1,15,11,15,976.5,65.0,2.7,16.0,614.0,897.63,698.96
2016,1,15,11,30,984.0,66.0,2.5,16.0,638.0,925.5,715.49
2016,1,15,11,45,983.5,69.0,2.3,16.5,653.5,945.4,724.87
2016,1,15,12,0,983.0,72.0,2.1,17.0,669.0,961.48,731.49
2016,1,15,12,15,984.5,72.5,1.95,17.0,676.5,972.44,736.49
2016,1,15,12,30,986.0,73.0,1.8,17.0,684.0,979.52,738.93
2016,1,15,12,45,984.5,73.0,1.65,17.5,682.5,979.38,735.23
2016,1,15,13,0,983.0,73.0,1.5,18.0,681.0,975.32,729.09
2016,1,15,13,15,979.5,72.5,1.45,18.0,671.0,964.97,721.86
2016,1,15,13,30,976.0,72.0,1.4,18.0,661.0,950.83,712.36
2016,1,15,13,45,968.0,72.0,1.35,18.0,642.5,929.69,698.41
2016,1,15,14,0,960.0,72.0,1.3,18.0,624.0,905.1,682.33
2016,1,15,14,15,950.5,70.5,1.35,18.0,598.0,874.17,663.48
2016,1,15,14,30,941.0,69.0,1.4,18.0,572.0,840.21,642.46
2016,1,15,14,45,924.0,68.5,1.45,18.0,538.0,798.91,616.08
2016,1,15,15,0,907.0,68.0,1.5,18.0,504.0,755.5,587.85
2016,1,15,15,15,887.5,66.0,1.35,17.5,464.0,706.73,554.42
2016,1,15,15,30,868.0,64.0,1.2,17.0,424.0,656.67,519.32
2016,1,15,15,45,838.0,61.0,1.1,17.0,378.5,602.13,477.62
2016,1,15,16,0,808.0,58.0,1.0,17.0,333.0,543.24,431.63
2016,1,15,16,15,766.5,54.0,0.9,16.5,284.5,477.78,379.93
2016,1,15,16,30,725.0,50.0,0.8,16.0,236.0,414.52,327.95
2016,1,15,16,45,657.5,44.5,0.7,15.5,186.0,341.19,266.31
2016,1,15,17,0,590.0,39.0,0.6,15.0,136.0,273.65,207.46
2016,1,15,17,15,472.0,30.0,0.65,14.5,90.5,193.12,137.95
2016,1,15,17,30,354.0,21.0,0.7,14.0,45.0,122.31,56.99
2016,1,15,17,45,177.0,10.5,0.75,14.0,22.5,45.48,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,4.0,1.15,7.5,4.0,3.81,0.0
2016,1,16,8,0,0.0,8.0,1.2,8.0,8.0,7.4,0.09
2016,1,16,8,15,0.0,15.5,1.4,8.5,15.5,14.36,6.59
2016,1,16,8,30,0.0,23.0,1.6,9.0,23.0,21.32,12.83
2016,1,16,8,45,0.0,30.5,1.8,9.5,30.5,28.3,19.02
2016,1,16,9,0,0.0,38.0,2.0,10.0,38.0,35.28,25.12
2016,1,16,9,15,0.0,46.0,2.0,10.0,46.0,42.73,31.6
2016,1,16,9,30,0.0,54.0,2.0,10.0,54.0,50.19,38.0
2016,1,16,9,45,0.0,30.5,2.0,10.5,30.5,28.31,18.94
2016,1,16,10,0,0.0,7.0,2.0,11.0,7.0,6.49,0.0
2016,1,16,10,15,0.0,9.0,2.0,11.0,9.0,8.35,1.57
2016,1,16,10,30,0.0,11.0,2.0,11.0,11.0,10.21,3.16
2016,1,16,10,45,0.5,88.5,2.0,11.5,89.0,82.89,65.07
2016,1,16,11,0,1.0,166.0,2.0,12.0,167.0,161.26,129.93
2016,1,16,11,15,8.5,190.5,2.25,12.0,196.0,192.76,155.7
2016,1,16,11,30,16.0,215.0,2.5,12.0,225.0,224.88,181.92
2016,1,16,11,45,105.5,253.0,2.75,12.5,317.5,357.83,291.06
2016,1,16,12,0,195.0,291.0,3.0,13.0,410.0,496.18,400.25
2016,1,16,12,15,552.0,193.5,3.5,13.5,536.0,732.89,589.37
2016,1,16,12,30,909.0,96.0,4.0,14.0,662.0,939.02,740.48
2016,1,16,12,45,923.0,91.0,4.55,14.5,665.0,946.94,747.02
2016,1,16,13,0,937.0,86.0,5.1,15.0,668.0,951.11,752.91
2016,1,16,13,15,935.0,85.5,5.3,15.0,659.0,942.5,748.35
2016,1,16,13,30,933.0,85.0,5.5,15.0,650.0,930.22,741.23
2016,1,16,13,45,925.5,84.5,5.75,15.0,632.5,909.58,728.28
2016,1,16,14,0,918.0,84.0,6.0,15.0,615.0,885.64,712.78
2016,1,16,14,15,459.0,117.5,6.15,14.5,383.0,535.75,444.21
2016,1,16,14,30,0.0,151.0,6.3,14.0,151.0,145.05,115.79
2016,1,16,14,45,0.0,142.5,6.5,14.0,142.5,136.71,109.41
2016,1,16,15,0,0.0,134.0,6.7,14.0,134.0,128.44,102.76
2016,1,16,15,15,105.5,157.0,6.85,13.0,201.0,245.18,204.04
2016,1,16,15,30,211.0,180.0,7.0,12.0,268.0,339.13,285.02
2016,1,16,15,45,430.5,136.5,7.2,11.5,292.0,435.53,368.77
2016,1,16,16,0,650.0,93.0,7.4,11.0,316.0,496.4,420.9
2016,1,16,16,15,602.5,85.5,7.35,10.0,269.0,430.72,364.91
2016,1,16,16,30,555.0,78.0,7.3,9.0,222.0,368.11,310.04
2016,1,16,16,45,469.0,69.5,7.25,8.5,173.5,291.56,241.57
2016,1,16,17,0,383.0,61.0,7.2,8.0,125.0,223.6,179.71
2016,1,16,17,15,276.5,45.0,6.9,7.0,83.0,150.92,114.38
2016,1,16,17,30,170.0,29.0,6.6,6.0,41.0,86.72,46.1
2016,1,16,17,45,85.0,14.5,6.3,5.5,20.5,31.01,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,208.0,13.0,0.7,1.5,31.0,58.23,0.0
2016,1,17,8,0,416.0,26.0,0.7,2.0,62.0,155.38,104.83
2016,1,17,8,15,517.5,34.5,0.85,2.5,109.0,223.12,172.97
2016,1,17,8,30,619.0,43.0,1.0,3.0,156.0,301.55,244.31
2016,1,17,8,45,677.0,48.5,1.2,4.0,206.0,367.5,304.2
2016,1,17,9,0,735.0,54.0,1.4,5.0,256.0,438.09,365.89
2016,1,17,9,15,772.5,58.0,1.5,5.5,303.5,499.99,418.72
2016,1,17,9,30,810.0,62.0,1.6,6.0,351.0,563.55,470.97
2016,1,17,9,45,831.0,66.0,1.7,7.0,394.5,617.89,513.31
2016,1,17,10,0,852.0,70.0,1.8,8.0,438.0,671.64,553.63
2016,1,17,10,15,870.0,72.0,1.9,8.5,476.0,719.93,587.99
2016,1,17,10,30,888.0,74.0,2.0,9.0,514.0,761.14,616.59
2016,1,17,10,45,895.5,77.5,2.1,9.5,544.5,799.38,642.73
2016,1,17,11,0,903.0,81.0,2.2,10.0,575.0,834.96,666.72
2016,1,17,11,15,911.0,82.5,2.25,10.0,599.0,865.7,687.89
2016,1,17,11,30,919.0,84.0,2.3,10.0,623.0,893.44,706.94
2016,1,17,11,45,920.5,86.5,2.35,10.5,638.0,913.51,719.3
2016,1,17,12,0,922.0,89.0,2.4,11.0,653.0,930.05,729.32
2016,1,17,12,15,924.0,89.0,2.45,11.0,660.5,940.49,736.54
2016,1,17,12,30,926.0,89.0,2.5,11.0,668.0,947.28,741.44
2016,1,17,12,45,747.5,146.5,2.55,11.5,613.5,866.98,683.64
2016,1,17,13,0,569.0,204.0,2.6,12.0,559.0,763.25,607.36
2016,1,17,13,15,740.5,147.0,2.7,12.0,602.5,854.15,676.49
2016,1,17,13,30,912.0,90.0,2.8,12.0,646.0,919.18,723.3
2016,1,17,13,45,904.0,89.5,2.9,12.0,628.0,898.46,709.37
2016,1,17,14,0,896.0,89.0,3.0,12.0,610.0,874.52,693.92
2016,1,17,14,15,886.0,87.5,3.05,12.0,585.0,851.33,678.65
2016,1,17,14,30,876.0,86.0,3.1,12.0,560.0,818.37,656.19
2016,1,17,14,45,665.5,130.5,3.15,12.0,478.0,684.35,557.67
2016,1,17,15,0,455.0,175.0,3.2,12.0,396.0,550.68,452.22
2016,1,17,15,15,413.5,167.0,3.05,11.5,356.0,495.2,409.54
2016,1,17,15,30,372.0,159.0,2.9,11.0,316.0,431.4,359.13
2016,1,17,15,45,352.0,146.5,2.75,11.0,282.5,389.2,324.74
2016,1,17,16,0,332.0,134.0,2.6,11.0,249.0,347.94,290.35
2016,1,17,16,15,316.5,116.0,2.25,10.0,213.0,303.69,253.57
2016,1,17,16,30,301.0,98.0,1.9,9.0,177.0,260.33,216.4
2016,1,17,16,45,269.0,80.5,1.6,8.5,140.0,211.59,173.36
2016,1,17,17,0,237.0,63.0,1.3,8.0,103.0,172.09,137.22
2016,1,17,17,15,181.0,44.5,1.3,7.5,69.0,120.32,90.81
2016,1,17,17,30,125.0,26.0,1.3,7.0,35.0,71.94,39.97
2016,1,17,17,45,62.5,13.0,1.35,7.0,17.5,25.13,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,165.5,15.0,2.2,2.0,29.5,50.66,0.0
2016,1,18,8,0,331.0,30.0,2.5,3.0,59.0,138.75,94.68
2016,1,18,8,15,437.0,40.5,2.45,3.5,105.5,205.08,160.18
2016,1,18,8,30,543.0,51.0,2.4,4.0,152.0,283.03,231.0
2016,1,18,8,45,606.5,58.5,2.4,4.5,201.5,349.65,291.83
2016,1,18,9,0,670.0,66.0,2.4,5.0,251.0,421.76,355.38
2016,1,18,9,15,712.0,71.0,2.35,5.5,299.0,484.25,408.87
2016,1,18,9,30,754.0,76.0,2.3,6.0,347.0,546.34,460.1
2016,1,18,9,45,782.5,80.0,2.3,7.0,391.0,603.28,504.6
2016,1,18,10,0,811.0,84.0,2.3,8.0,435.0,660.34,547.55
2016,1,18,10,15,831.0,86.5,2.2,8.5,473.5,709.38,582.2
2016,1,18,10,30,851.0,89.0,2.1,9.0,512.0,757.16,614.45
2016,1,18,10,45,866.5,91.0,2.05,9.5,544.5,799.26,642.16
2016,1,18,11,0,882.0,93.0,2.0,10.0,577.0,839.23,667.86
2016,1,18,11,15,892.0,94.5,1.95,10.0,602.0,871.6,689.0
2016,1,18,11,30,902.0,96.0,1.9,10.0,627.0,901.06,707.99
2016,1,18,11,45,914.0,94.5,1.85,10.5,644.5,918.27,717.04
2016,1,18,12,0,926.0,93.0,1.8,11.0,662.0,939.42,728.96
2016,1,18,12,15,929.0,93.5,1.7,11.5,670.5,951.47,733.9
2016,1,18,12,30,932.0,94.0,1.6,12.0,679.0,959.88,736.47
2016,1,18,12,45,933.5,93.5,1.55,12.5,679.0,962.05,735.68
2016,1,18,13,0,935.0,93.0,1.5,13.0,679.0,960.48,732.6
2016,1,18,13,15,932.0,92.5,1.35,13.0,669.5,951.12,724.28
2016,1,18,13,30,929.0,92.0,1.2,13.0,660.0,938.13,713.67
2016,1,18,13,45,923.5,90.5,1.1,13.5,642.5,918.2,698.1
2016,1,18,14,0,918.0,89.0,1.0,14.0,625.0,894.89,680.5
2016,1,18,14,15,908.0,87.5,0.9,14.0,599.5,864.59,659.57
2016,1,18,14,30,898.0,86.0,0.8,14.0,574.0,837.75,641.09
2016,1,18,14,45,887.5,83.0,0.75,14.0,541.5,799.36,615.49
2016,1,18,15,0,877.0,80.0,0.7,14.0,509.0,758.54,588.15
2016,1,18,15,15,857.0,77.5,0.7,14.0,469.5,709.38,555.37
2016,1,18,15,30,837.0,75.0,0.7,14.0,430.0,658.98,520.52
2016,1,18,15,45,808.0,71.5,0.75,14.0,385.0,600.88,478.26
2016,1,18,16,0,779.0,68.0,0.8,14.0,340.0,542.98,434.53
2016,1,18,16,15,737.0,63.0,0.8,13.0,291.5,477.06,383.89
2016,1,18,16,30,695.0,58.0,0.8,12.0,243.0,413.39,332.62
2016,1,18,16,45,629.0,51.5,0.85,11.0,193.0,343.0,273.89
2016,1,18,17,0,563.0,45.0,0.9,10.0,143.0,276.14,215.65
2016,1,18,17,15,450.0,35.5,1.0,9.0,97.0,197.38,146.88
2016,1,18,17,30,337.0,26.0,1.1,8.0,51.0,129.12,75.88
2016,1,18,17,45,168.5,13.0,1.25,7.5,25.5,47.02,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,120.5,17.5,3.3,6.5,28.0,43.07,0.0
2016,1,19,8,0,241.0,35.0,3.4,7.0,56.0,119.13,81.05
2016,1,19,8,15,345.0,48.0,3.5,7.0,100.5,181.29,140.64
2016,1,19,8,30,449.0,61.0,3.6,7.0,145.0,256.36,208.24
2016,1,19,8,45,514.5,70.5,3.75,7.5,193.0,321.51,267.24
2016,1,19,9,0,580.0,80.0,3.9,8.0,241.0,392.41,329.72
2016,1,19,9,15,624.5,86.5,4.1,8.5,287.5,453.99,383.11
2016,1,19,9,30,669.0,93.0,4.3,9.0,334.0,518.22,437.22
2016,1,19,9,45,523.0,129.0,4.55,10.0,331.5,492.3,414.46
2016,1,19,10,0,377.0,165.0,4.8,11.0,329.0,446.02,374.19
2016,1,19,10,15,230.0,193.0,5.15,11.5,295.5,387.62,323.52
2016,1,19,10,30,83.0,221.0,5.5,12.0,262.0,295.5,243.96
2016,1,19,10,45,85.5,235.5,5.9,13.0,280.5,315.61,259.49
2016,1,19,11,0,88.0,250.0,6.3,14.0,299.0,335.77,274.68
2016,1,19,11,15,86.0,262.0,6.35,14.5,311.5,349.24,284.53
2016,1,19,11,30,84.0,274.0,6.4,15.0,324.0,362.5,294.16
2016,1,19,11,45,200.5,278.0,6.5,15.5,401.0,483.22,392.9
2016,1,19,12,0,317.0,282.0,6.6,16.0,478.0,607.76,491.9
2016,1,19,12,15,322.0,282.5,6.5,16.0,483.5,615.91,497.55
2016,1,19,12,30,327.0,283.0,6.4,16.0,489.0,622.84,502.67
2016,1,19,12,45,459.5,240.5,6.35,16.5,530.5,708.11,570.68
2016,1,19,13,0,592.0,198.0,6.3,17.0,572.0,778.8,626.42
2016,1,19,13,15,720.5,156.0,6.2,17.0,604.5,848.81,679.23
2016,1,19,13,30,849.0,114.0,6.1,17.0,637.0,901.99,718.31
2016,1,19,13,45,641.5,173.0,6.0,17.5,562.0,779.72,625.81
2016,1,19,14,0,434.0,232.0,5.9,18.0,487.0,651.0,522.84
2016,1,19,14,15,217.0,187.0,5.8,18.0,314.5,395.98,321.62
2016,1,19,14,30,0.0,142.0,5.7,18.0,142.0,135.64,106.3
2016,1,19,14,45,377.5,127.0,5.6,18.0,313.0,452.43,372.63
2016,1,19,15,0,755.0,112.0,5.5,18.0,484.0,709.84,576.65
2016,1,19,15,15,732.0,108.0,5.15,17.5,445.5,660.86,538.22
2016,1,19,15,30,709.0,104.0,4.8,17.0,407.0,611.23,499.48
2016,1,19,15,45,673.5,99.5,4.45,17.0,363.5,552.87,452.2
2016,1,19,16,0,638.0,95.0,4.1,17.0,320.0,495.59,405.07
2016,1,19,16,15,591.5,87.5,3.6,16.5,273.5,430.7,351.6
2016,1,19,16,30,545.0,80.0,3.1,16.0,227.0,368.82,299.19
2016,1,19,16,45,483.0,69.5,2.7,15.5,180.0,300.64,240.6
2016,1,19,17,0,421.0,59.0,2.3,15.0,133.0,238.02,185.43
2016,1,19,17,15,315.0,45.0,2.15,14.5,90.0,164.16,121.55
2016,1,19,17,30,209.0,31.0,2.0,14.0,47.0,101.78,61.27
2016,1,19,17,45,104.5,15.5,1.95,13.5,23.5,36.41,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,119.0,17.5,2.65,3.5,28.5,50.21,0.0
2016,1,20,8,0,238.0,35.0,2.7,4.0,57.0,117.99,81.56
2016,1,20,8,15,341.0,48.5,2.6,4.5,101.5,180.27,141.06
2016,1,20,8,30,444.0,62.0,2.5,5.0,146.0,255.21,208.35
2016,1,20,8,45,515.5,70.5,2.45,5.5,194.5,321.83,268.34
2016,1,20,9,0,587.0,79.0,2.4,6.0,243.0,394.75,332.03
2016,1,20,9,15,414.5,113.0,2.25,6.5,239.0,366.01,309.19
2016,1,20,9,30,242.0,147.0,2.1,7.0,235.0,313.92,264.94
2016,1,20,9,45,197.5,169.5,1.95,7.5,247.0,312.7,263.01
2016,1,20,10,0,153.0,192.0,1.8,8.0,259.0,315.85,263.76
2016,1,20,10,15,148.5,213.0,1.55,8.5,282.5,341.98,283.39
2016,1,20,10,30,144.0,234.0,1.3,9.0,306.0,367.47,301.75
2016,1,20,10,45,119.0,245.5,1.05,10.0,307.5,364.99,296.56
2016,1,20,11,0,94.0,257.0,0.8,11.0,309.0,348.72,280.76
2016,1,20,11,15,97.0,266.5,0.8,11.5,322.0,363.57,291.55
2016,1,20,11,30,100.0,276.0,0.8,12.0,335.0,378.4,302.02
2016,1,20,11,45,80.0,276.5,0.8,12.5,324.5,362.39,288.15
2016,1,20,12,0,60.0,277.0,0.8,13.0,314.0,345.68,274.0
2016,1,20,12,15,43.0,263.5,1.2,13.5,290.0,314.9,250.36
2016,1,20,12,30,26.0,250.0,1.6,14.0,266.0,270.46,215.35
2016,1,20,12,45,38.0,263.0,2.0,14.5,287.0,309.86,246.94
2016,1,20,13,0,50.0,276.0,2.4,15.0,308.0,335.76,267.48
2016,1,20,13,15,48.0,271.0,2.6,15.0,301.0,328.06,261.63
2016,1,20,13,30,46.0,266.0,2.8,15.0,294.0,320.36,255.92
2016,1,20,13,45,46.0,259.0,3.05,15.5,287.0,312.11,249.44
2016,1,20,14,0,46.0,252.0,3.3,16.0,280.0,303.83,242.95
2016,1,20,14,15,210.0,239.0,3.35,15.5,356.0,437.82,354.37
2016,1,20,14,30,374.0,226.0,3.4,15.0,432.0,562.82,455.3
2016,1,20,14,45,236.0,224.0,3.45,15.0,351.5,442.15,358.74
2016,1,20,15,0,98.0,222.0,3.5,15.0,271.0,307.45,249.67
2016,1,20,15,15,394.0,166.0,3.35,14.5,339.5,482.47,396.56
2016,1,20,15,30,690.0,110.0,3.2,14.0,408.0,606.61,497.27
2016,1,20,15,45,646.5,107.0,3.1,14.0,363.0,545.47,447.75
2016,1,20,16,0,603.0,104.0,3.0,14.0,318.0,486.03,399.61
2016,1,20,16,15,555.5,96.0,2.7,13.5,272.0,421.45,346.54
2016,1,20,16,30,508.0,88.0,2.4,13.0,226.0,358.34,293.28
2016,1,20,16,45,433.0,77.0,2.15,12.5,178.5,286.6,231.84
2016,1,20,17,0,358.0,66.0,1.9,12.0,131.0,222.24,175.5
2016,1,20,17,15,259.5,49.5,1.75,11.5,88.5,151.97,114.48
2016,1,20,17,30,161.0,33.0,1.6,11.0,46.0,92.37,58.3
2016,1,20,17,45,80.5,16.5,1.45,11.0,23.0,32.53,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,159.0,15.5,3.75,10.5,30.0,57.45,0.0
2016,1,21,8,0,318.0,31.0,4.1,11.0,60.0,135.37,91.16
2016,1,21,8,15,424.0,41.5,4.45,11.0,106.0,201.06,153.61
2016,1,21,8,30,530.0,52.0,4.8,11.0,152.0,278.4,223.18
2016,1,21,8,45,602.0,58.0,5.15,11.5,203.0,346.58,284.92
2016,1,21,9,0,674.0,64.0,5.5,12.0,254.0,421.12,350.7
2016,1,21,9,15,716.0,69.0,5.9,12.0,302.5,484.01,406.28
2016,1,21,9,30,758.0,74.0,6.3,12.0,351.0,546.85,460.64
2016,1,21,9,45,786.0,78.0,6.7,12.0,395.5,603.89,509.13
2016,1,21,10,0,814.0,82.0,7.1,12.0,440.0,661.05,556.82
2016,1,21,10,15,833.0,85.0,7.4,12.0,478.5,710.34,595.93
2016,1,21,10,30,852.0,88.0,7.7,12.0,517.0,758.32,633.3
2016,1,21,10,45,857.5,93.5,8.0,12.5,547.5,796.99,661.9
2016,1,21,11,0,863.0,99.0,8.3,13.0,578.0,832.95,688.25
2016,1,21,11,15,871.0,100.5,8.4,13.0,602.0,863.53,711.09
2016,1,21,11,30,879.0,102.0,8.5,13.0,626.0,891.16,731.7
2016,1,21,11,45,651.0,178.5,8.65,13.0,572.0,797.72,658.64
2016,1,21,12,0,423.0,255.0,8.8,13.0,518.0,671.32,553.76
2016,1,21,12,15,659.0,179.5,8.75,13.0,595.5,822.46,677.9
2016,1,21,12,30,895.0,104.0,8.7,13.0,673.0,949.94,775.44
2016,1,21,12,45,895.5,103.5,8.65,13.0,672.5,951.4,775.87
2016,1,21,13,0,896.0,103.0,8.6,13.0,672.0,949.19,774.11
2016,1,21,13,15,661.5,178.0,8.35,13.0,595.0,822.35,675.97
2016,1,21,13,30,427.0,253.0,8.1,13.0,518.0,684.63,562.75
2016,1,21,13,45,381.0,256.5,7.9,13.5,488.5,629.49,517.78
2016,1,21,14,0,335.0,260.0,7.7,14.0,459.0,587.13,482.33
2016,1,21,14,15,608.5,174.5,7.55,14.0,518.0,728.33,600.88
2016,1,21,14,30,882.0,89.0,7.4,14.0,577.0,833.56,683.77
2016,1,21,14,45,868.0,88.0,7.25,14.0,545.0,795.28,654.54
2016,1,21,15,0,854.0,87.0,7.1,14.0,513.0,754.78,624.0
2016,1,21,15,15,836.0,84.0,7.05,13.5,474.5,707.16,589.06
2016,1,21,15,30,818.0,81.0,7.0,13.0,436.0,658.18,551.85
2016,1,21,15,45,803.5,74.5,6.95,13.0,394.0,606.38,509.41
2016,1,21,16,0,789.0,68.0,6.9,13.0,352.0,553.55,465.01
2016,1,21,16,15,750.0,63.5,6.5,12.0,303.0,489.06,410.69
2016,1,21,16,30,711.0,59.0,6.1,11.0,254.0,426.47,356.18
2016,1,21,16,45,665.0,51.0,5.75,10.5,205.0,359.41,295.66
2016,1,21,17,0,619.0,43.0,5.4,10.0,156.0,295.95,236.52
2016,1,21,17,15,510.5,34.5,5.05,9.0,108.0,215.71,163.88
2016,1,21,17,30,402.0,26.0,4.7,8.0,60.0,147.07,95.36
2016,1,21,17,45,201.0,13.0,4.35,7.5,30.0,54.68,0.0
2016,1,21,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
