Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,211.0,14.5,4.75,1.5,34.0,67.77,0.0
2016,1,22,8,0,422.0,29.0,5.0,2.0,68.0,161.89,113.15
2016,1,22,8,15,524.5,38.0,5.3,2.5,117.0,230.54,181.64
2016,1,22,8,30,627.0,47.0,5.6,3.0,166.0,307.77,254.03
2016,1,22,8,45,688.0,52.5,5.9,3.5,217.5,376.0,318.51
2016,1,22,9,0,749.0,58.0,6.2,4.0,269.0,449.16,385.57
2016,1,22,9,15,787.5,62.0,6.25,4.5,319.0,512.85,442.55
2016,1,22,9,30,826.0,66.0,6.3,5.0,369.0,578.28,499.13
2016,1,22,9,45,854.0,68.5,6.35,5.5,414.5,636.58,548.14
2016,1,22,10,0,882.0,71.0,6.4,6.0,460.0,694.82,595.38
2016,1,22,10,15,900.0,73.5,6.35,6.5,500.0,740.27,629.15
2016,1,22,10,30,918.0,76.0,6.3,7.0,540.0,788.92,664.93
2016,1,22,10,45,932.5,76.5,6.3,7.5,573.0,830.58,694.85
2016,1,22,11,0,947.0,77.0,6.3,8.0,606.0,869.88,722.62
2016,1,22,11,15,955.5,78.5,6.2,8.0,631.5,902.7,746.06
2016,1,22,11,30,964.0,80.0,6.1,8.0,657.0,932.35,766.99
2016,1,22,11,45,967.5,81.5,6.1,8.5,674.0,954.27,781.14
2016,1,22,12,0,971.0,83.0,6.1,9.0,691.0,972.52,792.63
2016,1,22,12,15,973.5,83.5,6.05,9.0,699.5,984.93,801.04
2016,1,22,12,30,976.0,84.0,6.0,9.0,708.0,993.49,806.75
2016,1,22,12,45,977.0,83.5,6.0,9.5,708.0,995.58,806.66
2016,1,22,13,0,978.0,83.0,6.0,10.0,708.0,993.75,803.87
2016,1,22,13,15,975.0,82.5,5.9,10.0,699.0,984.36,796.57
2016,1,22,13,30,972.0,82.0,5.8,10.0,690.0,971.13,786.63
2016,1,22,13,45,967.5,81.0,5.75,10.5,672.0,952.23,771.52
2016,1,22,14,0,963.0,80.0,5.7,11.0,654.0,929.71,753.93
2016,1,22,14,15,954.0,78.5,5.6,11.0,628.5,899.33,731.71
2016,1,22,14,30,945.0,77.0,5.5,11.0,603.0,865.84,707.21
2016,1,22,14,45,931.0,76.0,5.45,11.0,569.0,826.12,678.21
2016,1,22,15,0,917.0,75.0,5.4,11.0,535.0,784.03,647.25
2016,1,22,15,15,898.0,72.5,5.25,10.5,495.0,734.47,610.93
2016,1,22,15,30,879.0,70.0,5.1,10.0,455.0,688.18,576.72
2016,1,22,15,45,854.0,66.5,4.95,10.0,409.5,630.65,529.85
2016,1,22,16,0,829.0,63.0,4.8,10.0,364.0,572.86,481.51
2016,1,22,16,15,790.0,59.0,4.25,9.0,314.0,507.03,425.81
2016,1,22,16,30,751.0,55.0,3.7,8.0,264.0,443.04,370.14
2016,1,22,16,45,691.5,49.5,3.2,7.5,212.5,370.67,305.49
2016,1,22,17,0,632.0,44.0,2.7,7.0,161.0,303.15,243.24
2016,1,22,17,15,527.5,35.5,2.5,6.0,112.5,223.22,171.02
2016,1,22,17,30,423.0,27.0,2.3,5.0,64.0,154.37,103.03
2016,1,22,17,45,211.5,13.5,2.1,4.5,32.0,57.71,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,215.5,14.0,1.25,0.5,34.0,68.2,0.0
2016,1,23,8,0,431.0,28.0,1.4,1.0,68.0,159.98,111.89
2016,1,23,8,15,531.0,36.0,1.35,1.5,116.5,227.85,178.33
2016,1,23,8,30,631.0,44.0,1.3,2.0,165.0,306.2,249.85
2016,1,23,8,45,690.5,49.5,1.3,3.0,216.5,373.85,310.9
2016,1,23,9,0,750.0,55.0,1.3,4.0,268.0,446.37,373.48
2016,1,23,9,15,787.0,59.0,1.3,4.5,317.0,509.3,426.5
2016,1,23,9,30,824.0,63.0,1.3,5.0,366.0,573.87,478.64
2016,1,23,9,45,849.5,65.5,1.3,6.0,411.0,630.54,521.74
2016,1,23,10,0,875.0,68.0,1.3,7.0,456.0,682.24,558.93
2016,1,23,10,15,893.0,70.5,1.3,7.5,495.5,732.25,593.17
2016,1,23,10,30,911.0,73.0,1.3,8.0,535.0,780.77,625.55
2016,1,23,10,45,923.0,74.5,1.35,8.5,568.0,821.55,652.42
2016,1,23,11,0,935.0,76.0,1.4,9.0,601.0,859.84,677.3
2016,1,23,11,15,943.0,77.5,1.4,9.5,626.0,892.04,697.01
2016,1,23,11,30,951.0,79.0,1.4,10.0,651.0,921.09,714.47
2016,1,23,11,45,953.5,81.0,1.45,10.5,667.5,942.59,727.46
2016,1,23,12,0,956.0,83.0,1.5,11.0,684.0,960.44,738.14
2016,1,23,12,15,958.0,83.5,1.6,11.5,692.5,972.33,745.66
2016,1,23,12,30,960.0,84.0,1.7,12.0,701.0,980.42,750.8
2016,1,23,12,45,959.0,84.0,1.8,12.5,700.5,981.33,751.25
2016,1,23,13,0,958.0,84.0,1.9,13.0,700.0,978.37,749.29
2016,1,23,13,15,955.0,83.5,2.0,13.0,691.0,969.17,744.61
2016,1,23,13,30,952.0,83.0,2.1,13.0,682.0,956.19,737.48
2016,1,23,13,45,946.0,82.5,2.25,13.5,664.5,936.89,725.25
2016,1,23,14,0,940.0,82.0,2.4,14.0,647.0,914.09,710.56
2016,1,23,14,15,931.0,80.5,2.45,14.0,621.0,884.23,691.25
2016,1,23,14,30,922.0,79.0,2.5,14.0,595.0,851.34,669.72
2016,1,23,14,45,909.5,77.5,2.55,14.0,562.5,812.85,644.0
2016,1,23,15,0,897.0,76.0,2.6,14.0,530.0,771.98,616.26
2016,1,23,15,15,878.0,73.5,2.55,13.5,490.0,723.11,582.7
2016,1,23,15,30,859.0,71.0,2.5,13.0,450.0,677.57,551.08
2016,1,23,15,45,832.5,68.0,2.45,13.0,405.0,620.45,506.94
2016,1,23,16,0,806.0,65.0,2.4,13.0,360.0,563.25,461.37
2016,1,23,16,15,767.5,61.0,2.15,12.0,311.0,498.66,409.36
2016,1,23,16,30,729.0,57.0,1.9,11.0,262.0,435.89,356.88
2016,1,23,16,45,669.5,51.0,1.7,10.0,211.5,363.94,295.23
2016,1,23,17,0,610.0,45.0,1.5,9.0,161.0,296.9,235.57
2016,1,23,17,15,508.5,36.5,1.55,8.5,113.0,221.49,168.29
2016,1,23,17,30,407.0,28.0,1.6,8.0,65.0,154.94,104.22
2016,1,23,17,45,203.5,14.0,1.7,7.5,32.5,64.47,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,193.0,15.5,3.7,3.0,34.0,65.0,0.0
2016,1,24,8,0,386.0,31.0,4.0,4.0,68.0,153.58,107.75
2016,1,24,8,15,489.0,40.0,4.05,4.5,116.0,220.59,172.59
2016,1,24,8,30,592.0,49.0,4.1,5.0,164.0,298.82,244.32
2016,1,24,8,45,638.5,52.0,4.2,6.0,207.0,353.59,295.66
2016,1,24,9,0,685.0,55.0,4.3,7.0,250.0,414.31,350.13
2016,1,24,9,15,698.0,63.0,4.6,7.5,292.5,465.56,395.8
2016,1,24,9,30,711.0,71.0,4.9,8.0,335.0,516.38,439.59
2016,1,24,9,45,775.0,75.5,5.2,9.0,394.0,595.07,504.16
2016,1,24,10,0,839.0,80.0,5.5,10.0,453.0,677.11,569.59
2016,1,24,10,15,857.5,82.5,5.65,10.5,492.5,726.72,606.65
2016,1,24,10,30,876.0,85.0,5.8,11.0,532.0,774.93,642.1
2016,1,24,10,45,888.5,87.0,5.95,12.0,564.5,816.09,670.47
2016,1,24,11,0,901.0,89.0,6.1,13.0,597.0,854.87,696.7
2016,1,24,11,15,910.0,90.5,6.1,13.5,622.0,880.7,713.56
2016,1,24,11,30,919.0,92.0,6.1,14.0,647.0,910.0,733.02
2016,1,24,11,45,922.5,93.5,6.2,14.5,663.5,931.28,747.0
2016,1,24,12,0,926.0,95.0,6.3,15.0,680.0,949.06,758.5
2016,1,24,12,15,928.0,95.5,6.25,15.0,688.5,960.73,766.26
2016,1,24,12,30,930.0,96.0,6.2,15.0,697.0,968.71,771.5
2016,1,24,12,45,735.5,160.0,6.2,15.5,635.0,879.28,703.92
2016,1,24,13,0,541.0,224.0,6.2,16.0,573.0,766.16,615.93
2016,1,24,13,15,561.0,213.5,6.1,16.0,571.5,768.96,618.97
2016,1,24,13,30,581.0,203.0,6.0,16.0,570.0,769.0,619.52
2016,1,24,13,45,741.5,149.5,5.95,16.5,605.0,847.76,678.92
2016,1,24,14,0,902.0,96.0,5.9,17.0,640.0,906.66,721.3
2016,1,24,14,15,892.0,94.5,5.8,17.0,614.5,876.49,699.19
2016,1,24,14,30,882.0,93.0,5.7,17.0,589.0,843.42,675.42
2016,1,24,14,45,875.5,88.0,5.6,17.0,557.5,806.31,648.6
2016,1,24,15,0,869.0,83.0,5.5,17.0,526.0,766.49,619.66
2016,1,24,15,15,849.0,80.5,5.2,17.0,486.5,717.42,582.67
2016,1,24,15,30,829.0,78.0,4.9,17.0,447.0,667.08,544.33
2016,1,24,15,45,796.0,75.5,4.65,17.0,401.0,607.51,496.67
2016,1,24,16,0,763.0,73.0,4.4,17.0,355.0,548.46,448.48
2016,1,24,16,15,722.0,68.5,3.95,16.0,306.5,483.75,395.91
2016,1,24,16,30,681.0,64.0,3.5,15.0,258.0,423.63,345.45
2016,1,24,16,45,612.5,58.0,3.1,14.0,207.5,350.07,282.65
2016,1,24,17,0,544.0,52.0,2.7,13.0,157.0,282.57,223.16
2016,1,24,17,15,440.0,41.5,2.65,12.5,110.0,205.12,155.11
2016,1,24,17,30,336.0,31.0,2.6,12.0,63.0,139.17,94.08
2016,1,24,17,45,168.0,15.5,2.55,12.0,31.5,59.1,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,119.5,19.0,2.85,11.5,30.5,52.12,0.0
2016,1,25,8,0,239.0,38.0,3.1,12.0,61.0,120.44,83.14
2016,1,25,8,15,341.5,51.5,3.25,12.5,106.5,182.78,139.63
2016,1,25,8,30,444.0,65.0,3.4,13.0,152.0,257.74,205.21
2016,1,25,8,45,529.0,71.0,3.55,14.0,203.0,328.12,266.39
2016,1,25,9,0,614.0,77.0,3.7,15.0,254.0,406.08,332.28
2016,1,25,9,15,658.0,83.0,3.6,15.5,302.0,468.86,384.49
2016,1,25,9,30,702.0,89.0,3.5,16.0,350.0,534.27,436.96
2016,1,25,9,45,749.0,88.5,3.4,16.5,397.5,596.3,485.24
2016,1,25,10,0,796.0,88.0,3.3,17.0,445.0,657.42,531.35
2016,1,25,10,15,817.0,91.0,3.15,17.5,484.5,707.93,566.49
2016,1,25,10,30,838.0,94.0,3.0,18.0,524.0,757.33,599.35
2016,1,25,10,45,863.0,92.5,2.85,18.5,559.0,803.26,628.87
2016,1,25,11,0,888.0,91.0,2.7,19.0,594.0,847.56,656.54
2016,1,25,11,15,898.0,92.5,2.5,19.0,620.0,880.79,676.75
2016,1,25,11,30,908.0,94.0,2.3,19.0,646.0,903.97,689.74
2016,1,25,11,45,917.5,94.0,2.15,19.5,664.0,928.69,702.76
2016,1,25,12,0,927.0,94.0,2.0,20.0,682.0,950.12,713.31
2016,1,25,12,15,930.5,94.5,1.95,20.0,691.5,963.23,720.78
2016,1,25,12,30,934.0,95.0,1.9,20.0,701.0,972.67,726.01
2016,1,25,12,45,939.5,92.5,1.85,20.5,702.5,976.68,726.44
2016,1,25,13,0,945.0,90.0,1.8,21.0,704.0,976.88,724.58
2016,1,25,13,15,943.5,89.5,1.75,21.0,695.5,969.21,719.15
2016,1,25,13,30,942.0,89.0,1.7,21.0,687.0,957.79,711.5
2016,1,25,13,45,941.5,86.5,1.7,21.0,671.5,941.18,701.29
2016,1,25,14,0,941.0,84.0,1.7,21.0,656.0,920.9,688.8
2016,1,25,14,15,933.0,82.5,1.65,21.0,630.5,891.88,669.95
2016,1,25,14,30,925.0,81.0,1.6,21.0,605.0,859.76,649.1
2016,1,25,14,45,916.0,78.5,1.55,21.0,573.0,822.73,624.87
2016,1,25,15,0,907.0,76.0,1.5,21.0,541.0,783.06,598.7
2016,1,25,15,15,889.0,73.5,1.35,20.5,501.5,734.47,566.14
2016,1,25,15,30,871.0,71.0,1.2,20.0,462.0,689.1,535.47
2016,1,25,15,45,847.0,68.0,1.1,20.0,417.0,632.94,494.29
2016,1,25,16,0,823.0,65.0,1.0,20.0,372.0,576.43,451.41
2016,1,25,16,15,785.5,61.0,1.0,19.0,322.0,511.38,403.06
2016,1,25,16,30,748.0,57.0,1.0,18.0,272.0,448.03,353.71
2016,1,25,16,45,685.0,52.0,1.0,17.5,220.5,374.35,293.49
2016,1,25,17,0,622.0,47.0,1.0,17.0,169.0,305.84,235.12
2016,1,25,17,15,521.0,38.5,1.05,16.0,120.0,229.47,169.95
2016,1,25,17,30,420.0,30.0,1.1,15.0,71.0,161.76,108.6
2016,1,25,17,45,210.0,15.0,1.2,14.5,35.5,68.26,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,57.0,18.0,4.55,5.5,23.5,34.45,0.0
2016,1,26,8,0,114.0,36.0,4.8,6.0,47.0,78.11,54.86
2016,1,26,8,15,156.0,56.5,5.05,6.0,81.5,121.39,95.31
2016,1,26,8,30,198.0,77.0,5.3,6.0,116.0,169.08,138.87
2016,1,26,8,45,236.5,92.5,5.55,6.5,152.0,213.58,179.36
2016,1,26,9,0,275.0,108.0,5.8,7.0,188.0,262.01,222.65
2016,1,26,9,15,138.0,118.5,5.85,7.0,158.5,204.38,173.55
2016,1,26,9,30,1.0,129.0,5.9,7.0,129.0,126.28,104.36
2016,1,26,9,45,90.5,163.5,6.0,7.5,204.5,227.53,192.57
2016,1,26,10,0,180.0,198.0,6.1,8.0,280.0,340.23,288.49
2016,1,26,10,15,149.0,216.0,6.1,8.0,287.5,344.76,290.88
2016,1,26,10,30,118.0,234.0,6.1,8.0,295.0,346.63,291.04
2016,1,26,10,45,226.5,239.0,6.2,8.5,365.0,441.2,370.97
2016,1,26,11,0,335.0,244.0,6.3,9.0,435.0,554.38,463.88
2016,1,26,11,15,258.5,267.5,6.35,9.0,418.5,525.45,437.58
2016,1,26,11,30,182.0,291.0,6.4,9.0,402.0,478.89,397.45
2016,1,26,11,45,328.5,268.0,6.45,9.5,475.0,598.5,496.7
2016,1,26,12,0,475.0,245.0,6.5,10.0,548.0,722.21,596.2
2016,1,26,12,15,237.5,193.5,6.6,10.0,345.0,437.99,365.66
2016,1,26,12,30,0.0,142.0,6.7,10.0,142.0,134.65,107.97
2016,1,26,12,45,4.5,178.5,6.8,10.0,181.5,175.5,142.44
2016,1,26,13,0,9.0,215.0,6.9,10.0,221.0,217.23,177.2
2016,1,26,13,15,4.5,122.5,6.95,10.0,125.5,119.49,95.7
2016,1,26,13,30,0.0,30.0,7.0,10.0,30.0,27.91,18.16
2016,1,26,13,45,0.0,39.0,7.1,10.0,39.0,36.29,25.33
2016,1,26,14,0,0.0,48.0,7.2,10.0,48.0,44.67,32.5
2016,1,26,14,15,0.0,79.0,6.85,10.0,79.0,73.59,57.16
2016,1,26,14,30,0.0,110.0,6.5,10.0,110.0,103.36,82.48
2016,1,26,14,45,0.0,66.0,6.2,10.0,66.0,61.43,46.99
2016,1,26,15,0,0.0,22.0,5.9,10.0,22.0,20.43,11.95
2016,1,26,15,15,3.5,90.0,5.45,9.5,92.0,86.61,69.04
2016,1,26,15,30,7.0,158.0,5.0,9.0,162.0,158.81,130.89
2016,1,26,15,45,4.0,144.0,4.6,9.0,146.0,142.87,117.45
2016,1,26,16,0,1.0,130.0,4.2,9.0,130.0,127.27,104.34
2016,1,26,16,15,0.5,112.0,3.95,8.5,112.0,109.12,89.14
2016,1,26,16,30,0.0,94.0,3.7,8.0,94.0,91.07,73.79
2016,1,26,16,45,0.0,76.5,3.5,7.5,76.5,73.88,58.9
2016,1,26,17,0,0.0,59.0,3.3,7.0,59.0,56.68,43.73
2016,1,26,17,15,0.0,41.5,3.35,6.5,41.5,39.41,28.3
2016,1,26,17,30,0.0,24.0,3.4,6.0,24.0,22.28,12.69
2016,1,26,17,45,0.0,12.0,3.45,6.0,12.0,11.13,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,206.0,15.5,3.6,1.5,36.5,68.1,0.0
2016,1,27,8,0,412.0,31.0,3.8,2.0,73.0,160.33,114.88
2016,1,27,8,15,511.5,40.0,3.8,3.0,122.0,227.78,179.48
2016,1,27,8,30,611.0,49.0,3.8,4.0,171.0,306.12,251.18
2016,1,27,8,45,673.0,54.5,3.85,5.0,223.0,371.87,311.51
2016,1,27,9,0,735.0,60.0,3.9,6.0,275.0,445.23,376.1
2016,1,27,9,15,773.0,64.5,4.0,6.5,325.0,509.03,431.49
2016,1,27,9,30,811.0,69.0,4.1,7.0,375.0,574.61,486.48
2016,1,27,9,45,838.5,72.0,4.25,8.0,421.0,633.08,533.34
2016,1,27,10,0,866.0,75.0,4.4,9.0,467.0,691.53,578.4
2016,1,27,10,15,884.0,77.0,4.3,9.0,507.0,741.51,614.98
2016,1,27,10,30,902.0,79.0,4.2,9.0,547.0,784.4,645.5
2016,1,27,10,45,916.5,80.5,4.1,9.5,580.5,827.28,674.3
2016,1,27,11,0,931.0,82.0,4.0,10.0,614.0,867.86,701.23
2016,1,27,11,15,940.0,83.5,3.95,10.5,640.0,901.19,722.72
2016,1,27,11,30,949.0,85.0,3.9,11.0,666.0,931.43,741.82
2016,1,27,11,45,955.0,85.5,3.9,11.5,684.0,954.55,756.01
2016,1,27,12,0,961.0,86.0,3.9,12.0,702.0,974.12,767.74
2016,1,27,12,15,964.0,86.5,3.9,12.0,711.0,987.27,776.45
2016,1,27,12,30,967.0,87.0,3.9,12.0,720.0,996.6,782.66
2016,1,27,12,45,969.5,86.0,3.9,12.0,721.0,999.81,784.74
2016,1,27,13,0,972.0,85.0,3.9,12.0,722.0,999.08,784.29
2016,1,27,13,15,970.0,84.5,3.85,12.0,713.5,990.88,778.43
2016,1,27,13,30,968.0,84.0,3.8,12.0,705.0,978.8,770.06
2016,1,27,13,45,966.0,82.0,3.8,12.5,688.5,961.15,756.85
2016,1,27,14,0,964.0,80.0,3.8,13.0,672.0,939.76,741.17
2016,1,27,14,15,956.5,79.0,3.75,13.0,647.0,911.27,721.58
2016,1,27,14,30,949.0,78.0,3.7,13.0,622.0,879.54,699.71
2016,1,27,14,45,937.5,76.0,3.65,13.0,589.0,840.4,672.39
2016,1,27,15,0,926.0,74.0,3.6,13.0,556.0,798.67,643.03
2016,1,27,15,15,909.0,72.0,3.4,12.5,516.0,750.63,609.11
2016,1,27,15,30,892.0,70.0,3.2,12.0,476.0,700.94,573.51
2016,1,27,15,45,871.5,66.5,3.0,12.0,431.0,650.16,534.07
2016,1,27,16,0,851.0,63.0,2.8,12.0,386.0,593.93,488.61
2016,1,27,16,15,815.5,59.0,2.4,11.0,335.5,528.47,435.52
2016,1,27,16,30,780.0,55.0,2.0,10.0,285.0,464.47,381.7
2016,1,27,16,45,728.0,49.5,1.6,9.0,233.0,393.25,320.14
2016,1,27,17,0,676.0,44.0,1.2,8.0,181.0,326.09,259.85
2016,1,27,17,15,582.0,36.5,1.2,7.5,130.5,247.22,189.59
2016,1,27,17,30,488.0,29.0,1.2,7.0,80.0,178.17,125.11
2016,1,27,17,45,244.0,14.5,1.25,6.5,40.0,75.64,9.13
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,233.5,14.0,3.35,4.0,38.0,71.65,2.56
2016,1,28,8,0,467.0,28.0,3.7,5.0,76.0,169.64,120.1
2016,1,28,8,15,562.0,35.5,3.55,6.0,126.0,237.48,184.71
2016,1,28,8,30,657.0,43.0,3.4,7.0,176.0,315.39,255.54
2016,1,28,8,45,715.0,47.5,3.25,8.0,228.0,382.99,316.6
2016,1,28,9,0,773.0,52.0,3.1,9.0,280.0,455.32,379.12
2016,1,28,9,15,808.5,55.5,3.1,10.0,330.0,518.43,431.95
2016,1,28,9,30,844.0,59.0,3.1,11.0,380.0,579.21,480.85
2016,1,28,9,45,870.0,61.0,3.15,12.0,426.0,636.55,525.23
2016,1,28,10,0,896.0,63.0,3.2,13.0,472.0,693.72,566.74
2016,1,28,10,15,913.0,65.0,3.3,13.5,512.0,743.81,602.05
2016,1,28,10,30,930.0,67.0,3.4,14.0,552.0,792.26,635.62
2016,1,28,10,45,942.5,68.0,3.5,15.0,585.0,833.99,662.58
2016,1,28,11,0,955.0,69.0,3.6,16.0,618.0,873.2,687.37
2016,1,28,11,15,963.0,70.0,3.6,16.5,644.0,905.81,707.9
2016,1,28,11,30,971.0,71.0,3.6,17.0,670.0,935.2,726.07
2016,1,28,11,45,973.5,73.0,3.65,17.5,687.0,957.49,739.56
2016,1,28,12,0,976.0,75.0,3.7,18.0,704.0,976.04,750.55
2016,1,28,12,15,979.0,75.5,3.7,18.0,713.0,989.43,759.19
2016,1,28,12,30,982.0,76.0,3.7,18.0,722.0,998.92,765.34
2016,1,28,12,45,982.5,75.5,3.7,18.5,722.5,1000.96,765.1
2016,1,28,13,0,983.0,75.0,3.7,19.0,723.0,999.0,762.37
2016,1,28,13,15,981.0,74.5,3.7,19.0,714.5,990.77,757.0
2016,1,28,13,30,979.0,74.0,3.7,19.0,706.0,978.62,749.15
2016,1,28,13,45,975.0,73.0,3.7,19.5,689.5,960.23,735.76
2016,1,28,14,0,971.0,72.0,3.7,20.0,673.0,938.14,719.99
2016,1,28,14,15,964.0,71.0,3.6,19.5,648.0,909.92,702.17
2016,1,28,14,30,957.0,70.0,3.5,19.0,623.0,878.4,682.03
2016,1,28,14,45,940.5,71.0,3.45,19.0,589.5,838.62,654.94
2016,1,28,15,0,924.0,72.0,3.4,19.0,556.0,796.55,626.07
2016,1,28,15,15,908.0,69.5,2.95,18.5,516.5,748.65,591.82
2016,1,28,15,30,892.0,67.0,2.5,18.0,477.0,699.03,555.9
2016,1,28,15,45,870.0,64.0,2.1,17.5,431.5,643.53,514.27
2016,1,28,16,0,848.0,61.0,1.7,17.0,386.0,591.32,472.75
2016,1,28,16,15,813.5,57.5,1.6,16.0,336.5,527.07,423.33
2016,1,28,16,30,779.0,54.0,1.5,15.0,287.0,464.18,372.91
2016,1,28,16,45,727.0,49.0,1.4,14.5,235.0,393.46,313.59
2016,1,28,17,0,675.0,44.0,1.3,14.0,183.0,326.81,255.37
2016,1,28,17,15,583.0,36.5,1.3,13.5,132.5,248.48,186.98
2016,1,28,17,30,491.0,29.0,1.3,13.0,82.0,179.8,124.45
2016,1,28,17,45,245.5,14.5,1.3,13.0,41.0,76.62,16.77
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,240.0,14.5,2.9,8.5,39.5,73.72,8.17
2016,1,29,8,0,480.0,29.0,3.3,10.0,79.0,174.13,121.55
2016,1,29,8,15,573.5,36.5,3.4,10.5,129.5,242.39,185.6
2016,1,29,8,30,667.0,44.0,3.5,11.0,180.0,320.5,256.08
2016,1,29,8,45,720.5,49.5,3.6,12.0,232.0,387.91,316.4
2016,1,29,9,0,774.0,55.0,3.7,13.0,284.0,459.61,377.99
2016,1,29,9,15,809.0,58.5,3.7,14.0,334.5,522.66,430.2
2016,1,29,9,30,844.0,62.0,3.7,15.0,385.0,587.15,481.37
2016,1,29,9,45,867.5,65.0,3.7,16.0,430.5,640.42,522.01
2016,1,29,10,0,891.0,68.0,3.7,17.0,476.0,697.09,562.67
2016,1,29,10,15,907.5,70.0,4.05,17.5,516.5,746.72,598.2
2016,1,29,10,30,924.0,72.0,4.4,18.0,557.0,794.7,632.33
2016,1,29,10,45,935.5,74.0,4.75,19.0,590.0,836.74,661.07
2016,1,29,11,0,947.0,76.0,5.1,20.0,623.0,876.21,687.71
2016,1,29,11,15,954.5,77.0,5.15,20.0,648.5,908.28,709.75
2016,1,29,11,30,962.0,78.0,5.2,20.0,674.0,937.13,729.53
2016,1,29,11,45,964.0,80.0,5.3,20.5,690.5,958.87,743.21
2016,1,29,12,0,966.0,82.0,5.4,21.0,707.0,976.89,754.38
2016,1,29,12,15,968.0,82.5,5.45,21.0,716.0,989.32,762.9
2016,1,29,12,30,970.0,83.0,5.5,21.0,725.0,997.88,768.91
2016,1,29,12,45,969.0,83.0,5.55,21.0,725.0,999.16,770.0
2016,1,29,13,0,968.0,83.0,5.6,21.0,725.0,996.49,768.55
2016,1,29,13,15,965.5,83.0,5.6,21.0,716.0,988.52,763.21
2016,1,29,13,30,963.0,83.0,5.6,21.0,707.0,976.69,755.36
2016,1,29,13,45,957.5,82.0,5.65,21.0,690.0,957.22,742.56
2016,1,29,14,0,952.0,81.0,5.7,21.0,673.0,934.14,727.31
2016,1,29,14,15,943.5,80.0,5.6,21.0,647.5,905.06,706.92
2016,1,29,14,30,935.0,79.0,5.5,21.0,622.0,872.82,684.34
2016,1,29,14,45,924.5,77.0,5.45,21.0,589.5,834.84,657.83
2016,1,29,15,0,914.0,75.0,5.4,21.0,557.0,794.24,629.29
2016,1,29,15,15,897.5,72.5,5.15,20.5,517.5,746.3,595.37
2016,1,29,15,30,881.0,70.0,4.9,20.0,478.0,696.7,559.85
2016,1,29,15,45,857.5,67.0,4.65,19.5,432.5,644.92,520.94
2016,1,29,16,0,834.0,64.0,4.4,19.0,387.0,587.97,476.11
2016,1,29,16,15,799.0,60.5,4.05,18.0,337.5,523.98,425.19
2016,1,29,16,30,764.0,57.0,3.7,17.0,288.0,461.4,373.71
2016,1,29,16,45,710.5,51.5,3.4,16.0,236.0,390.05,313.41
2016,1,29,17,0,657.0,46.0,3.1,15.0,184.0,322.94,254.48
2016,1,29,17,15,565.5,38.5,3.0,14.0,133.5,245.53,186.38
2016,1,29,17,30,474.0,31.0,2.9,13.0,83.0,177.63,124.57
2016,1,29,17,45,237.0,15.5,2.85,12.5,41.5,77.39,23.73
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,215.5,16.5,4.0,7.0,39.5,71.72,13.23
2016,1,30,8,0,431.0,33.0,4.2,8.0,79.0,167.37,119.01
2016,1,30,8,15,530.0,41.5,4.15,8.5,129.0,235.54,182.64
2016,1,30,8,30,629.0,50.0,4.1,9.0,179.0,314.49,254.0
2016,1,30,8,45,691.0,55.0,4.1,10.0,232.5,381.1,313.94
2016,1,30,9,0,753.0,60.0,4.1,11.0,286.0,455.16,377.83
2016,1,30,9,15,790.5,64.5,4.15,12.0,336.5,519.89,431.96
2016,1,30,9,30,828.0,69.0,4.2,13.0,387.0,586.34,485.32
2016,1,30,9,45,854.5,71.5,4.3,14.5,433.5,644.68,529.65
2016,1,30,10,0,881.0,74.0,4.4,16.0,480.0,702.86,571.62
2016,1,30,10,15,898.5,76.5,4.5,16.5,521.0,748.84,603.95
2016,1,30,10,30,916.0,79.0,4.6,17.0,562.0,797.94,638.21
2016,1,30,10,45,928.5,80.5,4.7,18.0,595.5,840.01,665.56
2016,1,30,11,0,941.0,82.0,4.8,19.0,629.0,879.6,690.78
2016,1,30,11,15,949.0,83.5,4.85,19.5,655.0,912.62,712.05
2016,1,30,11,30,957.0,85.0,4.9,20.0,681.0,942.46,731.01
2016,1,30,11,45,961.5,86.0,5.0,20.5,698.5,965.22,745.33
2016,1,30,12,0,966.0,87.0,5.1,21.0,716.0,984.34,757.22
2016,1,30,12,15,968.0,87.5,5.1,21.0,724.5,996.83,765.35
2016,1,30,12,30,970.0,88.0,5.1,21.0,733.0,1005.45,770.98
2016,1,30,12,45,969.0,88.0,5.15,21.5,733.0,1006.77,770.6
2016,1,30,13,0,968.0,88.0,5.2,22.0,733.0,1004.14,767.7
2016,1,30,13,15,964.5,87.5,5.2,22.0,724.0,994.7,761.42
2016,1,30,13,30,961.0,87.0,5.2,22.0,715.0,981.4,752.65
2016,1,30,13,45,954.5,87.0,5.2,22.0,697.0,962.25,739.95
2016,1,30,14,0,948.0,87.0,5.2,22.0,679.0,939.54,724.87
2016,1,30,14,15,939.0,85.5,5.1,22.0,653.5,909.52,704.04
2016,1,30,14,30,930.0,84.0,5.0,22.0,628.0,876.37,681.06
2016,1,30,14,45,918.0,81.5,4.9,22.0,594.5,836.73,653.4
2016,1,30,15,0,906.0,79.0,4.8,22.0,561.0,794.58,623.84
2016,1,30,15,15,888.5,77.0,4.55,21.5,521.0,746.74,590.31
2016,1,30,15,30,871.0,75.0,4.3,21.0,481.0,702.09,558.91
2016,1,30,15,45,844.5,72.0,4.05,20.5,435.0,643.93,515.83
2016,1,30,16,0,818.0,69.0,3.8,20.0,389.0,585.61,470.76
2016,1,30,16,15,781.5,65.0,3.6,19.0,339.0,520.81,420.18
2016,1,30,16,30,745.0,61.0,3.4,18.0,289.0,457.58,368.92
2016,1,30,16,45,688.5,55.5,3.2,17.0,237.0,385.65,308.8
2016,1,30,17,0,632.0,50.0,3.0,16.0,185.0,318.25,250.25
2016,1,30,17,15,539.0,41.5,3.1,15.5,134.5,242.72,183.98
2016,1,30,17,30,446.0,33.0,3.2,15.0,84.0,175.08,123.09
2016,1,30,17,45,223.0,16.5,3.3,14.5,42.0,76.12,28.26
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,206.0,16.5,3.7,10.5,38.5,69.85,16.9
2016,1,31,8,0,412.0,33.0,3.9,11.0,77.0,162.12,114.43
2016,1,31,8,15,509.0,41.5,3.8,11.5,126.5,228.58,175.42
2016,1,31,8,30,606.0,50.0,3.7,12.0,176.0,305.65,244.18
2016,1,31,8,45,673.0,54.0,3.65,13.0,228.5,372.31,303.17
2016,1,31,9,0,740.0,58.0,3.6,14.0,281.0,446.86,366.46
2016,1,31,9,15,777.0,62.0,3.45,15.0,331.0,510.13,418.23
2016,1,31,9,30,814.0,66.0,3.3,16.0,381.0,575.12,469.06
2016,1,31,9,45,843.0,68.0,3.2,17.0,427.5,633.9,513.15
2016,1,31,10,0,872.0,70.0,3.1,18.0,474.0,688.1,551.34
2016,1,31,10,15,889.0,72.0,3.05,19.0,514.0,737.55,583.69
2016,1,31,10,30,906.0,74.0,3.0,20.0,554.0,785.44,614.09
2016,1,31,10,45,919.0,75.5,2.95,21.0,587.5,827.67,639.74
2016,1,31,11,0,932.0,77.0,2.9,22.0,621.0,867.49,663.2
2016,1,31,11,15,940.0,78.0,2.95,22.5,647.0,899.77,683.09
2016,1,31,11,30,948.0,79.0,3.0,23.0,673.0,928.9,700.78
2016,1,31,11,45,947.5,82.5,3.05,24.0,689.5,950.06,711.68
2016,1,31,12,0,947.0,86.0,3.1,25.0,706.0,967.46,720.13
2016,1,31,12,15,949.5,86.0,3.05,25.0,714.5,979.68,727.27
2016,1,31,12,30,952.0,86.0,3.0,25.0,723.0,988.11,732.07
2016,1,31,12,45,952.5,86.0,3.0,25.0,723.5,990.82,733.69
2016,1,31,13,0,953.0,86.0,3.0,25.0,724.0,989.65,732.96
2016,1,31,13,15,950.5,85.5,2.9,25.0,715.5,981.23,726.81
2016,1,31,13,30,948.0,85.0,2.8,25.0,707.0,969.01,718.35
2016,1,31,13,45,943.0,84.0,2.75,25.5,690.0,950.21,704.75
2016,1,31,14,0,938.0,83.0,2.7,26.0,673.0,927.84,688.99
2016,1,31,14,15,929.5,82.0,2.5,25.5,647.5,899.04,670.5
2016,1,31,14,30,921.0,81.0,2.3,25.0,622.0,867.12,649.91
2016,1,31,14,45,909.0,79.0,2.15,25.0,589.5,828.3,623.74
2016,1,31,15,0,897.0,77.0,2.0,25.0,557.0,786.99,595.81
2016,1,31,15,15,879.5,74.5,1.8,24.5,517.5,738.83,563.65
2016,1,31,15,30,862.0,72.0,1.6,24.0,478.0,693.88,533.38
2016,1,31,15,45,837.0,69.5,1.4,24.0,432.5,637.63,492.42
2016,1,31,16,0,812.0,67.0,1.2,24.0,387.0,581.1,449.53
2016,1,31,16,15,776.0,63.0,1.15,23.0,337.5,516.79,402.33
2016,1,31,16,30,740.0,59.0,1.1,22.0,288.0,454.05,354.25
2016,1,31,16,45,683.5,54.0,1.05,21.5,236.5,382.85,297.02
2016,1,31,17,0,627.0,49.0,1.0,21.0,185.0,316.22,241.25
2016,1,31,17,15,535.0,41.0,1.05,20.5,135.0,241.48,178.27
2016,1,31,17,30,443.0,33.0,1.1,20.0,85.0,174.75,120.37
2016,1,31,17,45,221.5,16.5,1.15,19.5,42.5,76.39,31.64
2016,1,31,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
