Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,177.5,19.0,1.45,11.0,38.5,66.7,20.0
2016,2,1,8,0,355.0,38.0,1.6,12.0,77.0,151.26,107.03
2016,2,1,8,15,455.0,48.0,1.75,12.5,126.0,217.52,166.22
2016,2,1,8,30,555.0,58.0,1.9,13.0,175.0,294.67,233.65
2016,2,1,8,45,277.5,70.0,2.1,14.0,128.5,212.42,172.33
2016,2,1,9,0,0.0,82.0,2.3,15.0,82.0,77.93,60.59
2016,2,1,9,15,14.0,116.5,2.6,15.5,122.5,120.67,96.59
2016,2,1,9,30,28.0,151.0,2.9,16.0,163.0,172.43,139.27
2016,2,1,9,45,99.0,179.5,3.25,17.0,225.5,250.36,203.33
2016,2,1,10,0,170.0,208.0,3.6,18.0,288.0,344.11,278.41
2016,2,1,10,15,519.5,148.0,3.9,18.5,419.5,558.53,451.75
2016,2,1,10,30,869.0,88.0,4.2,19.0,551.0,780.27,619.16
2016,2,1,10,45,883.0,89.5,4.5,19.5,584.5,822.61,647.61
2016,2,1,11,0,897.0,91.0,4.8,20.0,618.0,856.21,671.02
2016,2,1,11,15,905.5,92.5,5.05,20.0,643.5,888.67,694.66
2016,2,1,11,30,914.0,94.0,5.3,20.0,669.0,918.13,716.21
2016,2,1,11,45,915.5,96.5,5.55,20.5,686.0,939.29,730.51
2016,2,1,12,0,917.0,99.0,5.8,21.0,703.0,956.87,742.38
2016,2,1,12,15,919.5,99.5,5.95,21.0,712.0,969.42,751.66
2016,2,1,12,30,922.0,100.0,6.1,21.0,721.0,978.29,758.51
2016,2,1,12,45,920.5,100.5,6.35,21.5,721.0,979.69,759.3
2016,2,1,13,0,919.0,101.0,6.6,22.0,721.0,977.33,757.55
2016,2,1,13,15,916.0,101.0,6.75,22.0,712.0,969.25,752.82
2016,2,1,13,30,913.0,101.0,6.9,22.0,703.0,957.51,745.59
2016,2,1,13,45,905.5,100.5,7.05,22.0,685.5,937.54,732.52
2016,2,1,14,0,898.0,100.0,7.2,22.0,668.0,914.22,717.06
2016,2,1,14,15,888.0,98.5,7.2,22.0,642.5,891.38,701.38
2016,2,1,14,30,878.0,97.0,7.2,22.0,617.0,858.29,678.19
2016,2,1,14,45,859.5,96.5,7.2,22.0,583.5,816.79,648.7
2016,2,1,15,0,841.0,96.0,7.2,22.0,550.0,773.28,617.55
2016,2,1,15,15,821.0,93.0,6.9,21.5,510.0,724.15,582.16
2016,2,1,15,30,801.0,90.0,6.6,21.0,470.0,673.78,545.43
2016,2,1,15,45,763.0,89.0,6.3,21.0,423.5,615.52,499.03
2016,2,1,16,0,725.0,88.0,6.0,21.0,377.0,555.86,450.8
2016,2,1,16,15,684.5,82.5,5.45,20.5,328.0,491.14,398.1
2016,2,1,16,30,644.0,77.0,4.9,20.0,279.0,428.66,345.92
2016,2,1,16,45,577.5,70.5,4.4,19.5,228.0,355.89,284.41
2016,2,1,17,0,511.0,64.0,3.9,19.0,177.0,288.96,226.52
2016,2,1,17,15,418.0,53.0,3.75,18.5,129.0,214.69,162.58
2016,2,1,17,30,325.0,42.0,3.6,18.0,81.0,150.45,106.58
2016,2,1,17,45,162.5,21.0,3.45,17.5,40.5,67.27,31.23
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,238.0,16.5,3.15,8.0,43.5,77.26,27.65
2016,2,2,8,0,476.0,33.0,3.5,9.0,87.0,179.81,128.6
2016,2,2,8,15,573.0,41.0,3.75,10.0,139.5,247.41,190.99
2016,2,2,8,30,670.0,49.0,4.0,11.0,192.0,327.99,263.08
2016,2,2,8,45,725.0,54.5,4.3,12.0,245.5,396.8,324.77
2016,2,2,9,0,780.0,60.0,4.6,13.0,299.0,470.04,388.07
2016,2,2,9,15,816.0,63.5,4.95,13.5,351.0,534.48,443.25
2016,2,2,9,30,852.0,67.0,5.3,14.0,403.0,600.44,498.03
2016,2,2,9,45,875.0,70.5,5.7,14.5,449.5,659.08,545.73
2016,2,2,10,0,898.0,74.0,6.1,15.0,496.0,712.55,587.49
2016,2,2,10,15,915.5,76.5,6.05,15.5,537.5,764.2,624.37
2016,2,2,10,30,933.0,79.0,6.0,16.0,579.0,814.24,659.33
2016,2,2,10,45,943.5,81.5,5.95,16.5,613.0,856.75,688.09
2016,2,2,11,0,954.0,84.0,5.9,17.0,647.0,896.58,714.51
2016,2,2,11,15,962.0,85.0,5.85,17.0,673.5,929.61,737.08
2016,2,2,11,30,970.0,86.0,5.8,17.0,700.0,959.39,757.26
2016,2,2,11,45,973.5,88.0,5.8,17.0,718.0,982.87,773.21
2016,2,2,12,0,977.0,90.0,5.8,17.0,736.0,1002.63,786.59
2016,2,2,12,15,979.0,90.5,5.7,17.0,745.0,1015.4,794.44
2016,2,2,12,30,981.0,91.0,5.6,17.0,754.0,1024.24,799.63
2016,2,2,12,45,980.5,91.0,5.55,17.5,754.0,1026.18,798.91
2016,2,2,13,0,980.0,91.0,5.5,18.0,754.0,1024.09,795.57
2016,2,2,13,15,977.0,90.5,5.4,18.0,745.5,1015.11,788.74
2016,2,2,13,30,974.0,90.0,5.3,18.0,737.0,1002.19,779.36
2016,2,2,13,45,968.5,89.0,5.25,18.0,719.0,982.6,765.8
2016,2,2,14,0,963.0,88.0,5.2,18.0,701.0,959.33,749.8
2016,2,2,14,15,954.5,87.0,5.05,18.0,675.0,929.95,728.83
2016,2,2,14,30,946.0,86.0,4.9,18.0,649.0,897.35,705.65
2016,2,2,14,45,934.0,84.0,4.8,18.0,615.5,857.73,677.75
2016,2,2,15,0,922.0,82.0,4.7,18.0,582.0,815.52,647.88
2016,2,2,15,15,904.5,79.5,4.35,17.5,541.5,766.34,612.43
2016,2,2,15,30,887.0,77.0,4.0,17.0,501.0,720.3,579.59
2016,2,2,15,45,863.0,74.0,3.7,17.0,454.5,662.84,535.84
2016,2,2,16,0,839.0,71.0,3.4,17.0,408.0,604.93,489.79
2016,2,2,16,15,803.0,67.0,2.95,16.0,357.0,539.06,437.63
2016,2,2,16,30,767.0,63.0,2.5,15.0,306.0,474.67,384.84
2016,2,2,16,45,710.5,57.5,2.1,14.0,252.0,401.14,323.11
2016,2,2,17,0,654.0,52.0,1.7,13.0,198.0,332.12,263.02
2016,2,2,17,15,560.0,44.5,1.7,12.0,146.0,255.4,196.27
2016,2,2,17,30,466.0,37.0,1.7,11.0,94.0,186.62,134.84
2016,2,2,17,45,284.0,24.0,1.75,10.5,53.5,100.51,53.01
2016,2,2,18,0,102.0,11.0,1.8,10.0,13.0,27.78,0.0
2016,2,2,18,15,51.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.5,16.0,4.85,2.5,45.0,79.65,32.87
2016,2,3,8,0,501.0,32.0,5.2,3.0,90.0,183.32,134.39
2016,2,3,8,15,593.0,40.0,5.35,3.5,143.0,253.4,201.13
2016,2,3,8,30,685.0,48.0,5.5,4.0,196.0,333.2,275.53
2016,2,3,8,45,745.0,52.0,5.65,4.5,251.0,403.47,341.11
2016,2,3,9,0,805.0,56.0,5.8,5.0,306.0,478.62,408.94
2016,2,3,9,15,839.0,59.5,5.7,5.5,357.5,543.25,465.52
2016,2,3,9,30,873.0,63.0,5.6,6.0,409.0,605.41,518.13
2016,2,3,9,45,897.0,65.5,5.55,6.5,456.5,664.08,566.13
2016,2,3,10,0,921.0,68.0,5.5,7.0,504.0,722.33,610.82
2016,2,3,10,15,936.5,70.0,5.45,7.5,545.0,772.96,647.59
2016,2,3,10,30,952.0,72.0,5.4,8.0,586.0,821.75,682.28
2016,2,3,10,45,963.0,73.5,5.4,8.5,620.0,864.21,711.83
2016,2,3,11,0,974.0,75.0,5.4,9.0,654.0,903.96,739.02
2016,2,3,11,15,981.0,76.5,5.35,9.5,680.5,937.32,760.85
2016,2,3,11,30,988.0,78.0,5.3,10.0,707.0,967.32,780.04
2016,2,3,11,45,989.5,80.0,5.3,10.5,724.0,989.42,793.73
2016,2,3,12,0,991.0,82.0,5.3,11.0,741.0,1007.66,804.69
2016,2,3,12,15,993.0,82.5,5.2,11.0,750.5,1020.64,812.68
2016,2,3,12,30,995.0,83.0,5.1,11.0,760.0,1029.61,817.92
2016,2,3,12,45,993.5,83.5,5.1,11.5,760.0,1031.27,817.38
2016,2,3,13,0,992.0,84.0,5.1,12.0,760.0,1028.85,814.15
2016,2,3,13,15,989.5,83.5,5.05,12.0,751.0,1020.27,807.86
2016,2,3,13,30,987.0,83.0,5.0,12.0,742.0,1007.71,798.92
2016,2,3,13,45,981.0,83.0,4.95,12.0,724.5,988.65,785.49
2016,2,3,14,0,975.0,83.0,4.9,12.0,707.0,965.89,769.56
2016,2,3,14,15,967.5,81.5,4.85,12.0,681.5,936.5,748.91
2016,2,3,14,30,960.0,80.0,4.8,12.0,656.0,903.79,725.89
2016,2,3,14,45,946.5,79.0,4.8,12.0,622.0,863.68,697.7
2016,2,3,15,0,933.0,78.0,4.8,12.0,588.0,821.03,667.45
2016,2,3,15,15,917.0,76.0,4.7,11.5,547.5,773.09,633.53
2016,2,3,15,30,901.0,74.0,4.6,11.0,507.0,723.35,597.79
2016,2,3,15,45,877.0,71.5,4.5,11.0,460.5,670.59,557.18
2016,2,3,16,0,853.0,69.0,4.4,11.0,414.0,612.58,510.08
2016,2,3,16,15,819.5,65.0,3.95,10.0,363.0,547.37,456.62
2016,2,3,16,30,786.0,61.0,3.5,9.0,312.0,483.37,402.78
2016,2,3,16,45,733.5,56.0,3.05,8.5,258.5,411.14,339.68
2016,2,3,17,0,681.0,51.0,2.6,8.0,205.0,342.95,278.08
2016,2,3,17,15,594.5,43.0,2.45,7.0,152.5,264.35,207.65
2016,2,3,17,30,508.0,35.0,2.3,6.0,100.0,194.71,143.62
2016,2,3,17,45,339.0,23.5,2.2,5.5,58.0,113.51,64.39
2016,2,3,18,0,170.0,12.0,2.1,5.0,16.0,40.44,0.0
2016,2,3,18,15,85.0,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,262.0,16.0,1.2,2.0,47.0,81.62,36.93
2016,2,4,8,0,524.0,32.0,1.3,3.0,94.0,189.93,138.75
2016,2,4,8,15,612.5,39.5,1.3,4.0,147.5,259.72,203.53
2016,2,4,8,30,701.0,47.0,1.3,5.0,201.0,338.82,274.57
2016,2,4,8,45,752.5,52.5,1.35,6.0,255.0,407.88,335.79
2016,2,4,9,0,804.0,58.0,1.4,7.0,309.0,481.01,397.69
2016,2,4,9,15,838.0,61.5,1.45,7.5,361.0,545.73,451.18
2016,2,4,9,30,872.0,65.0,1.5,8.0,413.0,611.74,503.58
2016,2,4,9,45,895.0,68.0,1.6,8.5,460.5,666.69,546.19
2016,2,4,10,0,918.0,71.0,1.7,9.0,508.0,724.87,588.55
2016,2,4,10,15,934.0,73.0,1.8,9.5,549.5,775.84,623.77
2016,2,4,10,30,950.0,75.0,1.9,10.0,591.0,825.02,657.21
2016,2,4,10,45,962.0,76.5,2.0,10.5,625.5,868.3,685.99
2016,2,4,11,0,974.0,78.0,2.1,11.0,660.0,908.94,712.69
2016,2,4,11,15,982.0,79.0,2.1,11.0,687.0,942.65,734.61
2016,2,4,11,30,990.0,80.0,2.1,11.0,714.0,973.03,754.22
2016,2,4,11,45,986.0,85.5,2.15,11.5,730.5,994.38,766.88
2016,2,4,12,0,982.0,91.0,2.2,12.0,747.0,1011.65,776.92
2016,2,4,12,15,984.5,91.0,2.15,12.0,756.5,1024.46,784.28
2016,2,4,12,30,987.0,91.0,2.1,12.0,766.0,1033.3,789.14
2016,2,4,12,45,990.0,90.0,2.1,12.5,767.5,1037.42,790.23
2016,2,4,13,0,993.0,89.0,2.1,13.0,769.0,1037.47,788.83
2016,2,4,13,15,991.0,88.5,2.0,13.0,760.0,1029.37,782.33
2016,2,4,13,30,989.0,88.0,1.9,13.0,751.0,1017.26,773.38
2016,2,4,13,45,985.5,86.0,1.85,13.0,734.0,998.08,760.59
2016,2,4,14,0,982.0,84.0,1.8,13.0,717.0,975.09,745.43
2016,2,4,14,15,974.0,83.0,1.75,13.0,691.0,945.69,726.04
2016,2,4,14,30,966.0,82.0,1.7,13.0,665.0,912.95,704.45
2016,2,4,14,45,945.0,83.5,1.65,13.0,629.5,869.47,675.38
2016,2,4,15,0,924.0,85.0,1.6,13.0,594.0,823.9,644.73
2016,2,4,15,15,907.0,82.5,1.45,12.5,553.0,780.14,615.11
2016,2,4,15,30,890.0,80.0,1.3,12.0,512.0,728.97,579.74
2016,2,4,15,45,866.5,77.0,1.2,12.0,465.0,671.52,537.77
2016,2,4,16,0,843.0,74.0,1.1,12.0,418.0,613.56,493.27
2016,2,4,16,15,808.5,69.5,1.0,11.5,367.0,547.54,442.15
2016,2,4,16,30,774.0,65.0,0.9,11.0,316.0,482.83,390.2
2016,2,4,16,45,721.5,59.5,0.85,10.5,262.0,410.46,330.52
2016,2,4,17,0,669.0,54.0,0.8,10.0,208.0,342.15,271.77
2016,2,4,17,15,581.5,46.0,0.9,9.0,155.0,265.89,205.91
2016,2,4,17,30,494.0,38.0,1.0,8.0,102.0,196.83,144.27
2016,2,4,17,45,329.5,25.5,1.15,7.0,59.5,114.28,67.22
2016,2,4,18,0,165.0,13.0,1.3,6.0,17.0,40.69,0.0
2016,2,4,18,15,82.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,225.0,18.5,2.25,3.0,45.5,77.73,38.04
2016,2,5,8,0,450.0,37.0,2.6,4.0,91.0,177.05,130.55
2016,2,5,8,15,541.0,45.5,2.6,4.5,142.5,244.4,193.15
2016,2,5,8,30,632.0,54.0,2.6,5.0,194.0,321.61,263.38
2016,2,5,8,45,682.5,61.0,2.65,6.0,247.0,388.19,323.2
2016,2,5,9,0,733.0,68.0,2.7,7.0,300.0,456.94,382.59
2016,2,5,9,15,769.5,72.5,3.15,8.0,350.5,520.88,436.82
2016,2,5,9,30,806.0,77.0,3.6,9.0,401.0,586.48,490.58
2016,2,5,9,45,828.0,81.5,4.05,10.0,447.5,643.9,536.2
2016,2,5,10,0,850.0,86.0,4.5,11.0,494.0,700.87,580.67
2016,2,5,10,15,868.0,88.5,4.45,11.0,534.5,751.81,617.82
2016,2,5,10,30,886.0,91.0,4.4,11.0,575.0,801.26,653.27
2016,2,5,10,45,897.5,93.5,4.4,11.5,609.0,843.69,682.05
2016,2,5,11,0,909.0,96.0,4.4,12.0,643.0,883.63,708.65
2016,2,5,11,15,710.0,164.0,4.35,12.5,602.0,817.82,657.05
2016,2,5,11,30,511.0,232.0,4.3,13.0,561.0,728.63,585.26
2016,2,5,11,45,548.5,225.0,4.25,13.5,587.0,765.03,612.0
2016,2,5,12,0,586.0,218.0,4.2,14.0,613.0,800.24,636.77
2016,2,5,12,15,582.5,223.0,4.15,14.0,620.0,809.26,642.48
2016,2,5,12,30,579.0,228.0,4.1,14.0,627.0,815.7,646.53
2016,2,5,12,45,579.5,228.0,4.05,14.0,627.5,817.73,647.7
2016,2,5,13,0,580.0,228.0,4.0,14.0,628.0,817.22,647.14
2016,2,5,13,15,600.0,218.0,3.95,14.0,627.5,821.1,650.55
2016,2,5,13,30,620.0,208.0,3.9,14.0,627.0,826.68,655.09
2016,2,5,13,45,769.5,155.5,3.9,14.0,662.5,896.0,706.3
2016,2,5,14,0,919.0,103.0,3.9,14.0,698.0,942.93,740.08
2016,2,5,14,15,910.5,101.5,3.85,14.0,672.5,920.92,724.66
2016,2,5,14,30,902.0,100.0,3.8,14.0,647.0,888.4,702.31
2016,2,5,14,45,877.5,102.0,3.75,14.0,612.0,843.94,671.3
2016,2,5,15,0,853.0,104.0,3.7,14.0,577.0,797.69,638.81
2016,2,5,15,15,834.5,101.0,3.55,13.5,536.5,748.93,604.79
2016,2,5,15,30,816.0,98.0,3.4,13.0,496.0,698.74,569.23
2016,2,5,15,45,789.0,94.0,3.3,13.0,450.0,640.73,524.43
2016,2,5,16,0,762.0,90.0,3.2,13.0,404.0,585.43,480.53
2016,2,5,16,15,724.5,84.5,2.75,12.0,354.0,520.18,428.29
2016,2,5,16,30,687.0,79.0,2.3,11.0,304.0,456.78,375.89
2016,2,5,16,45,629.5,72.0,1.9,10.5,251.5,384.76,314.42
2016,2,5,17,0,572.0,65.0,1.5,10.0,199.0,317.6,255.33
2016,2,5,17,15,484.0,54.5,1.5,9.0,148.0,241.47,189.13
2016,2,5,17,30,396.0,44.0,1.5,8.0,97.0,174.78,129.77
2016,2,5,17,45,249.0,28.5,1.5,7.5,56.5,99.47,60.85
2016,2,5,18,0,102.0,13.0,1.5,7.0,16.0,29.98,0.0
2016,2,5,18,15,51.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,65.0,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,130.0,11.0,5.5,4.0,13.0,31.23,0.0
2016,2,6,7,45,302.5,23.5,5.65,4.5,54.0,100.55,53.01
2016,2,6,8,0,475.0,36.0,5.8,5.0,95.0,183.14,135.27
2016,2,6,8,15,566.0,44.5,6.2,5.5,147.5,251.97,199.99
2016,2,6,8,30,657.0,53.0,6.6,6.0,200.0,328.68,271.26
2016,2,6,8,45,712.5,58.5,7.0,7.0,254.5,397.54,334.73
2016,2,6,9,0,768.0,64.0,7.4,8.0,309.0,470.9,400.14
2016,2,6,9,15,803.5,68.0,7.5,8.5,360.5,535.52,456.8
2016,2,6,9,30,839.0,72.0,7.6,9.0,412.0,601.64,512.97
2016,2,6,9,45,867.5,74.0,7.75,9.5,460.5,661.99,562.98
2016,2,6,10,0,896.0,76.0,7.9,10.0,509.0,717.66,606.97
2016,2,6,10,15,913.0,78.0,7.85,10.5,550.5,768.67,644.75
2016,2,6,10,30,930.0,80.0,7.8,11.0,592.0,818.04,680.64
2016,2,6,10,45,945.0,80.5,7.75,11.5,627.0,862.07,711.88
2016,2,6,11,0,960.0,81.0,7.7,12.0,662.0,903.69,740.92
2016,2,6,11,15,968.5,82.5,7.6,12.0,689.0,938.19,765.49
2016,2,6,11,30,977.0,84.0,7.5,12.0,716.0,969.43,787.52
2016,2,6,11,45,981.0,85.0,7.45,12.0,734.5,992.56,803.67
2016,2,6,12,0,985.0,86.0,7.4,12.0,753.0,1011.93,817.12
2016,2,6,12,15,988.0,86.5,7.25,12.0,762.5,1025.9,826.17
2016,2,6,12,30,991.0,87.0,7.1,12.0,772.0,1035.9,832.39
2016,2,6,12,45,992.0,86.5,7.0,12.5,773.0,1038.79,832.22
2016,2,6,13,0,993.0,86.0,6.9,13.0,774.0,1037.6,829.25
2016,2,6,13,15,990.5,86.0,6.75,13.0,765.5,1029.64,822.81
2016,2,6,13,30,988.0,86.0,6.6,13.0,757.0,1017.66,813.64
2016,2,6,13,45,984.0,84.5,6.45,13.0,739.5,998.61,799.46
2016,2,6,14,0,980.0,83.0,6.3,13.0,722.0,975.77,782.67
2016,2,6,14,15,972.5,82.0,6.15,13.0,696.5,946.79,761.48
2016,2,6,14,30,965.0,81.0,6.0,13.0,671.0,914.44,737.89
2016,2,6,14,45,946.0,82.5,5.85,13.0,636.0,872.49,707.14
2016,2,6,15,0,927.0,84.0,5.7,13.0,601.0,828.3,674.66
2016,2,6,15,15,911.0,81.5,5.45,12.5,560.0,779.8,639.47
2016,2,6,15,30,895.0,79.0,5.2,12.0,519.0,734.29,606.27
2016,2,6,15,45,874.0,75.5,5.0,12.0,473.0,677.56,562.26
2016,2,6,16,0,853.0,72.0,4.8,12.0,427.0,620.08,515.39
2016,2,6,16,15,820.0,68.0,4.2,11.0,375.5,554.81,461.59
2016,2,6,16,30,787.0,64.0,3.6,10.0,324.0,490.69,407.6
2016,2,6,16,45,740.5,58.0,3.05,9.5,270.5,419.65,345.78
2016,2,6,17,0,694.0,52.0,2.5,9.0,217.0,352.08,284.96
2016,2,6,17,15,612.0,44.5,2.25,8.0,163.5,274.34,215.55
2016,2,6,17,30,530.0,37.0,2.0,7.0,110.0,205.0,152.09
2016,2,6,17,45,378.5,25.5,1.8,6.0,65.5,127.35,79.68
2016,2,6,18,0,227.0,14.0,1.6,5.0,21.0,52.69,0.0
2016,2,6,18,15,113.5,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,7.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,0.0,14.0,3.0,2.0,14.0,13.34,0.0
2016,2,7,7,45,216.5,27.5,3.05,2.5,55.0,85.74,48.23
2016,2,7,8,0,433.0,41.0,3.1,3.0,96.0,176.63,131.96
2016,2,7,8,15,524.5,50.5,3.15,4.0,148.0,244.67,194.75
2016,2,7,8,30,616.0,60.0,3.2,5.0,200.0,322.62,265.25
2016,2,7,8,45,682.0,64.5,3.3,6.0,255.0,392.88,328.16
2016,2,7,9,0,748.0,69.0,3.4,7.0,310.0,466.91,392.12
2016,2,7,9,15,783.5,73.5,3.55,7.5,361.5,531.28,446.87
2016,2,7,9,30,819.0,78.0,3.7,8.0,413.0,597.18,501.04
2016,2,7,9,45,848.0,80.0,3.9,9.0,461.0,657.15,548.1
2016,2,7,10,0,877.0,82.0,4.1,10.0,509.0,717.17,593.07
2016,2,7,10,15,894.0,84.5,4.25,10.5,550.0,768.59,630.22
2016,2,7,10,30,911.0,87.0,4.4,11.0,591.0,812.77,661.49
2016,2,7,10,45,924.0,88.5,4.6,12.0,625.5,855.8,690.69
2016,2,7,11,0,937.0,90.0,4.8,13.0,660.0,896.37,717.76
2016,2,7,11,15,945.0,91.5,4.9,13.5,687.0,929.89,740.16
2016,2,7,11,30,953.0,93.0,5.0,14.0,714.0,960.21,760.21
2016,2,7,11,45,954.5,95.5,5.1,14.5,731.0,982.41,774.43
2016,2,7,12,0,956.0,98.0,5.2,15.0,748.0,1000.84,786.08
2016,2,7,12,15,958.5,98.5,5.2,15.5,757.5,1014.07,793.37
2016,2,7,12,30,961.0,99.0,5.2,16.0,767.0,1023.43,798.07
2016,2,7,12,45,964.0,97.5,5.2,16.5,768.0,1027.01,798.87
2016,2,7,13,0,967.0,96.0,5.2,17.0,769.0,1026.61,797.08
2016,2,7,13,15,964.0,95.5,5.1,17.0,760.5,1017.75,790.29
2016,2,7,13,30,961.0,95.0,5.0,17.0,752.0,1004.98,780.97
2016,2,7,13,45,958.5,93.0,4.95,17.5,735.0,987.1,767.15
2016,2,7,14,0,956.0,91.0,4.9,18.0,718.0,965.46,750.89
2016,2,7,14,15,948.0,89.5,4.75,18.0,692.0,935.95,729.9
2016,2,7,14,30,940.0,88.0,4.6,18.0,666.0,903.19,706.71
2016,2,7,14,45,927.5,86.5,4.45,18.5,632.5,863.7,677.4
2016,2,7,15,0,915.0,85.0,4.3,19.0,599.0,821.64,646.44
2016,2,7,15,15,898.0,82.5,3.95,18.5,558.0,772.77,612.27
2016,2,7,15,30,881.0,80.0,3.6,18.0,517.0,727.0,580.05
2016,2,7,15,45,859.5,76.5,3.25,17.5,471.0,670.44,538.57
2016,2,7,16,0,838.0,73.0,2.9,17.0,425.0,613.23,494.28
2016,2,7,16,15,804.5,69.0,2.65,16.0,374.0,548.29,443.94
2016,2,7,16,30,771.0,65.0,2.4,15.0,323.0,484.58,392.72
2016,2,7,16,45,720.0,59.5,2.2,14.0,269.0,412.72,333.22
2016,2,7,17,0,669.0,54.0,2.0,13.0,215.0,344.8,274.7
2016,2,7,17,15,586.5,46.5,2.0,12.0,162.0,270.07,209.46
2016,2,7,17,30,504.0,39.0,2.0,11.0,109.0,202.28,148.72
2016,2,7,17,45,349.0,27.0,2.0,10.5,65.5,122.24,76.95
2016,2,7,18,0,194.0,15.0,2.0,10.0,22.0,48.07,0.0
2016,2,7,18,15,97.0,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,7.0,4.15,3.5,7.0,0.0,0.0
2016,2,8,7,30,0.0,14.0,4.3,4.0,14.0,13.34,0.0
2016,2,8,7,45,191.5,27.0,4.45,5.0,51.5,79.98,46.27
2016,2,8,8,0,383.0,40.0,4.6,6.0,89.0,161.9,120.28
2016,2,8,8,15,456.5,49.5,4.9,6.5,135.0,220.9,175.3
2016,2,8,8,30,530.0,59.0,5.2,7.0,181.0,287.88,236.96
2016,2,8,8,45,571.0,67.0,5.55,8.0,227.5,345.99,290.08
2016,2,8,9,0,612.0,75.0,5.9,9.0,274.0,407.49,344.46
2016,2,8,9,15,614.5,89.0,5.9,9.5,316.0,457.19,387.45
2016,2,8,9,30,617.0,103.0,5.9,10.0,358.0,505.59,427.82
2016,2,8,9,45,553.0,135.0,5.95,10.5,382.0,524.18,441.79
2016,2,8,10,0,489.0,167.0,6.0,11.0,406.0,540.05,452.57
2016,2,8,10,15,452.5,192.5,5.95,11.0,428.0,561.92,468.73
2016,2,8,10,30,416.0,218.0,5.9,11.0,450.0,579.33,480.88
2016,2,8,10,45,520.0,197.5,5.9,11.5,504.5,656.45,542.74
2016,2,8,11,0,624.0,177.0,5.9,12.0,559.0,742.71,610.13
2016,2,8,11,15,806.0,127.0,5.95,12.5,641.5,858.19,696.58
2016,2,8,11,30,988.0,77.0,6.0,13.0,724.0,974.22,780.34
2016,2,8,11,45,987.5,80.5,6.1,13.5,741.5,996.52,794.3
2016,2,8,12,0,987.0,84.0,6.2,14.0,759.0,1014.85,805.96
2016,2,8,12,15,989.5,84.5,6.2,14.0,769.0,1028.45,815.24
2016,2,8,12,30,992.0,85.0,6.2,14.0,779.0,1038.05,821.8
2016,2,8,12,45,995.0,84.0,6.25,14.5,780.0,1042.29,823.44
2016,2,8,13,0,998.0,83.0,6.3,15.0,781.0,1042.42,822.32
2016,2,8,13,15,996.0,82.5,6.25,15.0,772.5,1034.31,816.41
2016,2,8,13,30,994.0,82.0,6.2,15.0,764.0,1022.15,807.79
2016,2,8,13,45,992.0,80.0,6.2,15.0,747.5,1004.23,795.51
2016,2,8,14,0,990.0,78.0,6.2,15.0,731.0,982.39,780.52
2016,2,8,14,15,983.0,76.5,6.15,15.0,705.0,952.97,759.79
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,920.12,736.59
2016,2,8,14,45,968.5,72.5,6.1,15.0,646.0,882.41,710.03
2016,2,8,15,0,961.0,70.0,6.1,15.0,613.0,841.68,681.08
2016,2,8,15,15,946.5,68.0,5.95,14.5,572.5,793.51,646.86
2016,2,8,15,30,932.0,66.0,5.8,14.0,532.0,743.31,610.71
2016,2,8,15,45,913.5,63.0,5.7,14.0,485.5,687.54,568.79
2016,2,8,16,0,895.0,60.0,5.6,14.0,439.0,630.73,523.03
2016,2,8,16,15,865.5,57.0,5.1,13.0,387.5,566.93,470.94
2016,2,8,16,30,836.0,54.0,4.6,12.0,336.0,503.89,417.8
2016,2,8,16,45,792.0,49.5,4.1,11.5,281.5,435.97,358.18
2016,2,8,17,0,748.0,45.0,3.6,11.0,227.0,368.24,297.27
2016,2,8,17,15,672.5,39.0,3.3,10.0,173.0,291.25,228.19
2016,2,8,17,30,597.0,33.0,3.0,9.0,119.0,221.98,164.32
2016,2,8,17,45,449.0,24.0,2.7,8.0,72.5,140.91,90.2
2016,2,8,18,0,301.0,15.0,2.4,7.0,26.0,66.96,0.0
2016,2,8,18,15,150.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,0.0,18.0,3.3,4.0,18.0,17.16,0.0
2016,2,9,7,45,274.0,25.5,3.55,5.0,61.5,98.02,58.42
2016,2,9,8,0,548.0,33.0,3.8,6.0,105.0,199.16,146.77
2016,2,9,8,15,629.0,39.5,3.7,7.0,158.5,267.25,210.16
2016,2,9,8,30,710.0,46.0,3.6,8.0,212.0,343.83,279.64
2016,2,9,8,45,758.5,50.0,3.5,9.0,266.0,410.82,339.54
2016,2,9,9,0,807.0,54.0,3.4,10.0,320.0,481.55,399.99
2016,2,9,9,15,838.5,57.5,3.6,11.0,371.0,542.21,450.62
2016,2,9,9,30,870.0,61.0,3.8,12.0,422.0,606.8,502.35
2016,2,9,9,45,891.0,63.5,4.05,13.0,469.0,664.02,546.68
2016,2,9,10,0,912.0,66.0,4.3,14.0,516.0,720.55,587.51
2016,2,9,10,15,927.0,68.0,4.4,14.5,557.0,771.01,623.11
2016,2,9,10,30,942.0,70.0,4.5,15.0,598.0,819.61,656.86
2016,2,9,10,45,951.5,71.5,4.6,15.5,632.0,861.01,684.94
2016,2,9,11,0,961.0,73.0,4.7,16.0,666.0,899.62,710.8
2016,2,9,11,15,968.5,74.5,4.75,16.5,692.5,933.48,732.73
2016,2,9,11,30,976.0,76.0,4.8,17.0,719.0,964.02,752.21
2016,2,9,11,45,970.0,82.0,4.85,17.5,735.0,984.05,764.27
2016,2,9,12,0,964.0,88.0,4.9,18.0,751.0,999.97,773.57
2016,2,9,12,15,966.5,88.0,4.9,18.0,760.5,1012.77,781.94
2016,2,9,12,30,969.0,88.0,4.9,18.0,770.0,1021.65,787.75
2016,2,9,12,45,970.5,87.5,4.9,18.5,770.5,1025.02,788.37
2016,2,9,13,0,972.0,87.0,4.9,19.0,771.0,1024.37,786.42
2016,2,9,13,15,969.5,86.5,4.85,19.0,762.5,1015.94,780.39
2016,2,9,13,30,967.0,86.0,4.8,19.0,754.0,1003.57,771.84
2016,2,9,13,45,963.5,84.5,4.75,19.0,737.0,985.23,759.32
2016,2,9,14,0,960.0,83.0,4.7,19.0,720.0,963.14,744.35
2016,2,9,14,15,952.0,82.0,4.6,19.0,694.5,934.06,724.16
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,901.69,701.76
2016,2,9,14,45,930.0,80.5,4.45,19.0,635.0,861.91,674.43
2016,2,9,15,0,916.0,80.0,4.4,19.0,601.0,819.64,645.2
2016,2,9,15,15,900.0,77.5,4.05,18.5,560.5,771.33,611.29
2016,2,9,15,30,884.0,75.0,3.7,18.0,520.0,721.26,575.88
2016,2,9,15,45,864.0,71.5,3.4,18.0,474.5,670.18,538.07
2016,2,9,16,0,844.0,68.0,3.1,18.0,429.0,613.58,493.56
2016,2,9,16,15,812.5,64.5,2.7,17.0,378.0,549.93,443.89
2016,2,9,16,30,781.0,61.0,2.3,16.0,327.0,487.31,393.32
2016,2,9,16,45,736.0,56.0,1.9,15.0,274.0,418.12,335.74
2016,2,9,17,0,691.0,51.0,1.5,14.0,221.0,352.24,278.78
2016,2,9,17,15,613.5,44.0,1.5,13.0,168.5,276.41,213.26
2016,2,9,17,30,536.0,37.0,1.5,12.0,116.0,208.55,152.79
2016,2,9,17,45,393.5,26.5,1.5,11.5,71.0,132.54,85.3
2016,2,9,18,0,251.0,16.0,1.5,11.0,26.0,65.54,0.0
2016,2,9,18,15,125.5,8.0,1.45,11.0,13.0,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,18.11,0.0
2016,2,10,7,45,257.5,27.0,1.75,6.0,62.0,96.52,59.12
2016,2,10,8,0,515.0,35.0,2.0,7.0,105.0,192.23,141.4
2016,2,10,8,15,598.0,42.5,2.1,7.5,158.0,260.36,204.04
2016,2,10,8,30,681.0,50.0,2.2,8.0,211.0,337.27,273.32
2016,2,10,8,45,730.5,55.0,2.3,9.0,265.0,404.45,332.74
2016,2,10,9,0,780.0,60.0,2.4,10.0,319.0,475.55,393.0
2016,2,10,9,15,813.0,63.5,2.65,11.0,370.5,539.13,445.45
2016,2,10,9,30,846.0,67.0,2.9,12.0,422.0,603.98,497.01
2016,2,10,9,45,868.0,70.0,3.2,13.0,469.0,657.72,538.63
2016,2,10,10,0,890.0,73.0,3.5,14.0,516.0,714.62,579.8
2016,2,10,10,15,906.5,75.0,3.45,14.5,557.0,765.38,614.51
2016,2,10,10,30,923.0,77.0,3.4,15.0,598.0,814.47,647.31
2016,2,10,10,45,933.5,79.0,3.4,15.5,632.5,856.68,674.85
2016,2,10,11,0,944.0,81.0,3.4,16.0,667.0,896.23,700.19
2016,2,10,11,15,952.0,82.5,3.35,16.5,693.5,930.12,720.94
2016,2,10,11,30,960.0,84.0,3.3,17.0,720.0,960.77,739.28
2016,2,10,11,45,964.0,85.0,3.25,18.0,738.0,983.76,750.81
2016,2,10,12,0,968.0,86.0,3.2,19.0,756.0,1003.03,759.81
2016,2,10,12,15,970.5,86.5,3.2,19.0,765.5,1016.48,768.26
2016,2,10,12,30,973.0,87.0,3.2,19.0,775.0,1025.99,774.24
2016,2,10,12,45,972.0,87.5,3.2,19.5,775.0,1028.18,774.04
2016,2,10,13,0,971.0,88.0,3.2,20.0,775.0,1026.34,771.37
2016,2,10,13,15,969.0,87.5,3.15,20.0,767.0,1018.38,765.87
2016,2,10,13,30,967.0,87.0,3.1,20.0,759.0,1006.46,757.93
2016,2,10,13,45,961.0,86.5,3.1,20.5,741.5,986.98,744.08
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,963.83,727.94
2016,2,10,14,15,948.0,85.0,3.1,21.0,698.5,935.69,709.91
2016,2,10,14,30,941.0,84.0,3.1,21.0,673.0,904.24,689.63
2016,2,10,14,45,928.5,83.0,3.1,21.5,639.5,865.13,662.69
2016,2,10,15,0,916.0,82.0,3.1,22.0,606.0,823.44,633.9
2016,2,10,15,15,900.5,79.5,2.85,21.5,566.0,775.44,601.4
2016,2,10,15,30,885.0,77.0,2.6,21.0,526.0,725.63,567.25
2016,2,10,15,45,859.5,75.0,2.4,21.0,479.0,672.49,529.04
2016,2,10,16,0,834.0,73.0,2.2,21.0,432.0,614.28,484.58
2016,2,10,16,15,802.0,69.0,2.1,19.5,381.5,550.09,437.51
2016,2,10,16,30,770.0,65.0,2.0,18.0,331.0,487.01,389.15
2016,2,10,16,45,717.0,60.5,1.95,17.0,277.0,415.01,331.07
2016,2,10,17,0,664.0,56.0,1.9,16.0,223.0,347.15,273.95
2016,2,10,17,15,586.0,48.5,2.05,15.5,170.0,273.73,210.49
2016,2,10,17,30,508.0,41.0,2.2,15.0,117.0,206.83,151.13
2016,2,10,17,45,365.0,29.0,2.4,14.5,72.0,128.65,83.3
2016,2,10,18,0,222.0,17.0,2.6,14.0,27.0,61.87,0.0
2016,2,10,18,15,111.0,8.5,2.75,13.5,13.5,21.33,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,20.02,0.0
2016,2,11,7,45,269.5,28.5,4.15,11.0,66.0,101.01,62.24
2016,2,11,8,0,539.0,36.0,4.3,12.0,111.0,200.37,145.61
2016,2,11,8,15,620.5,43.5,4.15,12.5,165.0,269.58,208.74
2016,2,11,8,30,702.0,51.0,4.0,13.0,219.0,347.36,278.16
2016,2,11,8,45,751.5,55.5,3.85,14.0,274.0,415.3,337.58
2016,2,11,9,0,801.0,60.0,3.7,15.0,329.0,487.09,397.59
2016,2,11,9,15,833.0,63.5,3.85,16.0,381.0,551.3,449.73
2016,2,11,9,30,865.0,67.0,4.0,17.0,433.0,616.64,500.74
2016,2,11,9,45,887.0,70.0,4.2,18.5,480.5,671.37,541.11
2016,2,11,10,0,909.0,73.0,4.4,20.0,528.0,729.2,580.7
2016,2,11,10,15,925.0,75.0,4.55,20.5,569.5,780.45,616.22
2016,2,11,10,30,941.0,77.0,4.7,21.0,611.0,829.91,650.01
2016,2,11,10,45,951.5,78.5,4.85,22.0,645.5,872.22,677.0
2016,2,11,11,0,962.0,80.0,5.0,23.0,680.0,911.8,701.76
2016,2,11,11,15,969.5,81.0,4.9,23.5,706.5,945.21,721.64
2016,2,11,11,30,977.0,82.0,4.8,24.0,733.0,975.28,739.01
2016,2,11,11,45,973.5,86.5,4.7,24.5,749.5,995.85,749.74
2016,2,11,12,0,970.0,91.0,4.6,25.0,766.0,1012.38,757.77
2016,2,11,12,15,972.0,91.5,4.5,25.0,775.5,1025.41,765.2
2016,2,11,12,30,974.0,92.0,4.4,25.0,785.0,1034.47,770.29
2016,2,11,12,45,971.5,93.0,4.35,25.0,784.5,1035.82,770.71
2016,2,11,13,0,969.0,94.0,4.3,25.0,784.0,1033.13,768.65
2016,2,11,13,15,966.0,93.5,4.2,25.0,775.0,1024.23,762.35
2016,2,11,13,30,963.0,93.0,4.1,25.0,766.0,1011.39,753.62
2016,2,11,13,45,955.0,93.0,4.05,25.5,747.5,990.68,738.63
2016,2,11,14,0,947.0,93.0,4.0,26.0,729.0,966.38,721.44
2016,2,11,14,15,938.5,92.0,3.85,25.5,703.0,937.05,703.21
2016,2,11,14,30,930.0,91.0,3.7,25.0,677.0,904.51,682.77
2016,2,11,14,45,917.0,89.5,3.6,25.0,643.0,864.67,656.2
2016,2,11,15,0,904.0,88.0,3.5,25.0,609.0,822.32,627.79
2016,2,11,15,15,887.5,85.5,3.25,24.5,568.5,779.2,599.1
2016,2,11,15,30,871.0,83.0,3.0,24.0,528.0,728.64,564.77
2016,2,11,15,45,845.5,80.5,2.75,23.5,481.0,670.63,523.98
2016,2,11,16,0,820.0,78.0,2.5,23.0,434.0,612.31,480.55
2016,2,11,16,15,787.0,74.0,2.35,22.0,383.0,548.07,432.66
