Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,30,754.0,70.0,2.2,21.0,332.0,485.04,383.85
2016,2,11,16,45,703.0,64.5,2.1,20.0,278.0,413.52,326.66
2016,2,11,17,0,652.0,59.0,2.0,19.0,224.0,347.86,271.83
2016,2,11,17,15,573.5,51.0,2.1,18.0,171.5,272.5,208.0
2016,2,11,17,30,495.0,43.0,2.2,17.0,119.0,205.43,149.49
2016,2,11,17,45,355.5,30.5,2.3,16.5,73.5,128.11,83.26
2016,2,11,18,0,216.0,18.0,2.4,16.0,28.0,62.24,0.0
2016,2,11,18,15,108.0,9.0,2.45,15.5,14.0,21.48,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,88.0,7.5,2.15,9.0,10.5,0.0,0.0
2016,2,12,7,30,176.0,15.0,2.5,10.0,21.0,42.83,0.0
2016,2,12,7,45,328.5,27.5,2.85,11.0,64.5,113.23,70.71
2016,2,12,8,0,481.0,40.0,3.2,12.0,108.0,190.48,139.22
2016,2,12,8,15,564.0,48.5,3.05,12.5,161.5,257.81,199.93
2016,2,12,8,30,647.0,57.0,2.9,13.0,215.0,334.15,267.31
2016,2,12,8,45,700.0,62.5,2.75,14.0,269.0,400.17,324.36
2016,2,12,9,0,753.0,68.0,2.6,15.0,323.0,472.35,383.83
2016,2,12,9,15,786.5,72.5,2.6,16.0,375.0,536.28,434.71
2016,2,12,9,30,820.0,77.0,2.6,17.0,427.0,601.6,484.53
2016,2,12,9,45,844.0,80.0,2.65,18.0,474.0,659.9,527.36
2016,2,12,10,0,868.0,83.0,2.7,19.0,521.0,717.86,567.49
2016,2,12,10,15,884.0,85.5,2.8,19.5,562.0,768.59,601.73
2016,2,12,10,30,900.0,88.0,2.9,20.0,603.0,812.02,630.3
2016,2,12,10,45,911.5,90.0,3.0,21.0,637.0,854.4,656.59
2016,2,12,11,0,923.0,92.0,3.1,22.0,671.0,894.24,680.73
2016,2,12,11,15,930.5,93.5,3.15,22.0,697.5,927.23,702.27
2016,2,12,11,30,938.0,95.0,3.2,22.0,724.0,957.02,721.67
2016,2,12,11,45,941.5,96.5,3.25,22.5,741.5,979.77,734.94
2016,2,12,12,0,945.0,98.0,3.3,23.0,759.0,998.86,745.86
2016,2,12,12,15,947.0,98.0,3.3,23.0,768.0,1011.06,753.37
2016,2,12,12,30,949.0,98.0,3.3,23.0,777.0,1019.39,758.51
2016,2,12,12,45,947.0,99.0,3.3,23.5,777.0,1021.13,758.01
2016,2,12,13,0,945.0,100.0,3.3,24.0,777.0,1018.94,755.13
2016,2,12,13,15,942.0,99.5,3.3,24.0,768.0,1010.16,749.57
2016,2,12,13,30,939.0,99.0,3.3,24.0,759.0,997.54,741.67
2016,2,12,13,45,932.0,98.5,3.3,24.0,741.0,977.47,728.96
2016,2,12,14,0,925.0,98.0,3.3,24.0,723.0,953.86,714.02
2016,2,12,14,15,916.5,97.0,3.3,23.5,697.5,924.97,696.92
2016,2,12,14,30,908.0,96.0,3.3,23.0,672.0,892.95,677.61
2016,2,12,14,45,884.0,98.0,3.3,23.0,636.0,854.88,652.7
2016,2,12,15,0,860.0,100.0,3.3,23.0,600.0,808.38,621.7
2016,2,12,15,15,842.5,97.5,3.2,22.5,559.5,760.24,589.89
2016,2,12,15,30,825.0,95.0,3.1,22.0,519.0,710.57,556.5
2016,2,12,15,45,799.0,91.5,3.05,22.0,472.5,652.85,514.68
2016,2,12,16,0,773.0,88.0,3.0,22.0,426.0,595.0,471.01
2016,2,12,16,15,738.0,83.0,2.75,21.0,376.0,532.66,423.71
2016,2,12,16,30,703.0,78.0,2.5,20.0,326.0,469.8,374.41
2016,2,12,16,45,650.0,72.0,2.25,19.0,273.0,399.33,317.42
2016,2,12,17,0,597.0,66.0,2.0,18.0,220.0,333.25,262.0
2016,2,12,17,15,518.5,56.5,2.05,17.0,168.0,259.15,199.22
2016,2,12,17,30,440.0,47.0,2.1,16.0,116.0,193.43,142.05
2016,2,12,17,45,308.0,33.0,2.15,15.5,72.0,119.45,78.99
2016,2,12,18,0,176.0,19.0,2.2,15.0,28.0,56.54,0.0
2016,2,12,18,15,88.0,9.5,2.25,14.5,14.0,19.59,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,41.5,7.5,2.3,7.5,9.0,0.0,0.0
2016,2,13,7,30,83.0,15.0,2.3,8.0,18.0,27.81,0.0
2016,2,13,7,45,207.0,33.0,2.3,8.5,58.5,91.18,59.38
2016,2,13,8,0,331.0,51.0,2.3,9.0,99.0,158.69,118.81
2016,2,13,8,15,412.5,64.0,2.3,10.0,149.0,220.87,173.96
2016,2,13,8,30,494.0,77.0,2.3,11.0,199.0,294.27,237.89
2016,2,13,8,45,553.5,85.5,2.3,12.0,251.5,360.28,294.52
2016,2,13,9,0,613.0,94.0,2.3,13.0,304.0,431.63,353.51
2016,2,13,9,15,651.0,100.5,2.25,13.5,354.0,493.58,403.55
2016,2,13,9,30,689.0,107.0,2.2,14.0,404.0,557.68,453.48
2016,2,13,9,45,718.0,112.0,2.2,15.0,450.5,615.92,496.51
2016,2,13,10,0,747.0,117.0,2.2,16.0,497.0,674.63,538.37
2016,2,13,10,15,767.0,120.5,2.35,16.5,537.5,725.02,574.35
2016,2,13,10,30,787.0,124.0,2.5,17.0,578.0,774.38,608.12
2016,2,13,10,45,803.0,126.5,2.65,18.0,612.0,814.06,633.37
2016,2,13,11,0,819.0,129.0,2.8,19.0,646.0,855.64,659.71
2016,2,13,11,15,829.0,131.0,2.95,19.5,672.5,889.19,681.44
2016,2,13,11,30,839.0,133.0,3.1,20.0,699.0,919.96,701.23
2016,2,13,11,45,873.0,121.0,3.3,20.5,723.5,954.19,723.72
2016,2,13,12,0,907.0,109.0,3.5,21.0,748.0,977.55,738.72
2016,2,13,12,15,910.0,109.5,3.6,21.0,757.5,990.86,747.81
2016,2,13,12,30,913.0,110.0,3.7,21.0,767.0,1000.47,754.62
2016,2,13,12,45,915.0,109.5,3.8,21.5,768.0,1004.22,756.2
2016,2,13,13,0,917.0,109.0,3.9,22.0,769.0,1004.16,755.39
2016,2,13,13,15,915.0,108.5,4.0,22.0,761.0,996.48,751.07
2016,2,13,13,30,913.0,108.0,4.1,22.0,753.0,985.03,744.37
2016,2,13,13,45,909.5,106.0,4.25,22.0,736.5,966.82,733.44
2016,2,13,14,0,906.0,104.0,4.4,22.0,720.0,945.03,720.1
2016,2,13,14,15,898.0,102.5,4.45,22.0,694.5,916.39,701.51
2016,2,13,14,30,890.0,101.0,4.5,22.0,669.0,891.36,685.63
2016,2,13,14,45,873.5,101.0,4.55,22.0,635.0,850.99,658.78
2016,2,13,15,0,857.0,101.0,4.6,22.0,601.0,808.39,630.16
2016,2,13,15,15,840.0,98.0,4.5,21.5,561.0,760.09,597.44
2016,2,13,15,30,823.0,95.0,4.4,21.0,521.0,710.25,563.14
2016,2,13,15,45,801.0,91.0,4.35,21.0,476.0,654.68,522.17
2016,2,13,16,0,779.0,87.0,4.3,21.0,431.0,598.62,479.07
2016,2,13,16,15,745.5,82.0,3.85,20.0,380.5,536.64,431.1
2016,2,13,16,30,712.0,77.0,3.4,19.0,330.0,474.1,381.16
2016,2,13,16,45,664.5,70.5,3.0,18.5,277.5,405.1,323.93
2016,2,13,17,0,617.0,64.0,2.6,18.0,225.0,339.91,268.08
2016,2,13,17,15,539.5,55.5,2.5,17.0,172.5,266.01,204.93
2016,2,13,17,30,462.0,47.0,2.4,16.0,120.0,200.31,147.41
2016,2,13,17,45,331.5,33.5,2.3,15.5,75.5,125.7,83.67
2016,2,13,18,0,201.0,20.0,2.2,15.0,31.0,62.42,7.73
2016,2,13,18,15,100.5,10.0,2.3,14.5,15.5,21.59,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,59.0,9.0,4.2,11.5,11.5,8.58,0.0
2016,2,14,7,30,118.0,18.0,4.5,12.0,23.0,41.57,0.0
2016,2,14,7,45,259.0,33.0,4.8,12.5,65.0,103.34,66.97
2016,2,14,8,0,400.0,48.0,5.1,13.0,107.0,176.16,130.14
2016,2,14,8,15,483.5,58.0,5.5,13.5,158.5,241.07,188.37
2016,2,14,8,30,567.0,68.0,5.9,14.0,210.0,315.05,254.15
2016,2,14,8,45,623.0,74.0,6.35,15.0,263.0,380.67,311.91
2016,2,14,9,0,679.0,80.0,6.8,16.0,316.0,451.14,372.09
2016,2,14,9,15,339.5,98.5,6.85,16.5,216.5,311.09,257.72
2016,2,14,9,30,0.0,117.0,6.9,17.0,117.0,111.15,87.52
2016,2,14,9,45,0.0,130.0,7.0,18.0,130.0,123.73,97.41
2016,2,14,10,0,0.0,143.0,7.1,19.0,143.0,136.37,107.09
2016,2,14,10,15,0.0,154.0,7.0,19.0,154.0,147.05,115.48
2016,2,14,10,30,0.0,165.0,6.9,19.0,165.0,157.78,123.88
2016,2,14,10,45,3.5,183.5,6.8,19.5,186.0,179.05,140.62
2016,2,14,11,0,7.0,202.0,6.7,20.0,207.0,200.64,157.46
2016,2,14,11,15,8.0,209.5,6.5,20.5,215.5,209.05,163.58
2016,2,14,11,30,9.0,217.0,6.3,21.0,224.0,217.54,169.75
2016,2,14,11,45,156.0,275.0,6.1,21.5,386.0,439.11,346.8
2016,2,14,12,0,303.0,333.0,5.9,22.0,548.0,657.99,512.89
2016,2,14,12,15,371.0,317.0,5.7,22.0,583.5,707.79,550.01
2016,2,14,12,30,439.0,301.0,5.5,22.0,619.0,769.82,595.75
2016,2,14,12,45,471.0,287.5,5.3,22.0,629.0,787.21,608.12
2016,2,14,13,0,503.0,274.0,5.1,22.0,639.0,802.32,618.98
2016,2,14,13,15,483.5,279.0,5.0,22.0,626.5,786.09,606.36
2016,2,14,13,30,464.0,284.0,4.9,22.0,614.0,767.89,592.58
2016,2,14,13,45,436.0,287.5,4.85,22.5,592.0,738.53,569.78
2016,2,14,14,0,408.0,291.0,4.8,23.0,570.0,696.58,538.24
2016,2,14,14,15,520.0,240.0,4.7,22.5,582.5,742.26,575.85
2016,2,14,14,30,632.0,189.0,4.6,22.0,595.0,772.74,601.93
2016,2,14,14,45,458.0,226.5,4.6,22.0,513.5,645.19,505.39
2016,2,14,15,0,284.0,264.0,4.6,22.0,432.0,521.16,409.73
2016,2,14,15,15,324.0,238.0,4.45,22.0,417.0,511.66,404.4
2016,2,14,15,30,364.0,212.0,4.3,22.0,402.0,498.1,395.28
2016,2,14,15,45,373.0,190.0,4.2,22.0,370.0,463.72,369.53
2016,2,14,16,0,382.0,168.0,4.1,22.0,338.0,427.53,341.89
2016,2,14,16,15,353.5,155.0,3.55,21.0,298.0,377.91,303.23
2016,2,14,16,30,325.0,142.0,3.0,20.0,258.0,330.41,265.39
2016,2,14,16,45,301.0,122.0,2.55,19.5,216.5,279.57,223.65
2016,2,14,17,0,277.0,102.0,2.1,19.0,175.0,230.88,182.67
2016,2,14,17,15,236.0,81.5,2.0,18.0,134.0,177.85,137.95
2016,2,14,17,30,195.0,61.0,1.9,17.0,93.0,129.37,96.3
2016,2,14,17,45,122.0,41.0,1.85,16.5,58.5,78.54,53.34
2016,2,14,18,0,49.0,21.0,1.8,16.0,24.0,33.24,5.55
2016,2,14,18,15,24.5,10.5,1.85,15.5,12.0,12.95,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,73.5,9.0,4.0,9.5,12.0,16.42,0.0
2016,2,15,7,30,147.0,18.0,4.1,10.0,24.0,46.6,0.0
2016,2,15,7,45,287.5,32.0,4.2,10.5,67.5,109.0,71.73
2016,2,15,8,0,428.0,46.0,4.3,11.0,111.0,182.6,135.84
2016,2,15,8,15,510.5,56.0,4.55,12.0,163.5,248.81,195.24
2016,2,15,8,30,593.0,66.0,4.8,13.0,216.0,324.03,261.69
2016,2,15,8,45,651.5,71.5,5.05,14.0,271.0,391.75,320.93
2016,2,15,9,0,710.0,77.0,5.3,15.0,326.0,464.56,382.54
2016,2,15,9,15,745.5,82.0,5.35,15.5,377.5,528.33,435.48
2016,2,15,9,30,781.0,87.0,5.4,16.0,429.0,591.88,486.65
2016,2,15,9,45,811.0,89.5,5.5,16.5,477.5,652.18,533.96
2016,2,15,10,0,841.0,92.0,5.6,17.0,526.0,712.74,579.55
2016,2,15,10,15,858.0,94.5,5.6,17.5,567.0,763.4,615.09
2016,2,15,10,30,875.0,97.0,5.6,18.0,608.0,812.51,648.93
2016,2,15,10,45,889.5,98.0,5.6,18.5,643.0,855.99,678.14
2016,2,15,11,0,904.0,99.0,5.6,19.0,678.0,890.56,700.54
2016,2,15,11,15,912.0,101.0,5.6,19.5,704.5,924.17,722.11
2016,2,15,11,30,920.0,103.0,5.6,20.0,731.0,954.66,741.32
2016,2,15,11,45,922.5,105.0,5.7,20.5,748.0,976.77,755.2
2016,2,15,12,0,925.0,107.0,5.8,21.0,765.0,995.25,766.62
2016,2,15,12,15,927.5,107.5,5.7,21.0,774.5,1008.3,774.54
2016,2,15,12,30,930.0,108.0,5.6,21.0,784.0,1017.56,779.94
2016,2,15,12,45,935.5,105.5,5.6,21.0,786.0,1022.44,783.18
2016,2,15,13,0,941.0,103.0,5.6,21.0,788.0,1023.4,783.88
2016,2,15,13,15,939.0,102.5,5.45,21.0,780.0,1015.54,777.55
2016,2,15,13,30,937.0,102.0,5.3,21.0,772.0,1003.82,768.74
2016,2,15,13,45,804.5,149.0,5.15,21.5,715.0,928.3,713.97
2016,2,15,14,0,672.0,196.0,5.0,22.0,658.0,849.95,657.26
2016,2,15,14,15,801.5,143.0,4.85,21.5,675.0,890.73,687.98
2016,2,15,14,30,931.0,90.0,4.7,21.0,692.0,910.05,702.78
2016,2,15,14,45,923.5,87.5,4.6,21.0,659.5,873.33,677.17
2016,2,15,15,0,916.0,85.0,4.5,21.0,627.0,833.72,649.79
2016,2,15,15,15,902.0,82.5,4.25,20.5,587.0,786.49,617.34
2016,2,15,15,30,888.0,80.0,4.0,20.0,547.0,737.3,583.41
2016,2,15,15,45,874.5,75.5,3.8,20.0,502.0,688.75,548.62
2016,2,15,16,0,861.0,71.0,3.6,20.0,457.0,634.06,506.46
2016,2,15,16,15,832.0,67.0,3.05,19.0,405.5,569.82,456.61
2016,2,15,16,30,803.0,63.0,2.5,18.0,354.0,506.34,405.7
2016,2,15,16,45,764.5,57.5,2.0,17.5,300.0,437.8,348.53
2016,2,15,17,0,726.0,52.0,1.5,17.0,246.0,371.87,291.59
2016,2,15,17,15,655.5,46.0,1.45,16.0,191.5,296.84,227.6
2016,2,15,17,30,585.0,40.0,1.4,15.0,137.0,228.93,167.72
2016,2,15,17,45,457.5,30.0,1.35,14.0,88.5,150.94,100.69
2016,2,15,18,0,330.0,20.0,1.3,13.0,40.0,85.35,25.59
2016,2,15,18,15,165.0,10.0,1.3,12.5,20.0,29.41,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,14.5,3.35,10.0,14.5,13.82,0.0
2016,2,16,7,30,0.0,29.0,3.6,11.0,29.0,29.42,0.0
2016,2,16,7,45,239.0,36.5,3.85,12.0,73.5,102.13,68.17
2016,2,16,8,0,478.0,44.0,4.1,13.0,118.0,195.33,144.17
2016,2,16,8,15,556.5,52.5,4.2,14.0,171.0,261.56,203.47
2016,2,16,8,30,635.0,61.0,4.3,15.0,224.0,336.27,269.03
2016,2,16,8,45,684.0,67.0,4.4,16.0,278.0,402.5,326.35
2016,2,16,9,0,733.0,73.0,4.5,17.0,332.0,471.15,383.64
2016,2,16,9,15,766.0,77.0,4.7,17.5,383.0,533.67,435.14
2016,2,16,9,30,799.0,81.0,4.9,18.0,434.0,597.53,486.18
2016,2,16,9,45,822.0,84.5,5.15,19.0,480.5,655.11,530.14
2016,2,16,10,0,845.0,88.0,5.4,20.0,527.0,712.33,571.67
2016,2,16,10,15,861.0,90.5,5.25,20.5,568.0,762.43,605.61
2016,2,16,10,30,877.0,93.0,5.1,21.0,609.0,810.89,637.6
2016,2,16,10,45,887.0,95.5,5.0,21.5,642.5,846.36,659.85
2016,2,16,11,0,897.0,98.0,4.9,22.0,676.0,884.94,684.03
2016,2,16,11,15,905.0,100.0,4.65,22.5,702.5,918.39,703.15
2016,2,16,11,30,913.0,102.0,4.4,23.0,729.0,948.75,719.87
2016,2,16,11,45,906.5,108.0,4.2,23.5,744.0,966.94,728.86
2016,2,16,12,0,900.0,114.0,4.0,24.0,759.0,981.21,735.21
2016,2,16,12,15,902.5,114.5,3.75,24.0,768.5,994.0,741.67
2016,2,16,12,30,905.0,115.0,3.5,24.0,778.0,1003.09,745.63
2016,2,16,12,45,903.5,116.0,3.3,24.5,778.0,1005.13,743.85
2016,2,16,13,0,902.0,117.0,3.1,25.0,778.0,1003.39,739.69
2016,2,16,13,15,899.5,116.5,2.95,25.0,769.5,995.26,733.34
2016,2,16,13,30,897.0,116.0,2.8,25.0,761.0,983.42,724.73
2016,2,16,13,45,892.0,114.5,2.65,25.0,743.5,972.49,716.87
2016,2,16,14,0,887.0,113.0,2.5,25.0,726.0,949.81,701.38
2016,2,16,14,15,879.0,111.5,2.6,25.0,701.0,921.07,684.28
2016,2,16,14,30,871.0,110.0,2.7,25.0,676.0,889.24,664.99
2016,2,16,14,45,860.5,107.0,2.8,25.0,643.0,850.74,640.97
2016,2,16,15,0,850.0,104.0,2.9,25.0,610.0,809.71,614.91
2016,2,16,15,15,775.5,112.0,2.95,24.5,551.0,729.78,561.79
2016,2,16,15,30,701.0,120.0,3.0,24.0,492.0,655.98,510.99
2016,2,16,15,45,749.5,96.0,3.1,23.5,462.5,628.12,493.37
2016,2,16,16,0,798.0,72.0,3.2,23.0,433.0,596.37,471.44
2016,2,16,16,15,742.0,77.5,3.0,22.0,383.5,530.07,420.98
2016,2,16,16,30,686.0,83.0,2.8,21.0,334.0,468.92,373.03
2016,2,16,16,45,656.5,74.0,2.65,20.0,284.5,406.75,323.0
2016,2,16,17,0,627.0,65.0,2.5,19.0,235.0,346.5,272.41
2016,2,16,17,15,552.5,56.5,2.6,18.0,182.0,272.75,209.93
2016,2,16,17,30,478.0,48.0,2.7,17.0,129.0,206.9,152.54
2016,2,16,17,45,358.5,35.5,2.85,16.5,83.5,134.53,90.76
2016,2,16,18,0,239.0,23.0,3.0,16.0,38.0,73.47,26.19
2016,2,16,18,15,119.5,11.5,3.1,15.5,19.0,25.37,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,124.0,9.5,1.7,7.0,16.0,22.41,0.0
2016,2,17,7,30,248.0,19.0,1.9,8.0,32.0,65.97,4.25
2016,2,17,7,45,378.0,31.0,2.15,9.0,78.0,128.97,86.24
2016,2,17,8,0,508.0,43.0,2.4,10.0,124.0,203.39,151.5
2016,2,17,8,15,584.5,51.0,2.6,11.0,178.0,270.25,211.85
2016,2,17,8,30,661.0,59.0,2.8,12.0,232.0,345.34,278.05
2016,2,17,8,45,706.5,65.0,3.05,13.0,286.0,410.05,334.43
2016,2,17,9,0,752.0,71.0,3.3,14.0,340.0,479.83,392.82
2016,2,17,9,15,784.0,75.0,3.35,14.5,391.5,542.81,444.18
2016,2,17,9,30,816.0,79.0,3.4,15.0,443.0,607.0,494.72
2016,2,17,9,45,837.5,83.0,3.5,16.0,490.0,665.0,538.02
2016,2,17,10,0,859.0,87.0,3.6,17.0,537.0,722.46,578.38
2016,2,17,10,15,875.0,89.5,3.5,17.5,578.0,773.18,612.29
2016,2,17,10,30,891.0,92.0,3.4,18.0,619.0,816.58,640.23
2016,2,17,10,45,901.0,94.5,3.3,18.5,653.0,858.24,666.45
2016,2,17,11,0,911.0,97.0,3.2,19.0,687.0,897.28,690.38
2016,2,17,11,15,919.0,98.5,3.15,19.0,713.5,930.58,711.69
2016,2,17,11,30,927.0,100.0,3.1,19.0,740.0,960.72,730.76
2016,2,17,11,45,930.0,102.0,3.05,19.5,758.0,983.45,743.35
2016,2,17,12,0,933.0,104.0,3.0,20.0,776.0,1002.53,753.51
2016,2,17,12,15,935.5,104.5,3.0,20.0,785.0,1015.68,761.68
2016,2,17,12,30,938.0,105.0,3.0,20.0,794.0,1024.98,767.48
2016,2,17,12,45,936.5,105.5,3.05,20.5,794.5,1026.54,767.3
2016,2,17,13,0,935.0,106.0,3.1,21.0,795.0,1024.18,764.74
2016,2,17,13,15,932.5,105.5,3.1,21.0,786.5,1015.82,759.43
2016,2,17,13,30,930.0,105.0,3.1,21.0,778.0,1003.62,751.77
2016,2,17,13,45,924.0,104.5,3.1,21.5,760.0,984.4,738.15
2016,2,17,14,0,918.0,104.0,3.1,22.0,742.0,961.61,722.32
2016,2,17,14,15,910.0,102.5,3.1,22.0,716.5,932.5,703.7
2016,2,17,14,30,902.0,101.0,3.1,22.0,691.0,900.22,682.94
2016,2,17,14,45,890.0,99.5,3.1,22.0,657.5,867.93,662.12
2016,2,17,15,0,878.0,98.0,3.1,22.0,624.0,826.39,634.72
2016,2,17,15,15,861.5,95.0,3.05,21.5,583.5,777.43,602.73
2016,2,17,15,30,845.0,92.0,3.0,21.0,543.0,726.81,569.08
2016,2,17,15,45,822.5,89.0,2.95,21.0,496.5,670.76,529.18
2016,2,17,16,0,800.0,86.0,2.9,21.0,450.0,614.2,486.63
2016,2,17,16,15,768.5,81.5,2.55,20.0,399.5,550.59,438.25
2016,2,17,16,30,737.0,77.0,2.2,19.0,349.0,489.81,390.4
2016,2,17,16,45,690.5,71.0,1.9,18.5,295.0,420.08,333.47
2016,2,17,17,0,644.0,65.0,1.6,18.0,241.0,354.02,277.7
2016,2,17,17,15,571.5,56.5,1.65,17.0,187.5,279.91,215.32
2016,2,17,17,30,499.0,48.0,1.7,16.0,134.0,213.46,157.56
2016,2,17,17,45,376.0,35.5,1.75,15.0,87.0,138.84,94.31
2016,2,17,18,0,253.0,23.0,1.8,14.0,40.0,76.46,31.14
2016,2,17,18,15,126.5,11.5,1.85,14.0,20.0,26.24,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,57.0,12.0,3.9,12.5,15.5,17.6,0.0
2016,2,18,7,30,114.0,24.0,4.1,13.0,31.0,48.7,8.17
2016,2,18,7,45,252.0,41.0,4.35,13.5,76.0,110.13,74.74
2016,2,18,8,0,390.0,58.0,4.6,14.0,121.0,184.15,137.45
2016,2,18,8,15,471.5,69.0,4.8,14.5,174.0,249.86,195.68
2016,2,18,8,30,553.0,80.0,5.0,15.0,227.0,324.18,260.78
2016,2,18,8,45,638.0,80.5,5.25,16.0,284.5,397.53,323.65
2016,2,18,9,0,723.0,81.0,5.5,17.0,342.0,478.43,391.09
2016,2,18,9,15,756.5,86.0,5.5,17.5,394.0,542.07,443.21
2016,2,18,9,30,790.0,91.0,5.5,18.0,446.0,605.18,493.31
2016,2,18,9,45,827.0,89.5,5.55,18.5,495.5,666.5,540.86
2016,2,18,10,0,864.0,88.0,5.6,19.0,545.0,728.49,586.48
2016,2,18,10,15,880.0,90.5,5.6,19.5,586.5,779.48,621.75
2016,2,18,10,30,896.0,93.0,5.6,20.0,628.0,823.12,651.08
2016,2,18,10,45,911.0,93.5,5.7,20.5,663.0,866.86,680.65
2016,2,18,11,0,926.0,94.0,5.8,21.0,698.0,908.27,708.27
2016,2,18,11,15,933.5,95.5,5.85,21.0,724.0,941.55,731.05
2016,2,18,11,30,941.0,97.0,5.9,21.0,750.0,971.6,751.57
2016,2,18,11,45,946.0,97.5,5.95,21.5,768.5,994.76,765.78
2016,2,18,12,0,951.0,98.0,6.0,22.0,787.0,1014.27,777.5
2016,2,18,12,15,953.0,98.5,6.05,22.0,796.0,1027.13,786.24
2016,2,18,12,30,955.0,99.0,6.1,22.0,805.0,1036.07,792.45
2016,2,18,12,45,954.0,99.0,6.15,22.5,805.0,1037.57,792.08
2016,2,18,13,0,953.0,99.0,6.2,23.0,805.0,1035.07,789.15
2016,2,18,13,15,950.5,98.5,6.2,23.0,796.0,1026.57,783.49
2016,2,18,13,30,948.0,98.0,6.2,23.0,787.0,1014.16,775.3
2016,2,18,13,45,942.5,97.0,6.2,23.5,769.5,994.54,760.69
2016,2,18,14,0,937.0,96.0,6.2,24.0,752.0,971.26,743.7
2016,2,18,14,15,929.5,95.0,6.15,24.0,726.0,942.67,724.3
2016,2,18,14,30,922.0,94.0,6.1,24.0,700.0,910.83,702.64
2016,2,18,14,45,903.0,95.0,6.05,24.0,664.5,868.58,673.51
2016,2,18,15,0,884.0,96.0,6.0,24.0,629.0,830.0,646.95
2016,2,18,15,15,868.0,93.5,5.85,23.5,588.5,781.7,613.91
2016,2,18,15,30,852.0,91.0,5.7,23.0,548.0,731.68,579.25
2016,2,18,15,45,826.0,88.5,5.55,23.0,501.0,673.43,536.33
2016,2,18,16,0,800.0,86.0,5.4,23.0,454.0,614.97,490.99
2016,2,18,16,15,768.0,81.5,5.0,22.5,402.5,550.98,440.63
2016,2,18,16,30,736.0,77.0,4.6,22.0,351.0,489.8,391.13
2016,2,18,16,45,686.0,72.0,4.2,21.5,297.0,419.48,333.18
2016,2,18,17,0,636.0,67.0,3.8,21.0,243.0,353.18,277.04
2016,2,18,17,15,563.0,58.5,3.65,20.0,189.5,279.21,214.26
2016,2,18,17,30,490.0,50.0,3.5,19.0,136.0,212.96,156.59
2016,2,18,17,45,365.0,37.5,3.4,18.5,88.5,138.24,93.48
2016,2,18,18,0,240.0,25.0,3.3,18.0,41.0,76.44,33.75
2016,2,18,18,15,120.0,12.5,3.5,17.5,20.5,26.41,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,65.5,12.0,4.4,15.5,16.0,18.56,0.0
2016,2,19,7,30,131.0,24.0,4.6,16.0,32.0,51.92,13.72
2016,2,19,7,45,263.5,39.5,4.8,16.5,76.5,111.08,74.69
2016,2,19,8,0,396.0,55.0,5.0,17.0,121.0,183.82,135.8
2016,2,19,8,15,474.0,66.0,5.1,17.5,173.0,248.38,192.58
2016,2,19,8,30,552.0,77.0,5.2,18.0,225.0,321.43,255.96
2016,2,19,8,45,276.0,79.5,5.3,18.5,153.5,224.29,181.26
2016,2,19,9,0,0.0,82.0,5.4,19.0,82.0,76.86,58.74
2016,2,19,9,15,0.5,115.5,5.35,19.5,116.0,110.09,86.02
2016,2,19,9,30,1.0,149.0,5.3,20.0,150.0,143.8,113.13
2016,2,19,9,45,3.5,164.0,5.25,20.5,166.0,160.13,125.81
2016,2,19,10,0,6.0,179.0,5.2,21.0,182.0,176.75,138.6
2016,2,19,10,15,28.0,218.5,5.1,21.5,235.0,243.11,191.32
2016,2,19,10,30,50.0,258.0,5.0,22.0,288.0,304.39,238.95
2016,2,19,10,45,445.0,189.5,4.95,22.5,480.0,592.67,469.01
2016,2,19,11,0,840.0,121.0,4.9,23.0,672.0,872.95,673.8
2016,2,19,11,15,848.5,123.0,4.8,23.0,698.0,905.87,693.56
2016,2,19,11,30,857.0,125.0,4.7,23.0,724.0,935.86,712.6
2016,2,19,11,45,858.5,128.0,4.6,23.5,741.0,957.34,724.24
2016,2,19,12,0,860.0,131.0,4.5,24.0,758.0,975.31,733.48
2016,2,19,12,15,862.5,131.5,4.45,24.0,767.0,987.87,741.21
2016,2,19,12,30,865.0,132.0,4.4,24.0,776.0,996.8,746.61
2016,2,19,12,45,863.0,133.0,4.35,24.5,775.5,998.25,745.69
2016,2,19,13,0,861.0,134.0,4.3,25.0,775.0,995.98,742.47
2016,2,19,13,15,858.0,133.5,4.2,25.0,766.5,987.4,736.36
2016,2,19,13,30,855.0,133.0,4.1,25.0,758.0,975.2,728.02
2016,2,19,13,45,848.0,132.0,4.1,25.0,740.5,955.16,715.12
2016,2,19,14,0,841.0,131.0,4.1,25.0,723.0,931.81,700.1
2016,2,19,14,15,832.0,129.0,4.05,25.0,697.5,902.41,680.74
2016,2,19,14,30,823.0,127.0,4.0,25.0,672.0,870.12,659.43
2016,2,19,14,45,810.5,124.0,4.0,25.0,639.0,831.12,633.62
2016,2,19,15,0,798.0,121.0,4.0,25.0,606.0,789.87,606.07
2016,2,19,15,15,780.0,118.0,3.9,24.5,566.5,745.55,576.83
2016,2,19,15,30,762.0,115.0,3.8,24.0,527.0,696.68,543.8
2016,2,19,15,45,738.0,110.5,3.75,24.0,481.5,641.06,502.92
2016,2,19,16,0,714.0,106.0,3.7,24.0,436.0,585.35,461.04
2016,2,19,16,15,679.5,100.0,3.3,23.5,386.0,522.1,412.39
2016,2,19,16,30,645.0,94.0,2.9,23.0,336.0,460.54,363.77
2016,2,19,16,45,596.0,86.5,2.55,22.5,284.0,392.52,308.9
2016,2,19,17,0,547.0,79.0,2.2,22.0,232.0,328.59,255.77
2016,2,19,17,15,473.5,68.5,2.1,21.0,180.5,257.19,196.43
2016,2,19,17,30,400.0,58.0,2.0,20.0,129.0,193.64,142.37
2016,2,19,17,45,286.0,42.5,1.95,19.0,84.0,123.17,84.0
2016,2,19,18,0,172.0,27.0,1.9,18.0,39.0,65.99,31.47
2016,2,19,18,15,86.0,13.5,1.9,18.0,19.5,23.27,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,48.5,12.5,2.75,16.5,15.5,17.22,0.0
2016,2,20,7,30,97.0,25.0,3.0,17.0,31.0,45.24,15.02
2016,2,20,7,45,203.0,43.5,3.3,17.5,73.0,101.59,69.23
2016,2,20,8,0,309.0,62.0,3.6,18.0,115.0,165.31,122.53
2016,2,20,8,15,383.5,75.5,3.85,18.5,164.5,225.29,174.37
2016,2,20,8,30,458.0,89.0,4.1,19.0,214.0,293.74,232.88
2016,2,20,8,45,510.0,98.5,4.35,19.5,264.5,355.22,285.12
2016,2,20,9,0,562.0,108.0,4.6,20.0,315.0,424.85,342.57
2016,2,20,9,15,281.0,112.5,4.7,20.5,216.0,294.92,238.71
2016,2,20,9,30,0.0,117.0,4.8,21.0,117.0,110.71,85.51
2016,2,20,9,45,0.0,101.0,4.9,21.5,101.0,94.67,72.17
2016,2,20,10,0,0.0,85.0,5.0,22.0,85.0,79.18,59.24
2016,2,20,10,15,0.0,85.5,5.0,22.0,85.5,79.66,59.47
2016,2,20,10,30,0.0,86.0,5.0,22.0,86.0,80.15,59.71
2016,2,20,10,45,1.5,132.5,5.05,22.5,133.5,126.19,96.47
2016,2,20,11,0,3.0,179.0,5.1,23.0,181.0,173.43,133.54
2016,2,20,11,15,4.0,185.0,5.05,23.5,188.0,180.24,138.39
2016,2,20,11,30,5.0,191.0,5.0,24.0,195.0,187.12,143.34
2016,2,20,11,45,8.0,212.5,5.0,24.5,218.5,211.5,161.96
2016,2,20,12,0,11.0,234.0,5.0,25.0,242.0,236.12,180.58
2016,2,20,12,15,11.5,236.5,5.0,25.0,245.0,239.17,182.8
2016,2,20,12,30,12.0,239.0,5.0,25.0,248.0,242.21,185.09
2016,2,20,12,45,22.5,275.0,5.0,25.5,292.0,289.25,221.01
2016,2,20,13,0,33.0,311.0,5.0,26.0,336.0,351.63,267.89
2016,2,20,13,15,19.0,249.5,4.95,26.0,264.0,259.61,197.78
2016,2,20,13,30,5.0,188.0,4.9,26.0,192.0,184.14,139.48
2016,2,20,13,45,90.5,268.5,4.9,26.0,333.0,371.06,285.63
2016,2,20,14,0,176.0,349.0,4.9,26.0,474.0,537.46,410.86
2016,2,20,14,15,225.0,330.0,4.8,26.0,484.0,556.03,425.69
2016,2,20,14,30,274.0,311.0,4.7,26.0,494.0,583.72,447.4
2016,2,20,14,45,163.5,288.0,4.6,26.0,396.0,445.12,342.87
2016,2,20,15,0,53.0,265.0,4.5,26.0,298.0,314.41,241.94
2016,2,20,15,15,118.5,257.5,4.25,25.5,324.0,365.58,283.91
2016,2,20,15,30,184.0,250.0,4.0,25.0,350.0,400.47,312.7
2016,2,20,15,45,132.0,226.0,3.8,25.0,294.5,330.77,258.6
2016,2,20,16,0,80.0,202.0,3.6,25.0,239.0,257.4,201.27
2016,2,20,16,15,71.5,180.5,3.2,24.0,211.5,226.14,177.66
2016,2,20,16,30,63.0,159.0,2.8,23.0,184.0,195.73,154.16
2016,2,20,16,45,58.5,136.0,2.45,22.5,156.5,166.46,130.85
2016,2,20,17,0,54.0,113.0,2.1,22.0,129.0,137.69,107.46
2016,2,20,17,15,39.5,90.0,2.15,21.5,100.0,105.78,81.15
2016,2,20,17,30,25.0,67.0,2.2,21.0,71.0,75.55,55.92
2016,2,20,17,45,12.5,44.5,2.3,21.0,46.5,47.99,32.65
2016,2,20,18,0,0.0,22.0,2.4,21.0,22.0,20.59,8.13
2016,2,20,18,15,0.0,11.0,2.6,21.0,11.0,10.48,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,2.5,2.15,17.0,2.5,2.38,0.0
2016,2,21,7,30,0.0,5.0,2.4,17.0,5.0,4.62,0.0
2016,2,21,7,45,0.0,11.0,2.7,17.5,11.0,10.18,2.64
2016,2,21,8,0,0.0,17.0,3.0,18.0,17.0,15.75,7.51
2016,2,21,8,15,0.0,24.5,3.15,18.0,24.5,22.72,13.54
2016,2,21,8,30,0.0,32.0,3.3,18.0,32.0,29.69,19.51
2016,2,21,8,45,0.0,39.5,3.45,18.5,39.5,36.68,25.35
2016,2,21,9,0,0.0,47.0,3.6,19.0,47.0,43.67,31.09
2016,2,21,9,15,0.0,77.0,3.6,19.0,77.0,71.67,54.32
2016,2,21,9,30,0.0,107.0,3.6,19.0,107.0,100.75,78.11
2016,2,21,9,45,0.0,96.5,3.6,19.5,96.5,90.26,69.09
2016,2,21,10,0,0.0,86.0,3.6,20.0,86.0,80.11,60.45
2016,2,21,10,15,0.0,115.0,3.5,20.0,115.0,108.02,82.98
2016,2,21,10,30,0.0,144.0,3.4,20.0,144.0,136.34,105.56
2016,2,21,10,45,0.0,146.5,3.35,20.0,146.5,138.66,107.15
2016,2,21,11,0,0.0,149.0,3.3,20.0,149.0,141.02,108.82
2016,2,21,11,15,1.0,160.0,3.15,20.0,161.0,152.67,117.95
2016,2,21,11,30,2.0,171.0,3.0,20.0,173.0,164.41,127.1
2016,2,21,11,45,4.5,189.5,2.85,20.5,193.5,185.1,143.06
2016,2,21,12,0,7.0,208.0,2.7,21.0,214.0,205.97,158.99
2016,2,21,12,15,6.5,202.5,2.45,21.0,208.0,200.01,154.09
2016,2,21,12,30,6.0,197.0,2.2,21.0,202.0,194.05,149.29
2016,2,21,12,45,17.5,250.5,1.95,21.0,264.5,259.15,199.88
2016,2,21,13,0,29.0,304.0,1.7,21.0,327.0,339.78,260.72
2016,2,21,13,15,15.5,236.0,1.5,21.0,248.5,242.41,186.11
2016,2,21,13,30,2.0,168.0,1.3,21.0,170.0,161.43,123.26
2016,2,21,13,45,19.0,232.5,1.15,21.5,246.5,241.94,186.12
2016,2,21,14,0,36.0,297.0,1.0,22.0,323.0,337.69,257.73
2016,2,21,14,15,33.5,284.0,0.95,22.0,307.5,320.66,244.6
2016,2,21,14,30,31.0,271.0,0.9,22.0,292.0,303.74,232.22
2016,2,21,14,45,52.0,274.5,0.9,22.0,307.5,324.83,249.2
2016,2,21,15,0,73.0,278.0,0.9,22.0,323.0,344.66,264.93
2016,2,21,15,15,61.0,254.5,0.85,21.5,290.5,307.54,237.54
2016,2,21,15,30,49.0,231.0,0.8,21.0,258.0,271.35,210.8
2016,2,21,15,45,24.5,162.0,0.75,21.0,175.5,178.4,138.81
2016,2,21,16,0,0.0,93.0,0.7,21.0,93.0,86.98,65.82
2016,2,21,16,15,0.0,82.0,0.65,20.5,82.0,76.47,57.77
2016,2,21,16,30,0.0,71.0,0.6,20.0,71.0,66.06,49.51
2016,2,21,16,45,0.0,59.0,0.55,20.0,59.0,54.86,40.34
2016,2,21,17,0,0.0,47.0,0.5,20.0,47.0,43.66,31.06
2016,2,21,17,15,0.0,36.0,0.5,19.5,36.0,33.42,22.47
2016,2,21,17,30,0.0,25.0,0.5,19.0,25.0,23.18,13.76
2016,2,21,17,45,0.0,15.0,0.55,19.0,15.0,13.9,5.74
2016,2,21,18,0,0.0,5.0,0.6,19.0,5.0,4.62,0.0
2016,2,21,18,15,0.0,2.5,0.65,19.0,2.5,2.38,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
