Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,99.5,22.5,3.25,16.5,33.5,37.99,9.17
2016,3,3,7,30,199.0,45.0,3.5,17.0,67.0,89.98,59.08
2016,3,3,7,45,352.0,54.5,3.8,17.5,121.0,151.59,108.24
2016,3,3,8,0,505.0,64.0,4.1,18.0,175.0,234.41,177.01
2016,3,3,8,15,572.0,72.5,4.35,18.5,231.0,300.74,235.03
2016,3,3,8,30,639.0,81.0,4.6,19.0,287.0,374.15,297.86
2016,3,3,8,45,714.5,79.0,4.9,20.0,347.5,446.98,358.42
2016,3,3,9,0,790.0,77.0,5.2,21.0,408.0,525.55,421.9
2016,3,3,9,15,818.5,80.5,5.55,21.5,461.5,589.07,472.8
2016,3,3,9,30,847.0,84.0,5.9,22.0,515.0,653.33,523.0
2016,3,3,9,45,874.5,84.0,6.3,22.5,565.0,709.32,565.41
2016,3,3,10,0,902.0,84.0,6.7,23.0,615.0,768.67,608.11
2016,3,3,10,15,916.0,86.5,6.8,23.0,657.0,819.67,644.42
2016,3,3,10,30,930.0,89.0,6.9,23.0,699.0,868.64,678.99
2016,3,3,10,45,942.0,89.5,7.0,23.5,734.5,911.35,707.43
2016,3,3,11,0,954.0,90.0,7.1,24.0,770.0,951.33,733.72
2016,3,3,11,15,961.5,91.0,7.05,24.0,797.0,984.79,756.02
2016,3,3,11,30,969.0,92.0,7.0,24.0,824.0,1014.82,775.88
2016,3,3,11,45,976.5,91.5,7.0,24.5,843.0,1039.56,790.73
2016,3,3,12,0,984.0,91.0,7.0,25.0,862.0,1060.51,802.99
2016,3,3,12,15,986.5,91.5,6.9,25.0,871.0,1073.77,811.04
2016,3,3,12,30,989.0,92.0,6.8,25.0,880.0,1082.9,816.4
2016,3,3,12,45,992.0,90.0,6.75,25.0,881.0,1085.52,817.77
2016,3,3,13,0,995.0,88.0,6.7,25.0,882.0,1083.92,816.44
2016,3,3,13,15,993.5,87.5,6.6,25.0,873.0,1075.34,810.2
2016,3,3,13,30,992.0,87.0,6.5,25.0,864.0,1062.6,801.29
2016,3,3,13,45,990.5,85.0,6.45,25.0,846.0,1044.05,788.89
2016,3,3,14,0,989.0,83.0,6.4,25.0,828.0,1021.48,773.85
2016,3,3,14,15,983.0,82.0,6.3,25.0,801.5,992.01,753.83
2016,3,3,14,30,977.0,81.0,6.2,25.0,775.0,958.97,731.41
2016,3,3,14,45,963.0,82.0,6.1,25.0,739.5,917.97,703.41
2016,3,3,15,0,949.0,83.0,6.0,25.0,704.0,874.32,673.46
2016,3,3,15,15,936.0,81.0,5.85,24.5,662.0,825.71,640.86
2016,3,3,15,30,923.0,79.0,5.7,24.0,620.0,774.96,606.36
2016,3,3,15,45,906.0,76.0,5.55,23.5,572.0,718.46,567.15
2016,3,3,16,0,889.0,73.0,5.4,23.0,524.0,660.78,525.08
2016,3,3,16,15,864.0,70.0,5.0,22.5,470.5,597.49,475.7
2016,3,3,16,30,839.0,67.0,4.6,22.0,417.0,536.99,427.06
2016,3,3,16,45,802.0,63.0,4.25,21.5,360.5,467.32,370.11
2016,3,3,17,0,765.0,59.0,3.9,21.0,304.0,400.09,313.5
2016,3,3,17,15,707.5,53.0,3.5,19.5,246.5,325.98,250.85
2016,3,3,17,30,650.0,47.0,3.1,18.0,189.0,257.61,191.03
2016,3,3,17,45,549.0,39.0,2.75,17.0,134.5,182.65,126.31
2016,3,3,18,0,448.0,31.0,2.4,16.0,80.0,120.65,73.27
2016,3,3,18,15,224.0,15.5,2.4,15.5,40.0,45.37,5.84
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,223.5,17.0,1.2,9.0,43.0,49.28,15.52
2016,3,4,7,30,447.0,34.0,1.2,10.0,86.0,127.01,81.42
2016,3,4,7,45,549.0,42.5,1.3,11.0,141.5,191.18,137.01
2016,3,4,8,0,651.0,51.0,1.4,12.0,197.0,267.02,203.19
2016,3,4,8,15,709.0,57.0,1.6,13.0,255.5,336.06,264.29
2016,3,4,8,30,767.0,63.0,1.8,14.0,314.0,410.83,328.2
2016,3,4,8,45,802.5,67.5,2.0,15.0,371.0,478.16,384.2
2016,3,4,9,0,838.0,72.0,2.2,16.0,428.0,547.71,439.74
2016,3,4,9,15,863.5,75.5,2.3,16.5,481.5,611.94,489.67
2016,3,4,9,30,889.0,79.0,2.4,17.0,535.0,673.04,535.7
2016,3,4,9,45,904.0,82.5,2.55,18.0,583.0,729.73,575.09
2016,3,4,10,0,919.0,86.0,2.7,19.0,631.0,785.02,611.43
2016,3,4,10,15,931.5,88.5,2.6,19.0,672.5,835.54,644.45
2016,3,4,10,30,944.0,91.0,2.5,19.0,714.0,883.86,675.34
2016,3,4,10,45,949.5,94.0,2.4,19.5,747.5,924.26,698.97
2016,3,4,11,0,955.0,97.0,2.3,20.0,781.0,961.48,720.05
2016,3,4,11,15,961.0,98.5,2.25,20.5,807.5,994.12,738.31
2016,3,4,11,30,967.0,100.0,2.2,21.0,834.0,1023.25,754.11
2016,3,4,11,45,965.5,103.0,2.2,21.5,850.0,1043.2,764.51
2016,3,4,12,0,964.0,106.0,2.2,22.0,866.0,1059.11,772.45
2016,3,4,12,15,965.5,106.5,2.2,22.0,874.5,1071.12,779.54
2016,3,4,12,30,967.0,107.0,2.2,22.0,883.0,1079.07,784.23
2016,3,4,12,45,965.5,107.5,2.2,22.5,882.0,1079.95,783.11
2016,3,4,13,0,964.0,108.0,2.2,23.0,881.0,1076.7,779.62
2016,3,4,13,15,961.5,107.5,2.2,23.0,871.0,1067.29,773.94
2016,3,4,13,30,959.0,107.0,2.2,23.0,861.0,1053.86,765.9
2016,3,4,13,45,953.5,106.5,2.25,23.0,842.5,1033.62,754.27
2016,3,4,14,0,948.0,106.0,2.3,23.0,824.0,1009.63,740.3
2016,3,4,14,15,940.5,104.5,2.35,23.0,796.5,979.11,722.09
2016,3,4,14,30,933.0,103.0,2.4,23.0,769.0,945.26,701.61
2016,3,4,14,45,921.5,101.5,2.45,23.0,733.5,904.85,676.6
2016,3,4,15,0,910.0,100.0,2.5,23.0,698.0,861.77,649.54
2016,3,4,15,15,895.5,97.5,2.5,23.0,656.0,812.83,617.73
2016,3,4,15,30,881.0,95.0,2.5,23.0,614.0,766.57,587.41
2016,3,4,15,45,689.5,133.5,2.5,23.0,520.0,637.49,494.72
2016,3,4,16,0,498.0,172.0,2.5,23.0,426.0,515.9,403.32
2016,3,4,16,15,647.5,118.0,2.2,22.0,412.5,525.22,412.96
2016,3,4,16,30,797.0,64.0,1.9,21.0,399.0,510.85,402.28
2016,3,4,16,45,730.5,69.0,1.65,20.5,344.0,439.04,344.51
2016,3,4,17,0,664.0,74.0,1.4,20.0,289.0,373.56,290.49
2016,3,4,17,15,601.0,67.0,1.45,18.5,233.5,302.06,232.07
2016,3,4,17,30,538.0,60.0,1.5,17.0,178.0,237.15,176.89
2016,3,4,17,45,445.0,48.0,1.55,16.0,126.5,166.8,117.12
2016,3,4,18,0,352.0,36.0,1.6,15.0,75.0,107.85,67.36
2016,3,4,18,15,176.0,18.0,1.65,14.5,37.5,42.24,8.36
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,102.0,21.0,1.15,11.5,33.5,37.44,14.49
2016,3,5,7,30,204.0,42.0,1.2,12.0,67.0,87.93,59.01
2016,3,5,7,45,263.0,61.5,1.3,13.0,110.5,137.03,101.08
2016,3,5,8,0,322.0,81.0,1.4,14.0,154.0,193.43,149.6
2016,3,5,8,15,375.0,93.0,1.45,15.0,201.0,246.72,195.28
2016,3,5,8,30,428.0,105.0,1.5,16.0,248.0,305.87,244.68
2016,3,5,8,45,541.5,101.0,1.6,17.0,312.5,387.05,310.19
2016,3,5,9,0,655.0,97.0,1.7,18.0,377.0,476.66,380.46
2016,3,5,9,15,734.0,96.0,1.7,18.5,446.5,558.96,443.2
2016,3,5,9,30,813.0,95.0,1.7,19.0,516.0,645.94,507.27
2016,3,5,9,45,832.0,99.0,1.7,19.5,563.5,703.0,547.11
2016,3,5,10,0,851.0,103.0,1.7,20.0,611.0,759.22,583.68
2016,3,5,10,15,866.0,105.5,1.8,20.5,652.0,809.47,616.27
2016,3,5,10,30,881.0,108.0,1.9,21.0,693.0,857.9,647.22
2016,3,5,10,45,890.5,110.5,2.0,21.5,727.0,893.17,668.97
2016,3,5,11,0,900.0,113.0,2.1,22.0,761.0,931.54,692.78
2016,3,5,11,15,907.0,114.0,2.25,22.5,787.0,963.06,712.4
2016,3,5,11,30,914.0,115.0,2.4,23.0,813.0,991.32,729.9
2016,3,5,11,45,917.0,117.0,2.55,23.5,830.5,1013.41,743.41
2016,3,5,12,0,920.0,119.0,2.7,24.0,848.0,1031.79,754.61
2016,3,5,12,15,922.0,119.5,2.8,24.0,856.5,1043.79,762.78
2016,3,5,12,30,924.0,120.0,2.9,24.0,865.0,1051.9,768.64
2016,3,5,12,45,921.5,121.0,3.05,24.5,864.0,1052.18,768.56
2016,3,5,13,0,919.0,122.0,3.2,25.0,863.0,1048.52,766.1
2016,3,5,13,15,916.0,121.5,3.25,25.0,853.0,1038.85,760.52
2016,3,5,13,30,913.0,121.0,3.3,25.0,843.0,1025.36,752.62
2016,3,5,13,45,903.5,122.5,3.4,25.0,823.5,1004.08,740.09
2016,3,5,14,0,894.0,124.0,3.5,25.0,804.0,979.38,725.35
2016,3,5,14,15,885.5,122.0,3.5,25.0,777.0,956.02,710.84
2016,3,5,14,30,877.0,120.0,3.5,25.0,750.0,921.69,688.93
2016,3,5,14,45,845.5,127.0,3.55,25.0,711.0,874.64,658.59
2016,3,5,15,0,814.0,134.0,3.6,25.0,672.0,826.18,626.99
2016,3,5,15,15,797.0,130.5,3.55,24.5,630.5,777.1,595.25
2016,3,5,15,30,780.0,127.0,3.5,24.0,589.0,729.44,564.02
2016,3,5,15,45,754.5,123.0,3.5,24.0,541.5,671.24,522.19
2016,3,5,16,0,729.0,119.0,3.5,24.0,494.0,613.06,479.29
2016,3,5,16,15,697.5,113.0,3.15,23.0,442.0,549.57,432.09
2016,3,5,16,30,666.0,107.0,2.8,22.0,390.0,487.5,384.49
2016,3,5,16,45,618.0,100.0,2.5,21.5,335.0,418.16,329.23
2016,3,5,17,0,570.0,93.0,2.2,21.0,280.0,352.86,275.65
2016,3,5,17,15,505.5,82.5,2.05,20.0,225.0,282.44,217.51
2016,3,5,17,30,441.0,72.0,1.9,19.0,170.0,217.34,162.42
2016,3,5,17,45,341.5,57.0,1.8,18.0,120.0,148.81,105.32
2016,3,5,18,0,242.0,42.0,1.7,17.0,70.0,92.69,59.36
2016,3,5,18,15,121.0,21.0,1.7,16.5,35.0,37.95,9.72
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,9.0,22.0,3.2,13.5,23.0,22.24,8.99
2016,3,6,7,30,18.0,44.0,3.3,14.0,46.0,46.66,32.27
2016,3,6,7,45,34.5,68.0,3.45,14.5,75.0,76.03,57.41
2016,3,6,8,0,51.0,92.0,3.6,15.0,104.0,107.45,84.3
2016,3,6,8,15,71.0,114.5,3.9,15.5,136.0,140.65,112.44
2016,3,6,8,30,91.0,137.0,4.2,16.0,168.0,176.25,142.28
2016,3,6,8,45,316.0,140.0,4.5,16.5,272.5,306.72,249.97
2016,3,6,9,0,541.0,143.0,4.8,17.0,377.0,459.49,373.99
2016,3,6,9,15,283.0,172.0,4.95,17.5,295.5,355.8,289.32
2016,3,6,9,30,25.0,201.0,5.1,18.0,214.0,209.82,167.18
2016,3,6,9,45,12.5,145.5,5.25,18.5,152.0,146.36,115.13
2016,3,6,10,0,0.0,90.0,5.4,19.0,90.0,83.89,63.47
2016,3,6,10,15,0.0,96.5,5.5,19.0,96.5,90.04,68.35
2016,3,6,10,30,0.0,103.0,5.6,19.0,103.0,96.25,73.23
2016,3,6,10,45,0.0,113.5,5.75,19.5,113.5,106.31,81.07
2016,3,6,11,0,0.0,124.0,5.9,20.0,124.0,116.41,88.88
2016,3,6,11,15,0.0,128.5,6.0,20.5,128.5,120.75,92.05
2016,3,6,11,30,0.0,133.0,6.1,21.0,133.0,125.1,95.23
2016,3,6,11,45,0.0,108.5,6.25,21.5,108.5,101.63,76.23
2016,3,6,12,0,0.0,84.0,6.4,22.0,84.0,78.43,57.51
2016,3,6,12,15,0.0,85.0,6.45,22.0,85.0,79.37,58.24
2016,3,6,12,30,0.0,86.0,6.5,22.0,86.0,80.32,58.98
2016,3,6,12,45,0.0,86.5,6.55,22.5,86.5,80.79,59.23
2016,3,6,13,0,0.0,87.0,6.6,23.0,87.0,81.25,59.49
2016,3,6,13,15,0.0,116.0,6.55,23.0,116.0,108.84,81.43
2016,3,6,13,30,0.0,145.0,6.5,23.0,145.0,136.72,103.52
2016,3,6,13,45,0.0,142.0,6.45,23.5,142.0,133.8,101.08
2016,3,6,14,0,0.0,139.0,6.4,24.0,139.0,130.89,98.68
2016,3,6,14,15,0.0,143.0,6.3,24.0,143.0,134.74,101.85
2016,3,6,14,30,0.0,147.0,6.2,24.0,147.0,138.62,105.06
2016,3,6,14,45,104.0,232.5,6.1,24.0,301.5,331.02,259.08
2016,3,6,15,0,208.0,318.0,6.0,24.0,456.0,504.36,393.15
2016,3,6,15,15,467.0,229.0,5.8,23.5,514.5,622.9,489.36
2016,3,6,15,30,726.0,140.0,5.6,23.0,573.0,703.69,555.41
2016,3,6,15,45,613.5,157.0,5.45,23.0,503.0,609.28,482.33
2016,3,6,16,0,501.0,174.0,5.3,23.0,433.0,519.55,412.42
2016,3,6,16,15,468.0,165.0,5.1,22.5,387.5,463.53,369.26
2016,3,6,16,30,435.0,156.0,4.9,22.0,342.0,409.72,326.79
2016,3,6,16,45,411.0,137.5,4.75,22.0,294.0,353.09,280.76
2016,3,6,17,0,387.0,119.0,4.6,22.0,246.0,298.43,235.25
2016,3,6,17,15,341.5,101.5,4.45,21.5,198.5,239.09,185.6
2016,3,6,17,30,296.0,84.0,4.3,21.0,151.0,184.83,139.37
2016,3,6,17,45,223.0,64.5,4.2,20.5,107.0,123.92,88.54
2016,3,6,18,0,150.0,45.0,4.1,20.0,63.0,76.12,49.39
2016,3,6,18,15,75.0,22.5,4.25,19.5,31.5,32.57,9.61
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.0,4.55,17.0,1.0,0.92,0.0
2016,3,7,7,30,0.0,2.0,4.7,17.0,2.0,1.85,0.0
2016,3,7,7,45,0.0,3.5,4.9,17.5,3.5,3.24,0.0
2016,3,7,8,0,0.0,5.0,5.1,18.0,5.0,4.63,0.0
2016,3,7,8,15,0.0,7.0,5.45,18.5,7.0,6.48,0.0
2016,3,7,8,30,0.0,9.0,5.8,19.0,9.0,8.34,1.38
2016,3,7,8,45,13.0,88.5,6.2,19.5,94.0,89.32,69.08
2016,3,7,9,0,26.0,168.0,6.6,20.0,179.0,175.7,139.72
2016,3,7,9,15,19.0,176.5,6.7,20.0,185.0,180.66,143.21
2016,3,7,9,30,12.0,185.0,6.8,20.0,191.0,184.97,146.13
2016,3,7,9,45,7.0,179.5,6.95,20.5,183.5,176.06,138.14
2016,3,7,10,0,2.0,174.0,7.1,21.0,176.0,166.87,129.99
2016,3,7,10,15,3.5,182.0,7.0,21.0,185.0,175.83,136.88
2016,3,7,10,30,5.0,190.0,6.9,21.0,194.0,184.95,143.86
2016,3,7,10,45,6.5,202.0,6.8,21.0,207.0,198.15,154.09
2016,3,7,11,0,8.0,214.0,6.7,21.0,220.0,211.48,164.39
2016,3,7,11,15,13.5,247.0,6.6,21.0,257.5,249.57,194.25
2016,3,7,11,30,19.0,280.0,6.5,21.0,295.0,288.17,224.24
2016,3,7,11,45,36.5,322.5,6.4,21.5,352.0,361.87,280.93
2016,3,7,12,0,54.0,365.0,6.3,22.0,409.0,425.29,328.76
2016,3,7,12,15,57.5,372.0,6.25,22.0,419.0,436.86,337.27
2016,3,7,12,30,61.0,379.0,6.2,22.0,429.0,448.27,345.8
2016,3,7,12,45,32.5,274.0,6.2,22.0,300.5,307.56,237.98
2016,3,7,13,0,4.0,169.0,6.2,22.0,172.0,163.96,125.32
2016,3,7,13,15,6.0,188.5,6.2,22.0,193.5,184.94,142.07
2016,3,7,13,30,8.0,208.0,6.2,22.0,215.0,205.99,158.72
2016,3,7,13,45,4.0,174.5,6.2,22.0,178.0,169.17,129.72
2016,3,7,14,0,0.0,141.0,6.2,22.0,141.0,132.8,100.93
2016,3,7,14,15,0.0,81.5,6.3,22.0,81.5,76.04,55.77
2016,3,7,14,30,0.0,22.0,6.4,22.0,22.0,20.48,10.99
2016,3,7,14,45,0.0,36.5,6.5,22.0,36.5,33.99,22.0
2016,3,7,15,0,0.0,51.0,6.6,22.0,51.0,47.49,33.02
2016,3,7,15,15,0.0,52.0,6.5,22.0,52.0,48.41,33.85
2016,3,7,15,30,0.0,53.0,6.4,22.0,53.0,49.33,34.7
2016,3,7,15,45,47.5,142.0,6.3,22.0,166.5,171.72,135.23
2016,3,7,16,0,95.0,231.0,6.2,22.0,280.0,293.5,233.08
2016,3,7,16,15,52.0,191.0,5.95,21.5,217.5,221.26,175.38
2016,3,7,16,30,9.0,151.0,5.7,21.0,155.0,149.12,117.21
2016,3,7,16,45,4.5,130.0,5.5,20.5,132.0,126.05,98.89
2016,3,7,17,0,0.0,109.0,5.3,20.0,109.0,103.55,80.74
2016,3,7,17,15,0.0,87.0,5.2,19.5,87.0,82.32,63.32
2016,3,7,17,30,0.0,65.0,5.1,19.0,65.0,61.16,45.61
2016,3,7,17,45,0.0,46.5,5.0,19.0,46.5,43.52,30.5
2016,3,7,18,0,0.0,28.0,4.9,19.0,28.0,26.0,15.4
2016,3,7,18,15,0.0,14.0,4.9,19.0,14.0,12.98,1.84
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,18.5,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.95,0.0
2016,3,8,7,15,0.0,6.5,4.45,19.0,6.5,6.01,0.0
2016,3,8,7,30,0.0,12.0,4.5,19.0,12.0,11.11,3.45
2016,3,8,7,45,0.0,20.0,4.6,19.5,20.0,18.54,9.82
2016,3,8,8,0,0.0,28.0,4.7,20.0,28.0,25.97,16.15
2016,3,8,8,15,0.0,36.5,4.8,20.0,36.5,33.88,22.83
2016,3,8,8,30,0.0,45.0,4.9,20.0,45.0,41.8,29.42
2016,3,8,8,45,259.0,90.5,5.05,20.5,205.0,232.8,187.56
2016,3,8,9,0,518.0,136.0,5.2,21.0,365.0,440.82,354.55
2016,3,8,9,15,451.0,172.5,5.3,21.5,389.0,467.05,373.8
2016,3,8,9,30,384.0,209.0,5.4,22.0,413.0,477.02,380.0
2016,3,8,9,45,405.0,225.0,5.5,22.5,457.0,527.78,418.3
2016,3,8,10,0,426.0,241.0,5.6,23.0,501.0,588.47,463.02
2016,3,8,10,15,440.5,254.0,5.45,23.5,538.0,632.75,494.12
2016,3,8,10,30,455.0,267.0,5.3,24.0,575.0,676.62,524.27
2016,3,8,10,45,506.5,262.0,5.2,24.5,620.5,733.03,564.14
2016,3,8,11,0,558.0,257.0,5.1,25.0,666.0,790.57,603.92
2016,3,8,11,15,718.0,188.0,4.9,25.0,733.5,885.05,671.17
2016,3,8,11,30,878.0,119.0,4.7,25.0,801.0,965.23,723.53
2016,3,8,11,45,873.5,125.5,4.55,25.0,816.5,984.12,733.85
2016,3,8,12,0,869.0,132.0,4.4,25.0,832.0,999.19,742.47
2016,3,8,12,15,570.0,269.0,4.15,25.0,730.0,870.81,651.4
2016,3,8,12,30,271.0,406.0,3.9,25.0,628.0,712.86,532.03
2016,3,8,12,45,568.0,272.5,3.7,25.0,737.0,877.21,655.25
2016,3,8,13,0,865.0,139.0,3.5,25.0,846.0,1024.91,754.09
2016,3,8,13,15,862.0,138.5,3.3,25.0,836.5,1015.27,745.22
2016,3,8,13,30,859.0,138.0,3.1,25.0,827.0,1001.93,735.38
2016,3,8,13,45,853.0,137.5,2.95,25.0,809.0,982.13,721.83
2016,3,8,14,0,847.0,137.0,2.8,25.0,791.0,958.93,706.19
2016,3,8,14,15,838.5,135.0,2.7,25.0,764.5,928.57,686.34
2016,3,8,14,30,830.0,133.0,2.6,25.0,738.0,895.25,664.59
2016,3,8,14,45,798.5,140.0,2.55,25.0,700.0,849.11,634.54
2016,3,8,15,0,767.0,147.0,2.5,25.0,662.0,805.54,606.1
2016,3,8,15,15,749.5,143.5,2.45,25.0,621.5,757.38,574.19
2016,3,8,15,30,732.0,140.0,2.4,25.0,581.0,708.02,540.48
2016,3,8,15,45,708.5,135.0,2.4,25.0,534.5,651.98,500.93
2016,3,8,16,0,685.0,130.0,2.4,25.0,488.0,595.94,460.4
2016,3,8,16,15,653.0,124.0,2.2,24.5,437.0,534.12,414.59
2016,3,8,16,30,621.0,118.0,2.0,24.0,386.0,473.87,368.69
2016,3,8,16,45,578.0,109.0,1.85,24.0,333.0,407.17,316.11
2016,3,8,17,0,535.0,100.0,1.7,24.0,280.0,344.09,264.99
2016,3,8,17,15,471.0,89.5,1.6,23.0,226.5,273.73,208.16
2016,3,8,17,30,407.0,79.0,1.5,22.0,173.0,213.14,157.82
2016,3,8,17,45,318.0,63.0,1.45,21.0,124.0,148.25,104.5
2016,3,8,18,0,229.0,47.0,1.4,20.0,75.0,94.49,61.01
2016,3,8,18,15,114.5,23.5,1.55,19.5,37.5,39.73,15.06
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.95,0.0
2016,3,9,7,15,0.0,5.5,4.2,18.0,5.5,5.09,0.0
2016,3,9,7,30,0.0,10.0,4.2,18.0,10.0,9.26,1.98
2016,3,9,7,45,0.0,16.0,4.25,18.5,16.0,14.82,6.78
2016,3,9,8,0,0.0,22.0,4.3,19.0,22.0,20.39,11.55
2016,3,9,8,15,0.0,28.0,4.3,19.0,28.0,25.97,16.28
2016,3,9,8,30,0.0,34.0,4.3,19.0,34.0,31.56,20.95
2016,3,9,8,45,0.0,46.0,4.35,19.5,46.0,42.74,30.18
2016,3,9,9,0,0.0,58.0,4.4,20.0,58.0,53.94,39.29
2016,3,9,9,15,0.0,40.5,4.35,20.0,40.5,37.64,25.65
2016,3,9,9,30,0.0,23.0,4.3,20.0,23.0,21.37,12.09
2016,3,9,9,45,0.0,30.0,4.25,20.5,30.0,27.89,17.38
2016,3,9,10,0,0.0,37.0,4.2,21.0,37.0,34.42,22.63
2016,3,9,10,15,0.0,40.5,4.0,21.0,40.5,37.69,25.23
2016,3,9,10,30,0.0,44.0,3.8,21.0,44.0,40.97,27.83
2016,3,9,10,45,0.0,39.5,3.65,21.5,39.5,36.79,24.31
2016,3,9,11,0,0.0,35.0,3.5,22.0,35.0,32.6,20.82
2016,3,9,11,15,0.0,59.5,3.55,21.5,59.5,55.49,39.33
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,78.41,57.78
2016,3,9,11,45,0.0,97.5,3.65,21.0,97.5,91.17,67.91
2016,3,9,12,0,0.0,111.0,3.7,21.0,111.0,104.05,78.12
2016,3,9,12,15,8.0,194.0,3.85,21.0,201.0,192.26,148.01
2016,3,9,12,30,16.0,277.0,4.0,21.0,291.0,282.63,218.06
2016,3,9,12,45,20.0,296.5,4.15,21.0,313.0,306.28,236.14
2016,3,9,13,0,24.0,316.0,4.3,21.0,335.0,329.98,254.4
2016,3,9,13,15,12.0,207.0,4.3,21.0,216.5,208.94,160.95
2016,3,9,13,30,0.0,98.0,4.3,21.0,98.0,91.66,68.18
2016,3,9,13,45,0.0,104.0,4.3,21.0,104.0,97.34,72.87
2016,3,9,14,0,0.0,110.0,4.3,21.0,110.0,103.03,77.49
2016,3,9,14,15,1.0,137.0,4.2,21.0,138.0,129.82,98.98
2016,3,9,14,30,2.0,164.0,4.1,21.0,166.0,156.83,120.57
2016,3,9,14,45,1.0,101.0,4.1,21.0,102.0,95.22,71.57
2016,3,9,15,0,0.0,38.0,4.1,21.0,38.0,35.37,23.27
2016,3,9,15,15,0.0,61.0,3.95,21.0,61.0,56.81,40.84
2016,3,9,15,30,0.0,84.0,3.8,21.0,84.0,78.28,58.41
2016,3,9,15,45,0.0,62.5,3.65,21.0,62.5,58.17,42.18
2016,3,9,16,0,0.0,41.0,3.5,21.0,41.0,38.11,25.86
2016,3,9,16,15,0.0,24.5,3.3,20.5,24.5,22.75,13.28
2016,3,9,16,30,0.0,8.0,3.1,20.0,8.0,7.42,0.56
2016,3,9,16,45,0.0,7.0,2.9,19.5,7.0,6.49,0.0
2016,3,9,17,0,0.0,6.0,2.7,19.0,6.0,5.56,0.0
2016,3,9,17,15,0.0,4.5,2.6,18.5,4.5,4.17,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.78,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.85,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.92,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.46,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.5,4.25,12.5,1.5,0.0,0.0
2016,3,10,7,0,0.0,3.0,4.1,13.0,3.0,2.86,0.0
2016,3,10,7,15,0.0,10.5,4.05,13.0,10.5,9.72,1.92
2016,3,10,7,30,0.0,18.0,4.0,13.0,18.0,16.68,8.39
2016,3,10,7,45,0.0,28.0,4.0,13.5,28.0,25.97,16.54
2016,3,10,8,0,0.0,38.0,4.0,14.0,38.0,35.28,24.62
2016,3,10,8,15,0.0,48.0,4.05,14.5,48.0,44.6,32.57
2016,3,10,8,30,0.0,58.0,4.1,15.0,58.0,53.92,40.37
2016,3,10,8,45,0.0,32.5,4.2,15.5,32.5,30.17,20.04
2016,3,10,9,0,0.0,7.0,4.3,16.0,7.0,6.49,0.0
2016,3,10,9,15,0.0,50.0,4.45,16.0,50.0,46.49,33.56
2016,3,10,9,30,0.0,93.0,4.6,16.0,93.0,86.74,66.96
2016,3,10,9,45,0.0,96.5,4.75,16.5,96.5,90.05,69.32
2016,3,10,10,0,0.0,100.0,4.9,17.0,100.0,93.37,71.71
2016,3,10,10,15,1.0,133.5,5.1,17.0,134.0,126.32,98.47
2016,3,10,10,30,2.0,167.0,5.3,17.0,168.0,159.69,125.3
2016,3,10,10,45,1.0,128.5,5.5,17.0,129.0,121.55,94.15
2016,3,10,11,0,0.0,90.0,5.7,17.0,90.0,83.99,63.42
2016,3,10,11,15,0.0,93.0,5.8,17.0,93.0,86.83,65.67
2016,3,10,11,30,0.0,96.0,5.9,17.0,96.0,89.72,67.93
2016,3,10,11,45,4.5,154.0,6.05,17.5,158.0,149.69,116.38
2016,3,10,12,0,9.0,212.0,6.2,18.0,220.0,210.8,164.95
2016,3,10,12,15,4.5,160.0,6.15,18.0,164.0,155.65,120.69
2016,3,10,12,30,0.0,108.0,6.1,18.0,108.0,101.23,76.75
2016,3,10,12,45,0.0,103.5,6.05,18.0,103.5,96.94,73.31
2016,3,10,13,0,0.0,99.0,6.0,18.0,99.0,92.65,69.86
2016,3,10,13,15,0.5,124.0,5.95,18.0,124.5,116.99,89.56
2016,3,10,13,30,1.0,149.0,5.9,18.0,150.0,141.51,109.32
2016,3,10,13,45,14.0,228.0,5.85,18.0,239.0,231.23,181.46
2016,3,10,14,0,27.0,307.0,5.8,18.0,328.0,334.7,263.08
2016,3,10,14,15,16.5,250.0,5.7,18.0,262.5,254.94,200.33
2016,3,10,14,30,6.0,193.0,5.6,18.0,197.0,188.71,147.73
2016,3,10,14,45,3.0,156.5,5.6,18.0,158.5,150.32,117.13
2016,3,10,15,0,0.0,120.0,5.6,18.0,120.0,112.51,86.67
2016,3,10,15,15,0.0,128.0,5.5,17.5,128.0,120.22,93.36
2016,3,10,15,30,0.0,136.0,5.4,17.0,136.0,128.02,100.16
2016,3,10,15,45,0.0,107.5,5.3,17.0,107.5,100.59,77.92
2016,3,10,16,0,0.0,79.0,5.2,17.0,79.0,73.57,55.82
2016,3,10,16,15,0.0,65.5,4.95,16.5,65.5,60.94,45.6
2016,3,10,16,30,0.0,52.0,4.7,16.0,52.0,48.34,35.26
2016,3,10,16,45,0.0,45.0,4.45,16.0,45.0,41.81,29.87
2016,3,10,17,0,0.0,38.0,4.2,16.0,38.0,35.28,24.42
2016,3,10,17,15,0.0,31.0,4.05,16.0,31.0,28.76,18.9
2016,3,10,17,30,0.0,24.0,3.9,16.0,24.0,22.25,13.3
2016,3,10,17,45,0.0,17.0,3.75,16.0,17.0,15.75,7.64
2016,3,10,18,0,0.0,10.0,3.6,16.0,10.0,9.26,1.98
2016,3,10,18,15,0.0,5.0,3.6,15.5,5.0,4.62,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.15,14.0,1.5,0.0,0.0
2016,3,11,7,0,0.0,3.0,2.0,14.0,3.0,2.77,0.0
2016,3,11,7,15,0.0,12.0,1.95,14.0,12.0,11.11,3.13
2016,3,11,7,30,0.0,21.0,1.9,14.0,21.0,19.47,10.74
2016,3,11,7,45,0.0,32.5,1.85,14.5,32.5,30.16,20.08
2016,3,11,8,0,0.0,44.0,1.8,15.0,44.0,40.87,29.32
2016,3,11,8,15,0.0,56.5,1.85,15.0,56.5,52.53,39.26
2016,3,11,8,30,0.0,69.0,1.9,15.0,69.0,64.2,49.07
2016,3,11,8,45,0.0,38.0,1.95,15.5,38.0,35.29,24.39
2016,3,11,9,0,0.0,7.0,2.0,16.0,7.0,6.49,0.0
2016,3,11,9,15,0.0,23.0,2.15,16.0,23.0,21.36,12.42
2016,3,11,9,30,0.0,39.0,2.3,16.0,39.0,36.26,24.87
2016,3,11,9,45,0.0,98.5,2.5,16.5,98.5,91.95,70.86
2016,3,11,10,0,0.0,158.0,2.7,17.0,158.0,149.37,117.15
2016,3,11,10,15,1.0,162.5,2.85,17.5,163.0,154.45,120.67
2016,3,11,10,30,2.0,167.0,3.0,18.0,168.0,159.64,124.37
2016,3,11,10,45,1.0,93.5,3.2,18.5,94.0,88.12,66.43
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,18.62,9.64
2016,3,11,11,15,0.0,58.5,3.4,19.0,58.5,54.56,38.98
2016,3,11,11,30,0.0,97.0,3.4,19.0,97.0,90.67,68.11
2016,3,11,11,45,0.0,115.5,3.4,19.5,115.5,108.33,82.02
2016,3,11,12,0,0.0,134.0,3.4,20.0,134.0,126.08,95.91
2016,3,11,12,15,0.0,94.5,3.3,20.0,94.5,88.38,65.78
2016,3,11,12,30,0.0,55.0,3.2,20.0,55.0,51.33,36.01
2016,3,11,12,45,14.5,195.5,3.1,20.0,207.5,200.21,154.97
2016,3,11,13,0,29.0,336.0,3.0,20.0,360.0,368.8,284.13
2016,3,11,13,15,243.5,334.5,2.9,20.0,533.0,604.84,465.17
2016,3,11,13,30,458.0,333.0,2.8,20.0,706.0,821.04,621.24
2016,3,11,13,45,229.0,219.0,2.7,20.5,405.5,458.32,356.17
2016,3,11,14,0,0.0,105.0,2.6,21.0,105.0,98.27,73.17
2016,3,11,14,15,124.0,231.5,2.6,20.5,323.0,354.04,277.83
2016,3,11,14,30,248.0,358.0,2.6,20.0,541.0,595.55,458.89
2016,3,11,14,45,136.0,309.5,2.6,20.0,409.5,439.28,340.51
2016,3,11,15,0,24.0,261.0,2.6,20.0,278.0,271.1,210.58
2016,3,11,15,15,12.5,214.0,2.55,20.0,223.0,214.29,166.92
2016,3,11,15,30,1.0,167.0,2.5,20.0,168.0,158.97,123.32
2016,3,11,15,45,1.5,166.0,2.45,20.0,167.0,158.5,123.42
2016,3,11,16,0,2.0,165.0,2.4,20.0,166.0,158.06,123.46
2016,3,11,16,15,312.5,136.5,2.15,19.5,274.5,339.38,272.79
2016,3,11,16,30,623.0,108.0,1.9,19.0,383.0,463.65,368.97
2016,3,11,16,45,567.5,105.5,1.65,19.0,330.5,397.52,314.22
2016,3,11,17,0,512.0,103.0,1.4,19.0,278.0,333.56,261.38
2016,3,11,17,15,463.5,89.5,1.2,18.5,226.5,269.81,208.22
2016,3,11,17,30,415.0,76.0,1.0,18.0,175.0,211.32,158.25
2016,3,11,17,45,326.0,61.5,0.85,17.5,126.5,147.54,105.01
2016,3,11,18,0,237.0,47.0,0.7,17.0,78.0,94.86,61.99
2016,3,11,18,15,118.5,28.0,0.7,16.5,43.5,44.77,21.27
2016,3,11,18,30,0.0,9.0,0.7,16.0,9.0,8.58,0.0
2016,3,11,18,45,0.0,4.5,0.7,16.0,4.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,1.15,12.5,4.5,4.29,0.0
2016,3,12,7,0,0.0,9.0,1.3,13.0,9.0,8.34,0.0
2016,3,12,7,15,0.0,28.0,1.35,13.5,28.0,26.12,15.28
2016,3,12,7,30,0.0,47.0,1.4,14.0,47.0,44.18,31.52
2016,3,12,7,45,6.5,70.5,1.45,14.5,72.5,68.48,52.32
2016,3,12,8,0,13.0,94.0,1.5,15.0,98.0,93.65,73.64
2016,3,12,8,15,21.5,116.5,1.65,15.5,124.0,119.45,95.12
2016,3,12,8,30,30.0,139.0,1.8,16.0,150.0,150.21,120.36
2016,3,12,8,45,60.0,168.5,2.0,16.5,195.0,197.15,158.48
2016,3,12,9,0,90.0,198.0,2.2,17.0,240.0,247.54,198.83
2016,3,12,9,15,189.5,217.5,2.25,17.5,317.5,340.36,272.9
2016,3,12,9,30,289.0,237.0,2.3,18.0,395.0,444.74,353.83
2016,3,12,9,45,213.5,266.5,2.4,18.5,389.0,428.01,338.19
2016,3,12,10,0,138.0,296.0,2.5,19.0,383.0,411.83,323.03
2016,3,12,10,15,174.0,315.5,2.4,19.0,432.5,467.32,364.93
2016,3,12,10,30,210.0,335.0,2.3,19.0,482.0,525.13,407.43
2016,3,12,10,45,174.0,353.0,2.25,19.5,478.5,520.6,401.07
2016,3,12,11,0,138.0,371.0,2.2,20.0,475.0,513.19,392.98
2016,3,12,11,15,207.5,378.5,2.15,20.0,540.5,589.68,449.75
2016,3,12,11,30,277.0,386.0,2.1,20.0,606.0,681.11,514.98
2016,3,12,11,45,286.0,393.0,2.05,20.5,624.0,703.11,528.05
2016,3,12,12,0,295.0,400.0,2.0,21.0,642.0,724.1,540.85
2016,3,12,12,15,390.0,368.0,2.0,21.0,691.5,786.99,586.57
2016,3,12,12,30,485.0,336.0,2.0,21.0,741.0,861.72,638.79
2016,3,12,12,45,703.0,226.0,2.05,21.5,812.0,967.74,713.0
2016,3,12,13,0,921.0,116.0,2.1,22.0,883.0,1049.17,763.74
2016,3,12,13,15,918.5,115.5,2.1,22.0,873.0,1039.48,756.88
2016,3,12,13,30,916.0,115.0,2.1,22.0,863.0,1025.94,748.73
2016,3,12,13,45,911.0,114.0,2.15,22.0,844.0,1005.69,736.98
2016,3,12,14,0,906.0,113.0,2.2,22.0,825.0,981.85,722.98
2016,3,12,14,15,899.0,111.5,2.15,22.0,798.5,952.17,704.09
2016,3,12,14,30,892.0,110.0,2.1,22.0,772.0,919.3,683.15
2016,3,12,14,45,882.5,108.0,2.1,22.0,737.5,880.73,658.85
2016,3,12,15,0,873.0,106.0,2.1,22.0,703.0,839.52,632.6
2016,3,12,15,15,859.5,103.5,2.1,22.0,662.0,797.17,605.34
2016,3,12,15,30,846.0,101.0,2.1,22.0,621.0,747.49,572.62
2016,3,12,15,45,531.5,170.0,2.1,22.0,488.0,560.39,435.61
2016,3,12,16,0,217.0,239.0,2.1,22.0,355.0,386.61,301.96
2016,3,12,16,15,491.0,161.5,1.95,21.5,389.0,471.63,371.13
2016,3,12,16,30,765.0,84.0,1.8,21.0,423.0,513.78,403.29
2016,3,12,16,45,733.0,77.5,1.7,20.5,368.5,447.39,350.31
2016,3,12,17,0,701.0,71.0,1.6,20.0,314.0,383.54,298.1
2016,3,12,17,15,645.5,64.5,1.5,19.0,257.5,313.01,239.54
2016,3,12,17,30,590.0,58.0,1.4,18.0,201.0,248.19,183.88
2016,3,12,17,45,504.0,48.0,1.3,17.5,147.5,178.44,124.25
2016,3,12,18,0,418.0,38.0,1.2,17.0,94.0,119.16,74.37
2016,3,12,18,15,258.0,24.0,1.3,16.5,53.0,57.7,26.02
2016,3,12,18,30,98.0,10.0,1.4,16.0,12.0,14.71,0.0
2016,3,12,18,45,49.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,8.5,3.6,12.5,12.0,9.39,0.0
2016,3,13,7,0,137.0,17.0,3.8,13.0,24.0,28.04,0.0
2016,3,13,7,15,285.5,32.0,3.75,13.5,69.5,77.71,44.93
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,143.43,97.23
2016,3,13,7,45,539.5,54.5,3.7,14.5,173.5,208.74,153.31
2016,3,13,8,0,645.0,62.0,3.7,15.0,232.0,286.64,220.93
2016,3,13,8,15,699.0,68.0,3.8,16.0,291.5,354.77,280.57
2016,3,13,8,30,753.0,74.0,3.9,17.0,351.0,427.72,342.28
2016,3,13,8,45,799.5,75.5,4.0,18.5,411.0,497.27,398.54
2016,3,13,9,0,846.0,77.0,4.1,20.0,471.0,570.12,455.04
2016,3,13,9,15,869.0,80.5,4.25,20.5,524.5,633.51,504.05
2016,3,13,9,30,892.0,84.0,4.4,21.0,578.0,693.55,549.28
2016,3,13,9,45,909.5,86.0,4.6,22.0,626.0,750.52,588.49
