Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,11,0,868.0,131.0,6.5,24.0,821.0,946.87,724.56
2016,3,23,11,15,875.0,132.0,6.3,24.5,846.0,969.4,736.24
2016,3,23,11,30,882.0,133.0,6.1,25.0,871.0,995.92,751.13
2016,3,23,11,45,890.0,132.0,5.95,25.5,888.0,1017.97,763.06
2016,3,23,12,0,898.0,131.0,5.8,26.0,905.0,1036.55,772.55
2016,3,23,12,15,900.0,131.5,5.65,26.0,912.5,1047.06,778.16
2016,3,23,12,30,902.0,132.0,5.5,26.0,920.0,1053.77,781.31
2016,3,23,12,45,904.0,130.0,5.35,26.5,919.0,1054.03,778.68
2016,3,23,13,0,906.0,128.0,5.2,27.0,918.0,1050.41,773.62
2016,3,23,13,15,903.5,127.5,5.05,27.0,907.0,1040.0,765.78
2016,3,23,13,30,901.0,127.0,4.9,27.0,896.0,1025.82,755.61
2016,3,23,13,45,898.0,125.0,4.8,27.5,877.0,1005.89,740.68
2016,3,23,14,0,895.0,123.0,4.7,28.0,858.0,982.36,723.56
2016,3,23,14,15,887.5,121.5,4.6,27.5,830.5,951.74,704.76
2016,3,23,14,30,880.0,120.0,4.5,27.0,803.0,918.01,684.03
2016,3,23,14,45,861.0,122.0,4.4,27.0,765.5,881.18,659.8
2016,3,23,15,0,842.0,124.0,4.3,27.0,728.0,835.98,629.72
2016,3,23,15,15,827.0,121.0,4.2,27.0,685.5,786.97,596.79
2016,3,23,15,30,812.0,118.0,4.1,27.0,643.0,736.38,562.45
2016,3,23,15,45,794.5,113.5,4.05,27.0,595.5,681.18,523.65
2016,3,23,16,0,777.0,109.0,4.0,27.0,548.0,625.25,482.62
2016,3,23,16,15,750.5,104.5,3.75,26.5,495.0,564.43,437.26
2016,3,23,16,30,724.0,100.0,3.5,26.0,442.0,503.43,390.49
2016,3,23,16,45,688.5,93.5,3.3,25.5,387.0,437.24,338.47
2016,3,23,17,0,653.0,87.0,3.1,25.0,332.0,373.7,286.88
2016,3,23,17,15,599.5,79.5,2.9,24.0,275.0,305.64,230.97
2016,3,23,17,30,546.0,72.0,2.7,23.0,218.0,243.18,178.2
2016,3,23,17,45,458.5,61.5,2.5,22.0,164.0,175.64,122.03
2016,3,23,18,0,371.0,51.0,2.3,21.0,110.0,118.82,75.76
2016,3,23,18,15,185.5,37.0,2.5,20.5,66.5,58.14,32.65
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,20.94,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,10.96,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.0,14.0,5.8,8.0,31.0,18.92,0.0
2016,3,24,7,0,352.0,28.0,6.0,8.0,62.0,64.78,32.76
2016,3,24,7,15,465.5,38.5,6.15,8.5,115.0,118.18,74.79
2016,3,24,7,30,579.0,49.0,6.3,9.0,168.0,186.02,132.72
2016,3,24,7,45,647.0,55.5,6.5,9.5,227.5,250.73,192.05
2016,3,24,8,0,715.0,62.0,6.7,10.0,287.0,322.88,257.96
2016,3,24,8,15,757.5,67.0,6.7,10.5,346.5,390.16,319.16
2016,3,24,8,30,800.0,72.0,6.7,11.0,406.0,461.14,381.72
2016,3,24,8,45,835.0,74.5,6.75,11.5,465.0,528.74,439.79
2016,3,24,9,0,870.0,77.0,6.8,12.0,524.0,596.18,496.01
2016,3,24,9,15,890.5,80.0,6.75,12.5,577.5,658.12,545.87
2016,3,24,9,30,911.0,83.0,6.7,13.0,631.0,719.67,593.43
2016,3,24,9,45,927.5,85.0,6.65,13.5,679.0,776.48,634.2
2016,3,24,10,0,944.0,87.0,6.6,14.0,727.0,831.84,673.16
2016,3,24,10,15,955.0,88.5,6.55,14.5,768.0,880.39,706.38
2016,3,24,10,30,966.0,90.0,6.5,15.0,809.0,926.43,737.28
2016,3,24,10,45,972.0,92.0,6.5,15.5,842.5,965.82,763.2
2016,3,24,11,0,978.0,94.0,6.5,16.0,876.0,1001.88,786.53
2016,3,24,11,15,983.5,95.0,6.4,16.0,901.0,1032.9,807.03
2016,3,24,11,30,989.0,96.0,6.3,16.0,926.0,1060.21,824.85
2016,3,24,11,45,991.0,98.0,6.25,16.5,942.5,1081.33,837.01
2016,3,24,12,0,993.0,100.0,6.2,17.0,959.0,1098.38,846.34
2016,3,24,12,15,994.5,100.0,6.1,17.0,966.0,1108.63,852.31
2016,3,24,12,30,996.0,100.0,6.0,17.0,973.0,1114.66,855.5
2016,3,24,12,45,995.5,100.0,5.95,17.5,971.5,1114.44,853.23
2016,3,24,13,0,995.0,100.0,5.9,18.0,970.0,1109.96,848.23
2016,3,24,13,15,993.0,99.5,5.8,18.0,959.0,1099.23,840.37
2016,3,24,13,30,991.0,99.0,5.7,18.0,948.0,1084.34,829.82
2016,3,24,13,45,987.5,98.0,5.65,18.5,928.0,1063.39,814.03
2016,3,24,14,0,984.0,97.0,5.6,19.0,908.0,1038.51,795.71
2016,3,24,14,15,978.0,95.5,5.5,19.0,879.5,1006.98,774.07
2016,3,24,14,30,972.0,94.0,5.4,19.0,851.0,971.93,750.03
2016,3,24,14,45,960.0,94.0,5.3,19.0,813.5,930.01,721.12
2016,3,24,15,0,948.0,94.0,5.2,19.0,776.0,885.37,690.22
2016,3,24,15,15,935.5,92.0,5.05,19.0,732.0,835.76,655.27
2016,3,24,15,30,923.0,90.0,4.9,19.0,688.0,784.03,618.58
2016,3,24,15,45,907.0,87.0,4.75,19.0,638.5,726.97,577.64
2016,3,24,16,0,891.0,84.0,4.6,19.0,589.0,668.71,533.47
2016,3,24,16,15,868.0,80.5,4.3,18.5,534.0,607.1,485.39
2016,3,24,16,30,845.0,77.0,4.0,18.0,479.0,543.03,434.42
2016,3,24,16,45,812.0,73.0,3.7,17.5,420.5,474.19,378.15
2016,3,24,17,0,779.0,69.0,3.4,17.0,362.0,407.44,321.71
2016,3,24,17,15,730.0,63.5,2.9,16.0,302.0,335.81,260.14
2016,3,24,17,30,681.0,58.0,2.4,15.0,242.0,269.01,201.03
2016,3,24,17,45,600.0,50.0,1.95,14.0,184.0,197.06,138.3
2016,3,24,18,0,519.0,42.0,1.5,13.0,126.0,135.08,85.28
2016,3,24,18,15,372.5,30.0,1.45,12.5,78.0,72.17,37.57
2016,3,24,18,30,226.0,18.0,1.4,12.0,30.0,26.79,0.0
2016,3,24,18,45,113.0,9.0,1.4,11.5,15.0,8.58,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,178.5,15.5,0.5,7.5,33.5,20.79,0.0
2016,3,25,7,0,357.0,31.0,0.5,8.0,67.0,68.78,36.21
2016,3,25,7,15,467.5,42.0,0.65,8.5,120.5,122.76,78.4
2016,3,25,7,30,578.0,53.0,0.8,9.0,174.0,190.78,135.57
2016,3,25,7,45,639.5,60.5,0.95,10.0,232.5,254.48,192.22
2016,3,25,8,0,701.0,68.0,1.1,11.0,291.0,325.1,254.01
2016,3,25,8,15,741.5,73.5,1.5,12.0,349.5,391.44,311.84
2016,3,25,8,30,782.0,79.0,1.9,13.0,408.0,461.15,370.57
2016,3,25,8,45,807.0,84.0,2.3,14.0,463.5,525.15,423.0
2016,3,25,9,0,832.0,89.0,2.7,15.0,519.0,590.08,474.37
2016,3,25,9,15,852.5,92.0,2.7,15.5,571.5,650.55,520.16
2016,3,25,9,30,873.0,95.0,2.7,16.0,624.0,710.74,564.18
2016,3,25,9,45,884.0,99.5,2.7,16.5,669.5,761.11,597.85
2016,3,25,10,0,895.0,104.0,2.7,17.0,715.0,812.92,631.81
2016,3,25,10,15,906.0,106.0,2.65,17.5,755.0,860.0,661.46
2016,3,25,10,30,917.0,108.0,2.6,18.0,795.0,904.72,688.97
2016,3,25,10,45,922.0,111.5,2.55,18.5,827.0,943.1,711.72
2016,3,25,11,0,927.0,115.0,2.5,19.0,859.0,978.28,732.04
2016,3,25,11,15,932.5,116.5,2.45,19.5,883.5,1008.44,748.84
2016,3,25,11,30,938.0,118.0,2.4,20.0,908.0,1035.11,763.23
2016,3,25,11,45,937.5,121.0,2.4,20.5,922.5,1053.82,772.99
2016,3,25,12,0,937.0,124.0,2.4,21.0,937.0,1068.6,780.35
2016,3,25,12,15,937.5,124.5,2.45,21.0,943.5,1077.8,786.36
2016,3,25,12,30,938.0,125.0,2.5,21.0,950.0,1083.01,790.02
2016,3,25,12,45,932.5,127.0,2.6,21.5,946.5,1079.74,787.48
2016,3,25,13,0,927.0,129.0,2.7,22.0,943.0,1072.51,782.59
2016,3,25,13,15,924.0,128.5,2.8,22.0,931.0,1061.28,776.75
2016,3,25,13,30,921.0,128.0,2.9,22.0,919.0,1046.21,768.51
2016,3,25,13,45,912.0,129.0,3.0,22.0,897.5,1023.15,755.09
2016,3,25,14,0,903.0,130.0,3.1,22.0,876.0,996.66,739.41
2016,3,25,14,15,894.5,128.0,3.15,22.0,847.5,964.28,719.34
2016,3,25,14,30,886.0,126.0,3.2,22.0,819.0,928.82,697.12
2016,3,25,14,45,875.5,123.5,3.3,22.0,782.5,894.25,675.67
2016,3,25,15,0,865.0,121.0,3.4,22.0,746.0,850.6,647.69
2016,3,25,15,15,850.5,118.0,3.45,22.0,702.5,801.01,614.92
2016,3,25,15,30,836.0,115.0,3.5,22.0,659.0,749.72,580.51
2016,3,25,15,45,815.0,112.0,3.55,22.0,609.5,692.54,540.42
2016,3,25,16,0,794.0,109.0,3.6,22.0,560.0,634.88,497.88
2016,3,25,16,15,767.5,104.0,3.45,21.5,506.5,571.77,450.4
2016,3,25,16,30,741.0,99.0,3.3,21.0,453.0,510.08,402.54
2016,3,25,16,45,704.0,93.5,3.2,20.5,396.5,443.28,349.27
2016,3,25,17,0,667.0,88.0,3.1,20.0,340.0,379.26,296.47
2016,3,25,17,15,613.5,80.0,2.8,19.0,282.5,309.91,238.36
2016,3,25,17,30,560.0,72.0,2.5,18.0,225.0,246.16,183.49
2016,3,25,17,45,478.5,61.5,2.25,17.0,170.5,179.3,126.63
2016,3,25,18,0,397.0,51.0,2.0,16.0,116.0,122.38,79.17
2016,3,25,18,15,267.0,35.0,2.0,15.5,71.0,65.24,36.05
2016,3,25,18,30,137.0,19.0,2.0,15.0,26.0,23.19,0.0
2016,3,25,18,45,68.5,9.5,2.0,14.5,13.0,9.05,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,78.5,21.0,2.15,10.5,29.0,22.06,0.0
2016,3,26,7,0,157.0,42.0,2.4,11.0,58.0,57.34,34.84
2016,3,26,7,15,253.0,61.5,2.6,11.5,107.0,105.24,72.45
2016,3,26,7,30,349.0,81.0,2.8,12.0,156.0,164.52,121.47
2016,3,26,7,45,232.5,105.5,3.0,13.0,162.0,175.11,136.88
2016,3,26,8,0,116.0,130.0,3.2,14.0,168.0,170.01,136.37
2016,3,26,8,15,136.0,155.5,3.2,14.5,208.0,211.35,170.9
2016,3,26,8,30,156.0,181.0,3.2,15.0,248.0,255.01,206.61
2016,3,26,8,45,277.0,189.5,3.25,16.0,327.0,342.78,277.22
2016,3,26,9,0,398.0,198.0,3.3,17.0,406.0,445.01,357.55
2016,3,26,9,15,346.0,233.0,3.15,17.5,426.5,463.07,369.5
2016,3,26,9,30,294.0,268.0,3.0,18.0,447.0,481.46,381.11
2016,3,26,9,45,374.5,267.0,2.95,18.5,512.5,554.45,436.24
2016,3,26,10,0,455.0,266.0,2.9,19.0,578.0,641.97,500.21
2016,3,26,10,15,442.5,288.0,2.8,19.5,605.5,674.13,520.42
2016,3,26,10,30,430.0,310.0,2.7,20.0,633.0,703.75,538.69
2016,3,26,10,45,458.0,312.5,2.6,20.5,670.0,747.18,567.5
2016,3,26,11,0,486.0,315.0,2.5,21.0,707.0,790.42,595.45
2016,3,26,11,15,668.0,237.0,2.45,21.5,792.5,898.37,671.64
2016,3,26,11,30,850.0,159.0,2.4,22.0,878.0,1002.05,736.93
2016,3,26,11,45,850.5,162.0,2.4,22.5,893.0,1020.56,745.85
2016,3,26,12,0,851.0,165.0,2.4,23.0,908.0,1035.45,753.35
2016,3,26,12,15,852.5,165.5,2.45,23.0,914.5,1045.04,759.6
2016,3,26,12,30,854.0,166.0,2.5,23.0,921.0,1050.91,763.67
2016,3,26,12,45,851.0,167.0,2.6,23.5,918.0,1049.03,761.99
2016,3,26,13,0,848.0,168.0,2.7,24.0,915.0,1043.42,758.09
2016,3,26,13,15,845.0,167.0,2.8,24.0,903.5,1032.03,752.07
2016,3,26,13,30,842.0,166.0,2.9,24.0,892.0,1017.04,743.81
2016,3,26,13,45,836.0,164.5,3.05,24.0,872.0,995.11,731.48
2016,3,26,14,0,830.0,163.0,3.2,24.0,852.0,969.88,716.91
2016,3,26,14,15,724.0,210.0,3.25,24.0,797.0,905.04,674.9
2016,3,26,14,30,618.0,257.0,3.3,24.0,742.0,835.72,627.21
2016,3,26,14,45,711.0,200.5,3.35,24.0,734.5,836.94,632.07
2016,3,26,15,0,804.0,144.0,3.4,24.0,727.0,824.08,624.65
2016,3,26,15,15,709.5,167.5,3.35,23.5,660.5,744.68,570.75
2016,3,26,15,30,615.0,191.0,3.3,23.0,594.0,666.64,514.76
2016,3,26,15,45,469.0,216.0,3.3,23.0,509.5,557.52,433.3
2016,3,26,16,0,323.0,241.0,3.3,23.0,425.0,457.37,356.86
2016,3,26,16,15,373.5,206.0,3.1,22.5,400.0,433.46,340.31
2016,3,26,16,30,424.0,171.0,2.9,22.0,375.0,409.42,322.21
2016,3,26,16,45,392.0,157.5,2.75,22.0,328.0,354.62,278.41
2016,3,26,17,0,360.0,144.0,2.6,22.0,281.0,298.39,232.79
2016,3,26,17,15,331.0,123.0,2.3,21.0,233.5,244.12,188.47
2016,3,26,17,30,302.0,102.0,2.0,20.0,186.0,193.07,145.72
2016,3,26,17,45,251.5,82.0,1.75,19.0,140.5,141.36,102.62
2016,3,26,18,0,201.0,62.0,1.5,18.0,95.0,95.99,65.22
2016,3,26,18,15,121.0,41.0,1.55,17.5,58.5,53.05,32.08
2016,3,26,18,30,41.0,20.0,1.6,17.0,22.0,20.15,0.94
2016,3,26,18,45,20.5,10.0,1.65,16.5,11.0,9.53,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,66.0,22.5,3.9,13.5,29.5,23.09,1.9
2016,3,27,7,0,132.0,45.0,4.5,14.0,59.0,57.74,35.96
2016,3,27,7,15,220.5,66.0,4.75,14.5,107.0,102.76,71.14
2016,3,27,7,30,309.0,87.0,5.0,15.0,155.0,161.44,119.42
2016,3,27,7,45,154.5,69.0,5.25,15.5,103.0,115.67,88.48
2016,3,27,8,0,0.0,51.0,5.5,16.0,51.0,47.39,34.68
2016,3,27,8,15,0.0,62.5,5.7,16.0,62.5,58.12,43.68
2016,3,27,8,30,0.0,74.0,5.9,16.0,74.0,68.87,52.56
2016,3,27,8,45,0.0,76.0,6.15,16.0,76.0,70.75,53.93
2016,3,27,9,0,0.0,78.0,6.4,16.0,78.0,72.63,55.29
2016,3,27,9,15,0.0,105.5,6.4,16.0,105.5,98.55,76.59
2016,3,27,9,30,0.0,133.0,6.4,16.0,133.0,124.76,97.9
2016,3,27,9,45,6.5,182.0,6.45,16.5,186.5,176.72,139.92
2016,3,27,10,0,13.0,231.0,6.5,17.0,240.0,229.8,182.13
2016,3,27,10,15,168.0,289.5,6.35,17.0,416.0,432.86,346.83
2016,3,27,10,30,323.0,348.0,6.2,17.0,592.0,642.82,510.01
2016,3,27,10,45,587.0,250.5,6.1,17.5,717.0,798.2,631.14
2016,3,27,11,0,851.0,153.0,6.0,18.0,842.0,956.76,745.68
2016,3,27,11,15,858.5,154.0,5.85,18.5,866.5,986.76,762.91
2016,3,27,11,30,866.0,155.0,5.7,19.0,891.0,1013.57,778.34
2016,3,27,11,45,888.0,145.0,5.6,19.5,911.5,1030.74,787.29
2016,3,27,12,0,910.0,135.0,5.5,20.0,932.0,1053.69,800.26
2016,3,27,12,15,912.0,135.5,5.4,20.0,939.0,1063.98,806.08
2016,3,27,12,30,914.0,136.0,5.3,20.0,946.0,1070.42,809.43
2016,3,27,12,45,919.0,132.5,5.25,20.5,945.5,1071.85,808.34
2016,3,27,13,0,924.0,129.0,5.2,21.0,945.0,1069.34,804.74
2016,3,27,13,15,921.5,128.0,5.15,21.0,933.5,1057.96,796.92
2016,3,27,13,30,919.0,127.0,5.1,21.0,922.0,1042.75,786.68
2016,3,27,13,45,917.5,124.0,5.1,21.0,903.0,1022.66,773.66
2016,3,27,14,0,916.0,121.0,5.1,21.0,884.0,998.84,758.19
2016,3,27,14,15,908.5,119.5,5.05,21.0,855.5,967.46,737.16
2016,3,27,14,30,901.0,118.0,5.0,21.0,827.0,932.9,713.97
2016,3,27,14,45,894.0,114.5,4.95,21.0,792.0,893.7,687.47
2016,3,27,15,0,887.0,111.0,4.9,21.0,757.0,851.69,658.88
2016,3,27,15,15,874.0,108.5,4.8,21.0,714.0,803.44,625.35
2016,3,27,15,30,861.0,106.0,4.7,21.0,671.0,757.25,593.1
2016,3,27,15,45,846.0,101.5,4.65,21.0,622.5,701.49,553.36
2016,3,27,16,0,831.0,97.0,4.6,21.0,574.0,644.63,510.4
2016,3,27,16,15,807.0,93.0,4.4,20.5,520.5,582.2,462.44
2016,3,27,16,30,783.0,89.0,4.2,20.0,467.0,520.24,413.55
2016,3,27,16,45,752.0,83.0,4.05,19.5,410.5,453.7,359.72
2016,3,27,17,0,721.0,77.0,3.9,19.0,354.0,389.1,305.64
2016,3,27,17,15,671.0,71.0,3.4,18.0,296.0,320.01,246.75
2016,3,27,17,30,621.0,65.0,2.9,17.0,238.0,255.99,190.71
2016,3,27,17,45,546.5,55.5,2.4,16.0,182.0,188.15,132.0
2016,3,27,18,0,472.0,46.0,1.9,15.0,126.0,129.31,82.08
2016,3,27,18,15,336.5,33.0,1.85,14.5,79.0,69.9,37.39
2016,3,27,18,30,201.0,20.0,1.8,14.0,32.0,26.94,3.11
2016,3,27,18,45,100.5,10.0,1.8,13.5,16.0,9.53,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,175.5,18.0,2.4,7.5,37.5,24.15,3.6
2016,3,28,7,0,351.0,36.0,2.7,8.0,75.0,74.68,41.94
2016,3,28,7,15,454.0,46.5,2.75,9.0,128.5,127.14,83.3
2016,3,28,7,30,557.0,57.0,2.8,10.0,182.0,192.61,138.88
2016,3,28,7,45,615.0,65.5,2.9,11.0,239.5,255.23,195.04
2016,3,28,8,0,673.0,74.0,3.0,12.0,297.0,324.37,256.04
2016,3,28,8,15,714.0,79.5,3.05,12.5,355.0,389.33,312.95
2016,3,28,8,30,755.0,85.0,3.1,13.0,413.0,457.79,370.88
2016,3,28,8,45,781.0,90.5,3.2,14.0,468.5,521.32,422.36
2016,3,28,9,0,807.0,96.0,3.3,15.0,524.0,585.91,472.72
2016,3,28,9,15,827.5,99.5,3.15,15.5,575.5,645.57,517.65
2016,3,28,9,30,848.0,103.0,3.0,16.0,627.0,704.98,560.72
2016,3,28,9,45,861.5,107.0,2.9,16.5,672.5,759.17,597.12
2016,3,28,10,0,875.0,111.0,2.8,17.0,718.0,811.83,631.2
2016,3,28,10,15,886.5,113.0,2.65,17.5,758.0,853.8,656.67
2016,3,28,10,30,898.0,115.0,2.5,18.0,798.0,898.04,683.14
2016,3,28,10,45,904.0,118.0,2.45,18.5,829.5,935.91,705.54
2016,3,28,11,0,910.0,121.0,2.4,19.0,861.0,970.69,725.62
2016,3,28,11,15,915.5,122.0,2.3,19.5,885.0,999.65,741.08
2016,3,28,11,30,921.0,123.0,2.2,20.0,909.0,1025.18,754.13
2016,3,28,11,45,921.5,125.0,2.15,20.5,923.5,1043.26,762.87
2016,3,28,12,0,922.0,127.0,2.1,21.0,938.0,1057.51,769.24
2016,3,28,12,15,923.0,127.5,2.0,21.0,944.5,1066.81,773.37
2016,3,28,12,30,924.0,128.0,1.9,21.0,951.0,1072.21,775.12
2016,3,28,12,45,920.5,129.5,1.85,21.5,947.5,1070.18,771.56
2016,3,28,13,0,917.0,131.0,1.8,22.0,944.0,1064.24,765.78
2016,3,28,13,15,913.5,130.5,1.75,22.0,932.0,1052.38,757.94
2016,3,28,13,30,910.0,130.0,1.7,22.0,920.0,1036.74,747.93
2016,3,28,13,45,902.5,130.0,1.7,22.5,899.0,1014.06,732.92
2016,3,28,14,0,895.0,130.0,1.7,23.0,878.0,987.96,715.9
2016,3,28,14,15,887.0,128.5,1.75,23.0,849.0,956.58,697.57
2016,3,28,14,30,879.0,127.0,1.8,23.0,820.0,922.15,677.14
2016,3,28,14,45,869.0,124.0,1.85,23.0,784.0,887.47,656.37
2016,3,28,15,0,859.0,121.0,1.9,23.0,748.0,843.81,629.34
2016,3,28,15,15,844.5,118.5,1.95,23.0,705.0,794.88,598.38
2016,3,28,15,30,830.0,116.0,2.0,23.0,662.0,744.29,565.77
2016,3,28,15,45,810.5,112.5,2.15,23.0,613.5,687.83,528.09
2016,3,28,16,0,791.0,109.0,2.3,23.0,565.0,630.79,487.72
2016,3,28,16,15,765.0,104.5,2.3,22.5,511.5,568.64,442.34
2016,3,28,16,30,739.0,100.0,2.3,22.0,458.0,507.77,396.28
2016,3,28,16,45,701.5,94.5,2.3,21.5,401.5,440.88,343.96
2016,3,28,17,0,664.0,89.0,2.3,21.0,345.0,376.85,291.99
2016,3,28,17,15,612.5,81.5,2.1,20.0,288.0,309.01,235.75
2016,3,28,17,30,561.0,74.0,1.9,19.0,231.0,246.54,182.46
2016,3,28,17,45,479.0,63.5,1.75,18.0,176.0,179.69,126.21
2016,3,28,18,0,397.0,53.0,1.6,17.0,121.0,122.86,79.3
2016,3,28,18,15,274.0,37.5,1.65,16.5,76.0,66.26,36.82
2016,3,28,18,30,151.0,22.0,1.7,16.0,31.0,26.01,4.57
2016,3,28,18,45,75.5,11.0,1.8,15.5,15.5,10.48,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,102.0,23.0,2.15,14.0,35.0,25.46,7.07
2016,3,29,7,0,204.0,46.0,2.5,15.0,70.0,67.72,41.33
2016,3,29,7,15,296.5,63.0,2.75,15.5,119.5,115.17,78.14
2016,3,29,7,30,389.0,80.0,3.0,16.0,169.0,174.43,126.91
2016,3,29,7,45,194.5,74.0,3.3,17.0,118.5,132.97,101.31
2016,3,29,8,0,0.0,68.0,3.6,18.0,68.0,63.27,47.69
2016,3,29,8,15,0.0,94.5,3.7,18.5,94.5,88.29,68.33
2016,3,29,8,30,0.0,121.0,3.8,19.0,121.0,113.49,88.68
2016,3,29,8,45,0.0,109.0,3.9,19.5,109.0,101.93,78.71
2016,3,29,9,0,0.0,97.0,4.0,20.0,97.0,90.49,68.94
2016,3,29,9,15,2.0,140.5,4.0,20.0,142.0,133.22,103.37
2016,3,29,9,30,4.0,184.0,4.0,20.0,187.0,176.59,137.75
2016,3,29,9,45,7.0,202.5,4.0,20.5,208.0,196.88,153.19
2016,3,29,10,0,10.0,221.0,4.0,21.0,229.0,217.5,168.75
2016,3,29,10,15,13.5,243.0,4.0,21.5,253.5,242.25,187.38
2016,3,29,10,30,17.0,265.0,4.0,22.0,278.0,267.31,206.05
2016,3,29,10,45,13.0,241.5,4.0,22.5,252.0,241.23,185.11
2016,3,29,11,0,9.0,218.0,4.0,23.0,226.0,215.03,164.25
2016,3,29,11,15,5.0,181.0,4.0,23.0,185.5,175.7,133.53
2016,3,29,11,30,1.0,144.0,4.0,23.0,145.0,136.46,102.7
2016,3,29,11,45,2.0,150.0,4.05,23.5,152.0,143.25,107.81
2016,3,29,12,0,3.0,156.0,4.1,24.0,159.0,150.06,112.87
2016,3,29,12,15,1.5,146.0,4.1,24.0,147.5,139.03,104.17
2016,3,29,12,30,0.0,136.0,4.1,24.0,136.0,127.98,95.48
2016,3,29,12,45,0.5,140.0,4.2,24.5,141.0,132.3,98.69
2016,3,29,13,0,1.0,144.0,4.3,25.0,146.0,136.61,101.89
2016,3,29,13,15,4.0,167.0,4.35,25.0,171.5,161.61,121.43
2016,3,29,13,30,7.0,190.0,4.4,25.0,197.0,186.63,140.9
2016,3,29,13,45,4.5,171.0,4.45,25.5,176.0,165.73,124.51
2016,3,29,14,0,2.0,152.0,4.5,26.0,155.0,144.98,108.29
2016,3,29,14,15,1.0,127.5,4.55,26.0,129.0,120.56,89.44
2016,3,29,14,30,0.0,103.0,4.6,26.0,103.0,96.33,70.6
2016,3,29,14,45,0.0,90.0,4.65,26.0,90.0,84.01,61.06
2016,3,29,15,0,0.0,77.0,4.7,26.0,77.0,71.82,51.57
2016,3,29,15,15,1.5,126.5,4.7,26.0,128.0,119.69,89.54
2016,3,29,15,30,3.0,176.0,4.7,26.0,179.0,168.22,127.78
2016,3,29,15,45,5.0,181.0,4.7,26.0,184.5,174.35,132.92
2016,3,29,16,0,7.0,186.0,4.7,26.0,190.0,180.33,138.04
2016,3,29,16,15,4.0,169.0,4.5,25.5,171.5,161.83,124.09
2016,3,29,16,30,1.0,152.0,4.3,25.0,153.0,143.71,110.34
2016,3,29,16,45,0.5,133.5,4.15,24.5,134.0,125.72,96.56
2016,3,29,17,0,0.0,115.0,4.0,24.0,115.0,107.86,82.66
2016,3,29,17,15,0.0,96.0,3.75,23.5,96.0,89.82,68.36
2016,3,29,17,30,0.0,77.0,3.5,23.0,77.0,71.87,53.82
2016,3,29,17,45,0.0,58.5,3.25,22.5,58.5,54.47,39.44
2016,3,29,18,0,0.0,40.0,3.0,22.0,40.0,37.17,24.9
2016,3,29,18,15,0.0,25.0,3.15,21.5,25.0,23.2,12.93
2016,3,29,18,30,0.0,10.0,3.3,21.0,10.0,9.26,0.0
2016,3,29,18,45,0.0,5.0,3.45,20.5,5.0,4.77,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,7.0,3.9,19.0,7.0,6.48,0.0
2016,3,30,7,0,0.0,14.0,3.9,19.0,14.0,12.97,4.9
2016,3,30,7,15,0.0,24.5,4.0,19.0,24.5,22.72,13.3
2016,3,30,7,30,0.0,35.0,4.1,19.0,35.0,32.49,21.69
2016,3,30,7,45,0.0,46.0,4.25,19.5,46.0,42.73,30.31
2016,3,30,8,0,0.0,57.0,4.4,20.0,57.0,52.99,38.78
2016,3,30,8,15,0.0,47.5,4.45,20.0,47.5,44.14,31.29
2016,3,30,8,30,0.0,38.0,4.5,20.0,38.0,35.3,23.82
2016,3,30,8,45,0.0,55.5,4.55,20.5,55.5,51.62,37.15
2016,3,30,9,0,0.0,73.0,4.6,21.0,73.0,67.97,50.31
2016,3,30,9,15,0.0,60.5,4.75,21.0,60.5,56.32,40.61
2016,3,30,9,30,0.0,48.0,4.9,21.0,48.0,44.68,30.98
2016,3,30,9,45,0.0,51.0,5.05,21.0,51.0,47.49,33.18
2016,3,30,10,0,0.0,54.0,5.2,21.0,54.0,50.31,35.37
2016,3,30,10,15,1.0,104.5,5.3,21.0,105.5,98.49,74.16
2016,3,30,10,30,2.0,155.0,5.4,21.0,157.0,147.53,113.12
2016,3,30,10,45,6.0,191.0,5.55,21.5,196.5,185.85,143.04
2016,3,30,11,0,10.0,227.0,5.7,22.0,236.0,224.66,172.99
2016,3,30,11,15,11.5,240.5,5.8,22.5,251.0,239.53,184.01
2016,3,30,11,30,13.0,254.0,5.9,23.0,266.0,254.46,195.05
2016,3,30,11,45,14.0,267.0,6.0,23.5,280.0,268.45,205.29
2016,3,30,12,0,15.0,280.0,6.1,24.0,294.0,282.43,215.5
2016,3,30,12,15,15.0,282.5,6.05,24.0,296.5,285.05,217.37
2016,3,30,12,30,15.0,285.0,6.0,24.0,299.0,287.59,219.23
2016,3,30,12,45,22.0,323.5,6.0,24.5,344.0,332.69,253.2
2016,3,30,13,0,29.0,362.0,6.0,25.0,389.0,390.6,296.22
2016,3,30,13,15,95.0,405.5,5.9,25.5,489.5,501.24,379.76
2016,3,30,13,30,161.0,449.0,5.8,26.0,590.0,622.02,468.07
2016,3,30,13,45,221.5,430.5,5.7,26.5,619.5,657.55,494.35
2016,3,30,14,0,282.0,412.0,5.6,27.0,649.0,700.6,525.74
2016,3,30,14,15,252.5,402.5,5.45,27.0,609.5,655.32,492.67
2016,3,30,14,30,223.0,393.0,5.3,27.0,570.0,600.72,453.21
2016,3,30,14,45,221.0,374.5,5.2,27.0,543.5,571.63,432.83
2016,3,30,15,0,219.0,356.0,5.1,27.0,517.0,541.94,411.8
2016,3,30,15,15,312.0,314.0,5.0,26.5,528.5,569.85,435.97
2016,3,30,15,30,405.0,272.0,4.9,26.0,540.0,580.31,446.91
2016,3,30,15,45,397.5,251.5,4.8,26.0,498.5,534.13,412.93
2016,3,30,16,0,390.0,231.0,4.7,26.0,457.0,487.61,378.36
2016,3,30,16,15,563.5,163.5,4.45,25.5,457.0,506.17,394.6
2016,3,30,16,30,737.0,96.0,4.2,25.0,457.0,500.9,390.89
2016,3,30,16,45,708.0,89.5,4.0,25.0,402.5,437.22,339.34
2016,3,30,17,0,679.0,83.0,3.8,25.0,348.0,375.46,288.09
2016,3,30,17,15,630.5,76.0,3.4,24.0,291.5,308.46,232.49
2016,3,30,17,30,582.0,69.0,3.0,23.0,235.0,246.44,179.65
2016,3,30,17,45,512.0,59.0,2.6,22.5,181.0,181.77,124.8
2016,3,30,18,0,442.0,49.0,2.2,22.0,127.0,125.56,78.2
2016,3,30,18,15,318.0,36.0,2.25,21.5,81.0,69.59,37.16
2016,3,30,18,30,194.0,23.0,2.3,21.0,35.0,28.87,7.19
2016,3,30,18,45,97.0,11.5,2.35,20.5,17.5,10.96,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,171.5,20.0,3.25,15.5,42.0,27.04,8.77
2016,3,31,7,0,343.0,40.0,3.6,16.0,84.0,79.25,45.03
2016,3,31,7,15,441.0,51.0,3.7,16.5,137.0,131.34,85.49
2016,3,31,7,30,539.0,62.0,3.8,17.0,190.0,195.78,139.29
2016,3,31,7,45,610.5,67.5,3.95,17.5,249.5,258.6,194.15
2016,3,31,8,0,682.0,73.0,4.1,18.0,309.0,329.48,255.49
2016,3,31,8,15,723.5,78.5,4.3,19.0,367.5,395.41,311.72
2016,3,31,8,30,765.0,84.0,4.5,20.0,426.0,464.64,368.81
2016,3,31,8,45,803.0,85.0,4.7,21.0,484.0,530.43,421.49
2016,3,31,9,0,841.0,86.0,4.9,22.0,542.0,598.46,474.17
2016,3,31,9,15,861.5,89.0,4.8,22.5,594.5,656.61,517.73
2016,3,31,9,30,882.0,92.0,4.7,23.0,647.0,716.44,560.54
2016,3,31,9,45,900.0,93.0,4.6,23.5,695.0,771.6,597.02
2016,3,31,10,0,918.0,94.0,4.5,24.0,743.0,825.48,631.76
2016,3,31,10,15,929.0,96.0,4.45,24.0,783.0,873.04,663.06
2016,3,31,10,30,940.0,98.0,4.4,24.0,823.0,918.15,692.44
2016,3,31,10,45,947.5,99.5,4.35,24.5,855.5,956.9,715.8
2016,3,31,11,0,955.0,101.0,4.3,25.0,888.0,992.5,736.81
2016,3,31,11,15,960.0,102.5,4.2,25.0,912.5,1022.38,755.0
2016,3,31,11,30,965.0,104.0,4.1,25.0,937.0,1048.62,770.74
2016,3,31,11,45,967.0,105.0,4.1,25.5,952.0,1067.62,780.87
2016,3,31,12,0,969.0,106.0,4.1,26.0,967.0,1082.64,788.51
2016,3,31,12,15,970.0,106.5,4.05,26.0,973.5,1092.09,793.87
2016,3,31,12,30,971.0,107.0,4.0,26.0,980.0,1097.44,796.74
2016,3,31,12,45,970.5,106.5,4.0,26.5,977.0,1096.09,794.27
2016,3,31,13,0,970.0,106.0,4.0,27.0,974.0,1090.63,789.35
2016,3,31,13,15,967.5,105.5,3.9,27.0,962.5,1079.07,781.53
2016,3,31,13,30,965.0,105.0,3.8,27.0,951.0,1063.5,771.3
2016,3,31,13,45,961.5,103.5,3.75,27.0,930.5,1041.97,757.72
2016,3,31,14,0,958.0,102.0,3.7,27.0,910.0,1016.64,741.78
2016,3,31,14,15,952.0,101.0,3.65,27.0,881.5,985.87,722.34
2016,3,31,14,30,946.0,100.0,3.6,27.0,853.0,951.71,700.68
2016,3,31,14,45,934.0,100.0,3.55,27.0,816.0,910.26,674.1
2016,3,31,15,0,922.0,100.0,3.5,27.0,779.0,866.22,645.64
2016,3,31,15,15,910.0,97.5,3.4,26.5,736.0,817.22,614.51
2016,3,31,15,30,898.0,95.0,3.3,26.0,693.0,766.19,581.56
2016,3,31,15,45,883.0,91.5,3.2,26.0,644.0,710.26,543.56
2016,3,31,16,0,868.0,88.0,3.1,26.0,595.0,653.15,501.94
2016,3,31,16,15,845.0,85.0,2.9,25.5,540.5,592.94,457.27
2016,3,31,16,30,822.0,82.0,2.7,25.0,486.0,530.59,409.66
2016,3,31,16,45,789.5,77.5,2.55,24.5,428.0,462.81,356.53
2016,3,31,17,0,757.0,73.0,2.4,24.0,370.0,397.14,303.18
2016,3,31,17,15,709.0,67.5,2.25,23.0,311.0,327.41,245.65
2016,3,31,17,30,661.0,62.0,2.1,22.0,252.0,261.98,189.96
2016,3,31,17,45,582.0,54.5,1.95,21.0,194.0,192.9,131.75
2016,3,31,18,0,503.0,47.0,1.8,20.0,136.0,133.31,82.51
2016,3,31,18,15,370.5,35.0,2.0,19.5,87.5,73.63,38.7
2016,3,31,18,30,238.0,23.0,2.2,19.0,39.0,30.37,8.26
2016,3,31,18,45,119.0,11.5,2.4,18.5,19.5,10.96,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,3.9,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,3.9,12.0,7.0,6.67,0.0
2016,4,1,6,45,73.0,28.5,3.95,12.5,38.0,29.89,14.14
2016,4,1,7,0,146.0,50.0,4.0,13.0,69.0,64.72,42.04
2016,4,1,7,15,199.0,71.5,4.2,13.0,111.5,105.46,75.34
2016,4,1,7,30,252.0,93.0,4.4,13.0,154.0,153.07,115.88
2016,4,1,7,45,308.0,106.5,4.6,13.5,200.5,200.38,156.68
2016,4,1,8,0,364.0,120.0,4.8,14.0,247.0,258.03,206.21
2016,4,1,8,15,230.5,156.0,5.05,14.0,241.5,256.01,207.95
2016,4,1,8,30,97.0,192.0,5.3,14.0,236.0,232.92,189.71
2016,4,1,8,45,48.5,149.0,5.55,14.5,171.0,169.53,136.92
2016,4,1,9,0,0.0,106.0,5.8,15.0,106.0,99.0,77.34
2016,4,1,9,15,0.0,68.0,5.75,15.0,68.0,63.32,47.45
2016,4,1,9,30,0.0,30.0,5.7,15.0,30.0,27.91,17.75
2016,4,1,9,45,90.0,186.0,5.7,15.5,250.0,253.7,205.22
2016,4,1,10,0,180.0,342.0,5.7,16.0,470.0,488.05,389.98
2016,4,1,10,15,179.0,362.5,5.6,16.0,496.0,516.27,410.1
2016,4,1,10,30,178.0,383.0,5.5,16.0,522.0,543.87,430.12
2016,4,1,10,45,94.0,306.0,5.45,16.5,380.0,395.76,313.28
2016,4,1,11,0,10.0,229.0,5.4,17.0,238.0,226.5,177.36
2016,4,1,11,15,10.0,228.0,5.4,17.0,237.0,225.83,176.87
2016,4,1,11,30,10.0,227.0,5.4,17.0,236.0,225.12,176.15
2016,4,1,11,45,6.5,191.0,5.45,17.5,197.0,187.04,145.46
2016,4,1,12,0,3.0,155.0,5.5,18.0,158.0,149.08,114.85
2016,4,1,12,15,4.5,163.5,5.55,18.0,168.0,158.79,122.66
2016,4,1,12,30,6.0,172.0,5.6,18.0,178.0,168.5,130.42
2016,4,1,12,45,3.0,107.0,5.65,18.0,110.0,103.41,78.31
2016,4,1,13,0,0.0,42.0,5.7,18.0,42.0,39.24,26.34
2016,4,1,13,15,10.0,180.5,5.7,18.0,189.5,180.51,140.37
2016,4,1,13,30,20.0,319.0,5.7,18.0,337.0,325.34,254.09
2016,4,1,13,45,125.0,371.5,5.75,18.0,478.0,501.82,393.11
2016,4,1,14,0,230.0,424.0,5.8,18.0,619.0,652.13,508.37
2016,4,1,14,15,130.5,373.5,5.8,17.5,483.5,501.76,393.73
2016,4,1,14,30,31.0,323.0,5.8,17.0,348.0,346.91,272.79
2016,4,1,14,45,26.0,299.0,5.8,17.0,319.5,308.07,243.02
2016,4,1,15,0,21.0,275.0,5.8,17.0,291.0,279.4,220.8
2016,4,1,15,15,99.5,296.0,5.8,16.5,363.5,368.55,294.52
2016,4,1,15,30,178.0,317.0,5.8,16.0,436.0,450.65,361.48
2016,4,1,15,45,406.5,246.5,5.8,15.5,492.0,540.78,437.8
2016,4,1,16,0,635.0,176.0,5.8,15.0,548.0,597.15,485.91
2016,4,1,16,15,343.5,189.5,5.7,14.5,388.0,395.51,323.5
2016,4,1,16,30,52.0,203.0,5.6,14.0,228.0,224.38,182.11
2016,4,1,16,45,45.0,181.0,5.55,14.0,201.0,196.13,159.31
2016,4,1,17,0,38.0,159.0,5.5,14.0,174.0,168.72,136.75
2016,4,1,17,15,31.0,134.5,5.15,13.5,145.5,139.75,112.8
2016,4,1,17,30,24.0,110.0,4.8,13.0,117.0,111.77,89.33
2016,4,1,17,45,16.0,86.0,4.5,12.5,90.5,83.96,65.7
2016,4,1,18,0,8.0,62.0,4.2,12.0,64.0,58.96,44.24
2016,4,1,18,15,4.0,39.5,3.95,11.5,40.5,36.99,25.04
2016,4,1,18,30,0.0,17.0,3.7,11.0,17.0,15.77,4.55
2016,4,1,18,45,0.0,8.5,3.45,11.0,8.5,8.1,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,59.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,119.0,11.0,3.8,6.0,14.0,10.48,0.0
2016,4,2,6,45,287.0,24.5,3.9,6.5,56.5,38.26,15.72
2016,4,2,7,0,455.0,38.0,4.0,7.0,99.0,91.38,52.26
2016,4,2,7,15,546.0,46.5,3.95,8.0,155.5,147.2,97.67
2016,4,2,7,30,637.0,55.0,3.9,9.0,212.0,214.32,156.17
2016,4,2,7,45,692.5,61.0,3.9,10.0,271.5,279.45,215.28
2016,4,2,8,0,748.0,67.0,3.9,11.0,331.0,349.95,278.07
2016,4,2,8,15,784.0,71.5,3.8,12.0,390.5,416.11,335.75
2016,4,2,8,30,820.0,76.0,3.7,13.0,450.0,485.06,393.41
2016,4,2,8,45,846.0,79.5,3.6,14.5,506.5,549.92,444.71
2016,4,2,9,0,872.0,83.0,3.5,16.0,563.0,613.73,492.84
2016,4,2,9,15,890.0,86.0,3.35,16.5,615.0,673.79,537.72
2016,4,2,9,30,908.0,89.0,3.2,17.0,667.0,733.14,579.59
2016,4,2,9,45,921.5,91.0,3.1,17.5,714.0,787.07,615.04
2016,4,2,10,0,935.0,93.0,3.0,18.0,761.0,839.25,648.44
2016,4,2,10,15,945.0,95.0,3.05,18.5,800.5,886.5,678.7
2016,4,2,10,30,955.0,97.0,3.1,19.0,840.0,931.15,706.81
2016,4,2,10,45,962.0,98.5,3.15,19.5,872.5,969.77,730.53
2016,4,2,11,0,969.0,100.0,3.2,20.0,905.0,1005.14,751.92
2016,4,2,11,15,973.5,101.0,3.25,20.0,929.0,1034.18,770.47
2016,4,2,11,30,978.0,102.0,3.3,20.0,953.0,1059.51,786.64
2016,4,2,11,45,980.0,103.0,3.35,20.5,968.0,1078.53,797.24
2016,4,2,12,0,982.0,104.0,3.4,21.0,983.0,1093.53,805.33
2016,4,2,12,15,983.0,104.0,3.4,21.0,989.0,1102.39,810.66
2016,4,2,12,30,984.0,104.0,3.4,21.0,995.0,1107.09,813.5
