Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,12,45,983.0,104.5,3.45,21.0,992.0,1106.13,813.3
2016,4,2,13,0,982.0,105.0,3.5,21.0,989.0,1101.0,810.58
2016,4,2,13,15,979.0,104.5,3.5,21.0,977.0,1088.7,802.91
2016,4,2,13,30,976.0,104.0,3.5,21.0,965.0,1072.35,792.77
2016,4,2,13,45,971.5,103.0,3.5,21.5,944.0,1050.07,777.36
2016,4,2,14,0,967.0,102.0,3.5,22.0,923.0,1024.0,759.59
2016,4,2,14,15,960.5,101.0,3.45,21.5,893.5,992.44,740.76
2016,4,2,14,30,954.0,100.0,3.4,21.0,864.0,957.48,719.59
2016,4,2,14,45,938.5,101.0,3.4,21.0,825.5,913.75,691.26
2016,4,2,15,0,923.0,102.0,3.4,21.0,787.0,867.66,661.11
2016,4,2,15,15,910.5,100.0,3.35,21.0,743.5,818.71,628.37
2016,4,2,15,30,898.0,98.0,3.3,21.0,700.0,767.76,593.87
2016,4,2,15,45,882.0,94.5,3.25,21.0,650.0,711.12,554.8
2016,4,2,16,0,866.0,91.0,3.2,21.0,600.0,655.8,513.65
2016,4,2,16,15,843.0,87.5,3.0,20.5,545.5,592.72,466.01
2016,4,2,16,30,820.0,84.0,2.8,20.0,491.0,529.96,417.14
2016,4,2,16,45,788.5,79.5,2.6,20.0,433.0,462.8,362.58
2016,4,2,17,0,757.0,75.0,2.4,20.0,375.0,397.64,308.0
2016,4,2,17,15,710.0,69.0,2.05,19.0,316.0,327.84,249.27
2016,4,2,17,30,663.0,63.0,1.7,18.0,257.0,262.16,192.45
2016,4,2,17,45,590.0,55.0,1.4,17.0,199.5,193.97,134.03
2016,4,2,18,0,517.0,47.0,1.1,16.0,142.0,134.53,84.11
2016,4,2,18,15,389.5,35.5,1.1,15.0,92.0,75.17,40.09
2016,4,2,18,30,262.0,24.0,1.1,14.0,42.0,31.75,10.42
2016,4,2,18,45,131.0,12.0,1.15,13.5,21.0,11.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,119.0,12.0,1.8,9.0,15.0,11.44,0.0
2016,4,3,6,45,279.0,26.0,2.1,10.5,58.0,39.7,17.15
2016,4,3,7,0,439.0,40.0,2.4,12.0,101.0,92.12,52.61
2016,4,3,7,15,528.5,49.0,2.4,12.5,157.0,147.29,96.85
2016,4,3,7,30,618.0,58.0,2.4,13.0,213.0,213.58,153.68
2016,4,3,7,45,674.0,64.5,2.45,14.0,272.5,277.72,210.52
2016,4,3,8,0,730.0,71.0,2.5,15.0,332.0,348.39,271.79
2016,4,3,8,15,767.0,76.0,2.5,16.0,391.5,414.45,327.8
2016,4,3,8,30,804.0,81.0,2.5,17.0,451.0,483.45,383.91
2016,4,3,8,45,830.5,84.5,2.5,18.5,507.5,547.7,433.34
2016,4,3,9,0,857.0,88.0,2.5,20.0,564.0,612.9,481.19
2016,4,3,9,15,876.0,91.0,2.4,20.5,616.0,670.8,523.15
2016,4,3,9,30,895.0,94.0,2.3,21.0,668.0,730.12,563.88
2016,4,3,9,45,909.5,96.5,2.2,21.5,715.0,784.67,598.38
2016,4,3,10,0,924.0,99.0,2.1,22.0,762.0,837.58,630.85
2016,4,3,10,15,934.0,101.0,2.05,22.5,801.5,884.31,658.81
2016,4,3,10,30,944.0,103.0,2.0,23.0,841.0,928.49,684.58
2016,4,3,10,45,951.5,104.5,2.0,23.5,873.5,967.11,706.85
2016,4,3,11,0,959.0,106.0,2.0,24.0,906.0,1002.55,726.87
2016,4,3,11,15,964.0,107.0,2.05,24.0,930.0,1031.72,744.83
2016,4,3,11,30,969.0,108.0,2.1,24.0,954.0,1057.24,760.58
2016,4,3,11,45,971.5,109.0,2.2,24.0,969.5,1076.51,773.14
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,1091.81,783.37
2016,4,3,12,15,975.5,110.5,2.35,24.0,991.0,1101.54,789.65
2016,4,3,12,30,977.0,111.0,2.4,24.0,997.0,1107.16,793.56
2016,4,3,12,45,976.0,111.0,2.5,24.5,994.0,1105.6,792.2
2016,4,3,13,0,975.0,111.0,2.6,25.0,991.0,1099.9,788.42
2016,4,3,13,15,972.5,110.5,2.6,25.0,979.0,1088.09,781.35
2016,4,3,13,30,970.0,110.0,2.6,25.0,967.0,1072.25,771.92
2016,4,3,13,45,965.5,109.0,2.65,25.0,946.5,1050.03,759.07
2016,4,3,14,0,961.0,108.0,2.7,25.0,926.0,1024.03,743.87
2016,4,3,14,15,954.5,106.5,2.7,25.0,897.0,992.05,724.3
2016,4,3,14,30,948.0,105.0,2.7,25.0,868.0,956.7,702.51
2016,4,3,14,45,939.0,103.0,2.7,25.0,831.0,915.52,676.76
2016,4,3,15,0,930.0,101.0,2.7,25.0,794.0,871.55,648.94
2016,4,3,15,15,918.0,99.0,2.65,25.0,750.0,822.68,617.17
2016,4,3,15,30,906.0,97.0,2.6,25.0,706.0,771.75,583.66
2016,4,3,15,45,889.5,94.0,2.6,25.0,656.0,714.92,545.82
2016,4,3,16,0,873.0,91.0,2.6,25.0,606.0,659.38,505.77
2016,4,3,16,15,850.5,87.5,2.4,24.5,551.0,596.24,459.13
2016,4,3,16,30,828.0,84.0,2.2,24.0,496.0,533.35,411.22
2016,4,3,16,45,796.5,79.5,2.05,23.5,438.0,465.76,358.34
2016,4,3,17,0,765.0,75.0,1.9,23.0,380.0,400.17,305.14
2016,4,3,17,15,719.0,69.5,1.7,21.5,320.5,330.8,248.35
2016,4,3,17,30,673.0,64.0,1.5,20.0,261.0,265.37,192.93
2016,4,3,17,45,600.5,56.0,1.3,19.0,203.0,196.74,134.73
2016,4,3,18,0,528.0,48.0,1.1,18.0,145.0,136.76,84.82
2016,4,3,18,15,401.5,36.5,1.15,17.0,95.0,76.9,40.77
2016,4,3,18,30,275.0,25.0,1.2,16.0,45.0,32.93,11.44
2016,4,3,18,45,137.5,12.5,1.3,15.5,22.5,11.91,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,115.0,13.0,3.3,10.0,17.0,12.39,0.0
2016,4,4,6,45,268.0,28.0,3.55,11.0,60.0,41.41,19.03
2016,4,4,7,0,421.0,43.0,3.8,12.0,103.0,93.52,54.65
2016,4,4,7,15,509.5,52.5,3.8,13.0,159.0,148.01,98.36
2016,4,4,7,30,598.0,62.0,3.8,14.0,215.0,213.49,154.28
2016,4,4,7,45,655.0,68.5,3.85,15.0,274.0,276.79,210.35
2016,4,4,8,0,712.0,75.0,3.9,16.0,333.0,346.3,270.76
2016,4,4,8,15,749.0,80.5,4.05,17.0,391.5,412.24,327.09
2016,4,4,8,30,786.0,86.0,4.2,18.0,450.0,480.73,383.5
2016,4,4,8,45,813.0,89.5,4.35,19.0,506.5,544.26,434.23
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,608.81,483.97
2016,4,4,9,15,859.0,96.5,4.35,20.5,614.5,668.82,528.43
2016,4,4,9,30,878.0,100.0,4.2,21.0,666.0,725.22,568.63
2016,4,4,9,45,892.5,102.5,4.1,22.0,712.0,778.93,603.0
2016,4,4,10,0,907.0,105.0,4.0,23.0,758.0,831.05,635.37
2016,4,4,10,15,917.0,107.0,3.85,23.5,797.5,877.04,663.71
2016,4,4,10,30,927.0,109.0,3.7,24.0,837.0,920.53,689.79
2016,4,4,10,45,934.5,110.5,3.55,25.0,869.0,958.51,710.27
2016,4,4,11,0,942.0,112.0,3.4,26.0,901.0,993.37,728.23
2016,4,4,11,15,947.0,113.0,3.3,26.0,924.5,1022.04,745.08
2016,4,4,11,30,952.0,114.0,3.2,26.0,948.0,1047.12,759.54
2016,4,4,11,45,954.5,115.0,3.1,26.5,962.5,1066.02,768.5
2016,4,4,12,0,957.0,116.0,3.0,27.0,977.0,1081.02,774.99
2016,4,4,12,15,958.0,116.0,2.9,27.0,983.0,1089.5,778.96
2016,4,4,12,30,959.0,116.0,2.8,27.0,989.0,1093.94,780.53
2016,4,4,12,45,958.0,116.0,2.7,27.5,986.0,1092.32,776.89
2016,4,4,13,0,957.0,116.0,2.6,28.0,983.0,1086.63,770.9
2016,4,4,13,15,954.5,115.5,2.5,28.0,971.0,1074.92,762.86
2016,4,4,13,30,952.0,115.0,2.4,28.0,959.0,1059.27,752.54
2016,4,4,13,45,947.5,114.0,2.35,28.5,938.0,1037.3,737.5
2016,4,4,14,0,943.0,113.0,2.3,29.0,917.0,1011.64,720.33
2016,4,4,14,15,936.0,111.5,2.2,28.5,888.0,979.62,701.54
2016,4,4,14,30,929.0,110.0,2.1,28.0,859.0,944.34,680.64
2016,4,4,14,45,919.5,108.0,2.05,28.0,822.0,903.33,655.12
2016,4,4,15,0,910.0,106.0,2.0,28.0,785.0,859.63,627.72
2016,4,4,15,15,897.5,103.5,1.95,28.0,741.5,810.63,596.57
2016,4,4,15,30,885.0,101.0,1.9,28.0,698.0,759.69,563.8
2016,4,4,15,45,868.5,97.5,1.85,28.0,648.5,703.3,526.59
2016,4,4,16,0,852.0,94.0,1.8,28.0,599.0,648.29,487.63
2016,4,4,16,15,829.0,90.5,1.7,27.5,544.5,585.94,442.97
2016,4,4,16,30,806.0,87.0,1.6,27.0,490.0,523.95,397.06
2016,4,4,16,45,775.5,82.0,1.55,26.5,433.0,457.57,346.47
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,393.13,295.39
2016,4,4,17,15,698.5,71.5,1.4,24.5,317.0,324.33,240.21
2016,4,4,17,30,652.0,66.0,1.3,23.0,258.0,260.53,187.13
2016,4,4,17,45,580.5,57.5,1.25,22.0,201.0,193.0,130.83
2016,4,4,18,0,509.0,49.0,1.2,21.0,144.0,134.03,82.47
2016,4,4,18,15,385.5,37.0,1.3,20.0,94.5,75.31,39.73
2016,4,4,18,30,262.0,25.0,1.4,19.0,45.0,32.17,11.51
2016,4,4,18,45,131.0,12.5,1.5,18.5,22.5,11.91,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.0,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,146.0,15.0,2.7,13.0,20.0,11.95,0.0
2016,4,5,6,45,298.5,28.5,3.05,14.0,64.5,44.01,20.1
2016,4,5,7,0,451.0,42.0,3.4,15.0,109.0,96.82,55.5
2016,4,5,7,15,537.5,51.0,3.3,15.5,165.5,152.46,100.07
2016,4,5,7,30,624.0,60.0,3.2,16.0,222.0,218.81,156.64
2016,4,5,7,45,676.5,67.0,3.15,17.0,281.5,282.84,212.96
2016,4,5,8,0,729.0,74.0,3.1,18.0,341.0,352.99,273.21
2016,4,5,8,15,765.0,78.5,3.2,19.0,399.5,418.05,328.08
2016,4,5,8,30,801.0,83.0,3.3,20.0,458.0,485.91,383.14
2016,4,5,8,45,826.5,87.0,3.45,21.5,514.0,549.9,432.49
2016,4,5,9,0,852.0,91.0,3.6,23.0,570.0,614.74,480.42
2016,4,5,9,15,870.5,94.0,3.65,23.5,621.5,674.43,524.4
2016,4,5,9,30,889.0,97.0,3.7,24.0,673.0,730.54,564.01
2016,4,5,9,45,902.5,99.5,3.75,24.5,719.0,783.92,599.15
2016,4,5,10,0,916.0,102.0,3.8,25.0,765.0,835.59,632.52
2016,4,5,10,15,926.0,104.0,3.9,25.0,804.5,881.85,663.22
2016,4,5,10,30,936.0,106.0,4.0,25.0,844.0,925.57,692.01
2016,4,5,10,45,943.0,107.5,4.15,25.5,876.0,963.3,715.5
2016,4,5,11,0,950.0,109.0,4.3,26.0,908.0,997.85,736.77
2016,4,5,11,15,955.0,110.0,4.4,26.0,931.5,1026.62,755.35
2016,4,5,11,30,960.0,111.0,4.5,26.0,955.0,1051.78,771.62
2016,4,5,11,45,963.0,111.5,4.6,26.5,970.0,1070.69,782.34
2016,4,5,12,0,966.0,112.0,4.7,27.0,985.0,1085.68,790.93
2016,4,5,12,15,967.0,112.0,4.75,27.0,991.0,1094.15,796.55
2016,4,5,12,30,968.0,112.0,4.8,27.0,997.0,1098.55,799.71
2016,4,5,12,45,967.0,112.0,4.9,27.5,993.5,1096.84,797.91
2016,4,5,13,0,966.0,112.0,5.0,28.0,990.0,1091.04,793.62
2016,4,5,13,15,963.0,111.5,5.05,28.0,977.5,1078.68,786.35
2016,4,5,13,30,960.0,111.0,5.1,28.0,965.0,1062.36,776.63
2016,4,5,13,45,955.0,110.5,5.15,28.0,944.0,1040.23,763.15
2016,4,5,14,0,950.0,110.0,5.2,28.0,923.0,1014.42,747.28
2016,4,5,14,15,943.0,108.5,5.15,27.5,893.5,982.17,727.84
2016,4,5,14,30,936.0,107.0,5.1,27.0,864.0,946.64,706.11
2016,4,5,14,45,925.5,105.5,5.1,27.0,826.5,905.04,679.0
2016,4,5,15,0,915.0,104.0,5.1,27.0,789.0,860.8,649.9
2016,4,5,15,15,902.0,102.0,5.0,26.5,745.0,811.72,617.86
2016,4,5,15,30,889.0,100.0,4.9,26.0,701.0,760.73,584.08
2016,4,5,15,45,871.5,97.0,4.8,26.0,651.5,703.98,544.29
2016,4,5,16,0,854.0,94.0,4.7,26.0,602.0,648.66,502.84
2016,4,5,16,15,831.0,90.5,4.5,25.5,547.5,586.22,455.75
2016,4,5,16,30,808.0,87.0,4.3,25.0,493.0,524.15,407.65
2016,4,5,16,45,775.0,82.5,4.15,25.0,435.5,457.03,353.63
2016,4,5,17,0,742.0,78.0,4.0,25.0,378.0,392.12,299.79
2016,4,5,17,15,695.5,72.5,3.55,24.0,319.0,323.52,242.63
2016,4,5,17,30,649.0,67.0,3.1,23.0,260.0,259.95,188.19
2016,4,5,17,45,575.0,59.0,2.7,22.0,202.5,192.6,131.35
2016,4,5,18,0,501.0,51.0,2.3,21.0,145.0,134.11,83.12
2016,4,5,18,15,379.5,38.5,2.3,20.0,95.5,75.72,40.43
2016,4,5,18,30,258.0,26.0,2.3,19.0,46.0,32.72,12.43
2016,4,5,18,45,129.0,13.0,2.35,18.5,23.0,12.39,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.0,7.0,2.65,14.5,7.5,6.67,0.0
2016,4,6,6,30,28.0,14.0,2.8,15.0,15.0,12.56,0.0
2016,4,6,6,45,120.5,37.5,3.0,15.5,54.5,41.4,23.53
2016,4,6,7,0,213.0,61.0,3.2,16.0,94.0,84.01,55.02
2016,4,6,7,15,293.0,79.0,3.45,16.5,145.0,132.69,93.5
2016,4,6,7,30,373.0,97.0,3.7,17.0,196.0,190.68,141.5
2016,4,6,7,45,349.0,115.5,4.0,18.0,225.5,226.36,174.38
2016,4,6,8,0,325.0,134.0,4.3,19.0,255.0,255.27,200.5
2016,4,6,8,15,326.5,159.0,4.65,19.5,297.0,301.18,239.15
2016,4,6,8,30,328.0,184.0,5.0,20.0,339.0,346.87,276.51
2016,4,6,8,45,553.5,146.0,5.4,20.5,444.0,461.05,368.46
2016,4,6,9,0,779.0,108.0,5.8,21.0,549.0,589.13,470.32
2016,4,6,9,15,801.5,112.0,5.95,21.0,601.0,648.81,516.97
2016,4,6,9,30,824.0,116.0,6.1,21.0,653.0,708.46,562.87
2016,4,6,9,45,588.0,218.0,6.25,21.5,615.0,672.82,530.34
2016,4,6,10,0,352.0,320.0,6.4,22.0,577.0,608.22,475.28
2016,4,6,10,15,627.0,219.0,6.35,22.0,705.0,760.53,594.91
2016,4,6,10,30,902.0,118.0,6.3,22.0,833.0,908.93,702.58
2016,4,6,10,45,918.0,116.5,6.3,22.5,868.0,950.47,728.87
2016,4,6,11,0,934.0,115.0,6.3,23.0,903.0,989.45,753.59
2016,4,6,11,15,942.0,116.5,6.2,23.5,929.5,1021.11,772.42
2016,4,6,11,30,950.0,118.0,6.1,24.0,956.0,1049.32,788.74
2016,4,6,11,45,964.0,114.0,6.05,24.5,976.5,1074.16,802.99
2016,4,6,12,0,978.0,110.0,6.0,25.0,997.0,1095.37,814.76
2016,4,6,12,15,981.0,110.5,5.9,25.0,1004.5,1106.38,821.0
2016,4,6,12,30,984.0,111.0,5.8,25.0,1012.0,1113.28,824.64
2016,4,6,12,45,785.5,227.0,5.75,25.0,945.0,1047.84,780.28
2016,4,6,13,0,587.0,343.0,5.7,25.0,878.0,961.11,717.4
2016,4,6,13,15,792.0,221.5,5.6,25.0,934.0,1036.64,773.02
2016,4,6,13,30,997.0,100.0,5.5,25.0,990.0,1086.48,805.78
2016,4,6,13,45,998.0,96.5,5.45,25.5,970.0,1066.26,790.55
2016,4,6,14,0,999.0,93.0,5.4,26.0,950.0,1041.93,773.16
2016,4,6,14,15,992.5,92.0,5.35,25.5,920.5,1009.35,753.42
2016,4,6,14,30,986.0,91.0,5.3,25.0,891.0,973.29,731.25
2016,4,6,14,45,962.5,97.5,5.25,25.0,849.5,927.36,700.69
2016,4,6,15,0,939.0,104.0,5.2,25.0,808.0,879.5,668.64
2016,4,6,15,15,926.0,101.5,5.05,25.0,763.5,828.92,633.87
2016,4,6,15,30,913.0,99.0,4.9,25.0,719.0,776.36,597.45
2016,4,6,15,45,902.5,93.5,4.8,25.0,669.5,720.7,558.66
2016,4,6,16,0,892.0,88.0,4.7,25.0,620.0,663.39,515.83
2016,4,6,16,15,870.0,84.5,4.4,24.5,564.5,601.76,468.79
2016,4,6,16,30,848.0,81.0,4.1,24.0,509.0,538.16,419.32
2016,4,6,16,45,822.0,75.5,3.8,23.5,451.0,471.12,365.64
2016,4,6,17,0,796.0,70.0,3.5,23.0,393.0,405.43,311.22
2016,4,6,17,15,752.0,65.0,2.95,22.0,333.0,335.62,252.38
2016,4,6,17,30,708.0,60.0,2.4,21.0,273.0,270.04,195.58
2016,4,6,17,45,641.5,53.0,1.9,20.0,214.5,201.94,137.17
2016,4,6,18,0,575.0,46.0,1.4,19.0,156.0,140.8,85.93
2016,4,6,18,15,453.5,35.5,1.35,18.0,104.0,79.75,41.1
2016,4,6,18,30,332.0,25.0,1.3,17.0,52.0,34.12,12.53
2016,4,6,18,45,166.0,12.5,1.3,16.5,26.0,11.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,12.0,9.5,9.05,0.0
2016,4,7,6,30,0.0,19.0,2.5,13.0,19.0,17.3,0.0
2016,4,7,6,45,90.5,38.0,2.85,14.5,52.0,40.21,23.83
2016,4,7,7,0,181.0,57.0,3.2,16.0,85.0,76.59,50.35
2016,4,7,7,15,214.5,78.5,3.25,16.5,126.0,116.27,83.2
2016,4,7,7,30,248.0,100.0,3.3,17.0,167.0,160.28,120.61
2016,4,7,7,45,271.0,120.5,3.4,18.0,209.0,204.17,158.04
2016,4,7,8,0,294.0,141.0,3.5,19.0,251.0,250.71,196.95
2016,4,7,8,15,350.0,156.0,3.65,20.0,307.5,308.69,243.91
2016,4,7,8,30,406.0,171.0,3.8,21.0,364.0,377.44,298.34
2016,4,7,8,45,637.0,132.0,4.0,22.0,476.0,493.49,389.22
2016,4,7,9,0,868.0,93.0,4.2,23.0,588.0,628.02,491.92
2016,4,7,9,15,885.5,96.0,4.2,23.5,639.5,685.3,533.82
2016,4,7,9,30,903.0,99.0,4.2,24.0,691.0,743.77,574.94
2016,4,7,9,45,920.0,99.5,4.2,25.0,738.0,798.19,609.48
2016,4,7,10,0,937.0,100.0,4.2,26.0,785.0,851.13,642.22
2016,4,7,10,15,946.0,102.0,4.15,26.5,824.0,897.2,670.64
2016,4,7,10,30,955.0,104.0,4.1,27.0,863.0,940.58,696.85
2016,4,7,10,45,958.5,107.0,4.1,27.5,893.5,977.16,718.45
2016,4,7,11,0,962.0,110.0,4.1,28.0,924.0,1010.28,737.63
2016,4,7,11,15,966.0,111.0,4.1,28.0,947.0,1038.21,754.8
2016,4,7,11,30,970.0,112.0,4.1,28.0,970.0,1062.43,769.62
2016,4,7,11,45,953.5,124.0,4.1,28.5,979.0,1073.96,774.77
2016,4,7,12,0,937.0,136.0,4.1,29.0,988.0,1080.93,777.2
2016,4,7,12,15,937.5,136.5,4.0,29.0,993.5,1089.01,781.36
2016,4,7,12,30,938.0,137.0,3.9,29.0,999.0,1093.15,783.09
2016,4,7,12,45,769.5,237.0,3.85,29.0,943.0,1041.42,749.62
2016,4,7,13,0,601.0,337.0,3.8,29.0,887.0,968.3,698.97
2016,4,7,13,15,596.0,334.0,3.65,29.0,873.0,954.01,689.47
2016,4,7,13,30,591.0,331.0,3.5,29.0,859.0,937.08,677.86
2016,4,7,13,45,567.5,331.0,3.4,29.0,829.0,902.9,654.89
2016,4,7,14,0,544.0,331.0,3.3,29.0,799.0,867.11,630.9
2016,4,7,14,15,531.0,319.0,3.15,29.0,763.5,827.6,604.54
2016,4,7,14,30,518.0,307.0,3.0,29.0,728.0,786.66,577.07
2016,4,7,14,45,564.0,273.5,2.9,29.0,713.5,773.09,569.68
2016,4,7,15,0,610.0,240.0,2.8,29.0,699.0,756.65,559.92
2016,4,7,15,15,644.5,208.5,2.65,29.0,669.5,725.99,539.81
2016,4,7,15,30,679.0,177.0,2.5,29.0,640.0,689.95,515.68
2016,4,7,15,45,721.0,146.0,2.4,29.0,605.5,653.96,491.32
2016,4,7,16,0,763.0,115.0,2.3,29.0,571.0,610.87,461.14
2016,4,7,16,15,630.0,140.0,2.1,28.5,494.0,518.53,393.03
2016,4,7,16,30,497.0,165.0,1.9,28.0,417.0,433.98,329.71
2016,4,7,16,45,460.0,155.5,1.75,27.5,367.5,377.09,286.51
2016,4,7,17,0,423.0,146.0,1.6,27.0,318.0,323.54,244.63
2016,4,7,17,15,398.0,126.0,1.45,25.5,268.5,267.76,200.8
2016,4,7,17,30,373.0,106.0,1.3,24.0,219.0,214.6,157.64
2016,4,7,17,45,326.5,87.5,1.2,23.0,171.0,160.81,113.64
2016,4,7,18,0,280.0,69.0,1.1,22.0,123.0,112.76,74.68
2016,4,7,18,15,205.0,49.0,1.15,21.0,81.5,66.44,39.93
2016,4,7,18,30,130.0,29.0,1.2,20.0,40.0,29.87,13.61
2016,4,7,18,45,65.0,14.5,1.25,19.5,20.0,13.82,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.0,11.0,10.48,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,19.78,0.0
2016,4,8,6,45,143.0,40.5,3.6,13.5,63.5,45.83,26.93
2016,4,8,7,0,286.0,59.0,3.8,14.0,105.0,92.7,59.69
2016,4,8,7,15,365.0,74.5,4.05,15.0,157.5,142.86,99.83
2016,4,8,7,30,444.0,90.0,4.3,16.0,210.0,202.89,150.15
2016,4,8,7,45,429.5,107.0,4.55,17.0,245.5,244.33,188.27
2016,4,8,8,0,415.0,124.0,4.8,18.0,281.0,283.54,223.29
2016,4,8,8,15,487.0,129.0,5.1,18.5,342.0,346.51,275.97
2016,4,8,8,30,559.0,134.0,5.4,19.0,403.0,419.92,336.27
2016,4,8,8,45,638.0,134.0,5.7,19.5,474.0,496.53,398.22
2016,4,8,9,0,717.0,134.0,6.0,20.0,545.0,580.07,464.4
2016,4,8,9,15,636.5,172.0,5.95,20.5,560.5,603.65,480.71
2016,4,8,9,30,556.0,210.0,5.9,21.0,576.0,614.2,486.33
2016,4,8,9,45,506.5,247.0,5.85,21.5,598.0,641.19,503.96
2016,4,8,10,0,457.0,284.0,5.8,22.0,620.0,662.16,516.44
2016,4,8,10,15,408.0,321.5,5.7,22.5,633.5,670.9,519.56
2016,4,8,10,30,359.0,359.0,5.6,23.0,647.0,682.51,524.42
2016,4,8,10,45,299.0,390.5,5.5,23.5,636.5,673.62,514.13
2016,4,8,11,0,239.0,422.0,5.4,24.0,626.0,650.4,493.69
2016,4,8,11,15,249.5,432.5,5.3,24.0,650.0,687.83,519.92
2016,4,8,11,30,260.0,443.0,5.2,24.0,674.0,714.92,538.48
2016,4,8,11,45,273.0,447.5,5.1,24.5,693.5,737.44,552.81
2016,4,8,12,0,286.0,452.0,5.0,25.0,713.0,758.99,566.34
2016,4,8,12,15,267.0,459.5,4.8,25.0,704.5,750.3,558.46
2016,4,8,12,30,248.0,467.0,4.6,25.0,696.0,729.02,542.2
2016,4,8,12,45,265.5,461.5,4.45,25.5,705.5,751.63,556.67
2016,4,8,13,0,283.0,456.0,4.3,26.0,715.0,761.73,562.61
2016,4,8,13,15,187.0,449.5,4.2,26.0,620.0,645.73,479.27
2016,4,8,13,30,91.0,443.0,4.1,26.0,525.0,531.09,395.52
2016,4,8,13,45,106.0,437.5,4.0,26.0,531.0,537.83,401.5
2016,4,8,14,0,121.0,432.0,3.9,26.0,537.0,553.6,413.34
2016,4,8,14,15,84.0,394.5,3.9,26.0,466.5,467.55,350.92
2016,4,8,14,30,47.0,357.0,3.9,26.0,396.0,393.59,296.49
2016,4,8,14,45,156.5,357.0,3.9,26.0,477.5,493.44,373.78
2016,4,8,15,0,266.0,357.0,3.9,26.0,559.0,583.84,441.84
2016,4,8,15,15,173.0,334.0,3.9,25.5,462.5,468.84,357.27
2016,4,8,15,30,80.0,311.0,3.9,25.0,366.0,362.39,277.52
2016,4,8,15,45,202.0,282.0,3.95,25.0,407.0,418.73,323.54
2016,4,8,16,0,324.0,253.0,4.0,25.0,448.0,461.84,357.94
2016,4,8,16,15,501.0,188.5,3.9,24.5,458.5,487.81,379.84
2016,4,8,16,30,678.0,124.0,3.8,24.0,469.0,490.85,382.59
2016,4,8,16,45,640.5,117.0,3.75,24.0,413.0,426.05,330.61
2016,4,8,17,0,603.0,110.0,3.7,24.0,357.0,364.28,279.93
2016,4,8,17,15,553.0,101.0,3.3,23.0,301.0,299.57,226.68
2016,4,8,17,30,503.0,92.0,2.9,22.0,245.0,238.15,175.1
2016,4,8,17,45,421.0,80.5,2.5,21.0,190.0,175.05,123.07
2016,4,8,18,0,339.0,69.0,2.1,20.0,135.0,121.94,80.44
2016,4,8,18,15,240.0,50.0,2.05,19.0,89.0,70.48,42.23
2016,4,8,18,30,141.0,31.0,2.0,18.0,43.0,31.81,15.27
2016,4,8,18,45,70.5,15.5,2.0,17.5,21.5,14.77,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,8.58,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,16.67,1.32
2016,4,9,6,45,51.0,42.5,2.55,14.5,51.0,41.96,26.87
2016,4,9,7,0,102.0,67.0,2.8,15.0,84.0,75.45,53.19
2016,4,9,7,15,172.5,83.5,2.85,15.5,125.5,113.31,82.92
2016,4,9,7,30,243.0,100.0,2.9,16.0,167.0,159.45,120.65
2016,4,9,7,45,121.5,108.0,2.95,16.5,141.5,142.83,111.73
2016,4,9,8,0,0.0,116.0,3.0,17.0,116.0,108.34,85.35
2016,4,9,8,15,0.0,105.0,3.2,17.5,105.0,97.99,76.38
2016,4,9,8,30,0.0,94.0,3.4,18.0,94.0,87.63,67.41
2016,4,9,8,45,72.5,178.0,3.6,18.5,220.0,210.76,167.92
2016,4,9,9,0,145.0,262.0,3.8,19.0,346.0,346.99,275.43
2016,4,9,9,15,72.5,143.5,3.9,19.5,185.5,189.75,149.94
2016,4,9,9,30,0.0,25.0,4.0,20.0,25.0,23.26,13.45
2016,4,9,9,45,4.0,118.5,4.15,20.5,122.0,113.83,86.91
2016,4,9,10,0,8.0,212.0,4.3,21.0,219.0,206.51,159.89
2016,4,9,10,15,40.0,293.0,4.35,21.5,325.5,319.69,247.58
2016,4,9,10,30,72.0,374.0,4.4,22.0,432.0,431.33,331.39
2016,4,9,10,45,36.5,260.5,4.5,22.5,290.5,287.21,220.78
2016,4,9,11,0,1.0,147.0,4.6,23.0,149.0,139.09,104.73
2016,4,9,11,15,0.5,121.5,4.6,23.0,122.5,114.46,85.42
2016,4,9,11,30,0.0,96.0,4.6,23.0,96.0,89.9,65.99
2016,4,9,11,45,0.0,89.0,4.7,23.5,89.0,83.33,60.64
2016,4,9,12,0,0.0,82.0,4.8,24.0,82.0,76.76,55.31
2016,4,9,12,15,124.5,275.5,4.85,24.0,390.5,405.85,312.51
2016,4,9,12,30,249.0,469.0,4.9,24.0,699.0,742.4,556.57
2016,4,9,12,45,342.5,432.0,4.95,24.5,747.5,797.89,596.02
2016,4,9,13,0,436.0,395.0,5.0,25.0,796.0,860.04,640.71
2016,4,9,13,15,633.5,284.5,5.0,25.0,858.5,940.77,702.48
2016,4,9,13,30,831.0,174.0,5.0,25.0,921.0,1006.52,748.5
2016,4,9,13,45,823.0,174.0,5.05,25.5,900.0,983.66,732.12
2016,4,9,14,0,815.0,174.0,5.1,26.0,879.0,957.69,714.27
2016,4,9,14,15,806.5,171.5,5.1,25.5,850.5,925.78,694.9
2016,4,9,14,30,798.0,169.0,5.1,25.0,822.0,891.16,673.52
2016,4,9,14,45,415.0,237.0,5.15,25.0,576.0,607.68,467.58
2016,4,9,15,0,32.0,305.0,5.2,25.0,330.0,324.34,247.36
2016,4,9,15,15,385.5,231.0,5.2,25.0,497.0,543.68,422.76
2016,4,9,15,30,739.0,157.0,5.2,25.0,664.0,711.51,551.67
2016,4,9,15,45,719.0,152.0,5.2,25.0,616.0,656.87,510.58
2016,4,9,16,0,699.0,147.0,5.2,25.0,568.0,602.02,469.49
2016,4,9,16,15,671.0,141.0,5.05,24.5,515.5,541.64,423.71
2016,4,9,16,30,643.0,135.0,4.9,24.0,463.0,482.56,377.74
2016,4,9,16,45,610.0,126.0,4.8,24.0,408.5,419.83,327.17
2016,4,9,17,0,577.0,117.0,4.7,24.0,354.0,359.71,277.45
2016,4,9,17,15,526.0,107.0,4.4,23.5,298.5,292.98,222.09
2016,4,9,17,30,475.0,97.0,4.1,23.0,243.0,234.3,172.5
2016,4,9,17,45,406.5,83.5,3.8,22.5,190.0,174.12,122.37
2016,4,9,18,0,338.0,70.0,3.5,22.0,137.0,122.28,80.27
2016,4,9,18,15,235.5,52.0,3.55,21.5,91.0,71.54,42.91
2016,4,9,18,30,133.0,34.0,3.6,21.0,45.0,34.32,17.33
2016,4,9,18,45,66.5,17.0,3.65,20.5,22.5,16.2,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,31.5,11.5,3.75,16.0,13.0,10.96,0.0
2016,4,10,6,30,63.0,23.0,3.9,16.0,26.0,19.29,4.48
2016,4,10,6,45,169.5,43.5,4.05,16.5,68.5,50.65,29.78
2016,4,10,7,0,276.0,64.0,4.2,17.0,111.0,96.72,62.88
2016,4,10,7,15,357.0,79.0,4.5,17.5,163.5,146.4,102.38
2016,4,10,7,30,438.0,94.0,4.8,18.0,216.0,206.16,152.22
2016,4,10,7,45,219.0,70.0,5.15,18.5,131.0,141.64,108.09
2016,4,10,8,0,0.0,46.0,5.5,19.0,46.0,42.74,30.24
2016,4,10,8,15,0.0,80.0,5.65,19.5,80.0,74.48,56.45
2016,4,10,8,30,0.0,114.0,5.8,20.0,114.0,106.47,82.38
2016,4,10,8,45,0.0,114.5,5.95,21.0,114.5,106.95,82.12
2016,4,10,9,0,0.0,115.0,6.1,22.0,115.0,107.44,81.89
2016,4,10,9,15,0.0,135.5,6.1,22.5,135.5,126.87,97.03
2016,4,10,9,30,0.0,156.0,6.1,23.0,156.0,146.39,112.05
2016,4,10,9,45,8.0,205.5,6.15,24.0,211.5,199.82,153.51
2016,4,10,10,0,16.0,255.0,6.2,25.0,267.0,254.37,194.95
2016,4,10,10,15,12.0,230.0,6.2,25.5,239.0,227.51,173.37
2016,4,10,10,30,8.0,205.0,6.2,26.0,211.0,200.44,151.81
2016,4,10,10,45,11.0,238.5,6.2,26.5,247.5,235.77,178.47
2016,4,10,11,0,14.0,272.0,6.2,27.0,284.0,271.45,205.01
2016,4,10,11,15,233.5,323.5,6.2,26.5,531.5,559.42,427.16
2016,4,10,11,30,453.0,375.0,6.2,26.0,779.0,839.74,632.27
2016,4,10,11,45,474.0,358.5,6.2,26.0,787.5,852.21,640.34
2016,4,10,12,0,495.0,342.0,6.2,26.0,796.0,862.77,648.33
2016,4,10,12,15,265.0,358.0,6.1,25.5,601.5,641.92,486.46
2016,4,10,12,30,35.0,374.0,6.0,25.0,407.0,406.08,306.77
2016,4,10,12,45,32.0,373.0,5.95,25.0,403.0,401.97,304.08
2016,4,10,13,0,29.0,372.0,5.9,25.0,399.0,397.65,300.76
2016,4,10,13,15,15.0,256.5,5.7,25.0,271.0,258.58,195.92
2016,4,10,13,30,1.0,141.0,5.5,25.0,143.0,133.58,99.48
2016,4,10,13,45,0.5,138.0,5.3,25.0,139.0,130.17,96.97
2016,4,10,14,0,0.0,135.0,5.1,25.0,135.0,126.77,94.39
2016,4,10,14,15,25.5,250.5,5.25,25.0,271.5,267.67,204.22
2016,4,10,14,30,51.0,366.0,5.4,25.0,408.0,405.58,308.87
2016,4,10,14,45,35.5,320.5,5.6,25.5,349.5,344.19,262.2
2016,4,10,15,0,20.0,275.0,5.8,26.0,291.0,277.36,211.32
2016,4,10,15,15,56.0,296.5,5.85,26.0,336.0,332.39,254.84
2016,4,10,15,30,92.0,318.0,5.9,26.0,381.0,377.41,290.23
2016,4,10,15,45,58.0,273.0,5.95,26.0,312.0,304.51,234.51
2016,4,10,16,0,24.0,228.0,6.0,26.0,243.0,230.56,177.38
2016,4,10,16,15,17.0,201.5,5.9,25.5,211.5,199.69,154.02
2016,4,10,16,30,10.0,175.0,5.8,25.0,180.0,169.66,130.98
2016,4,10,16,45,5.0,154.5,5.7,25.0,157.5,147.16,113.46
2016,4,10,17,0,0.0,134.0,5.6,25.0,135.0,125.31,96.33
2016,4,10,17,15,0.0,113.0,5.3,24.5,113.5,105.42,80.71
2016,4,10,17,30,0.0,92.0,5.0,24.0,92.0,85.62,64.87
2016,4,10,17,45,111.5,87.0,4.7,23.5,109.0,107.77,79.0
2016,4,10,18,0,223.0,82.0,4.4,23.0,126.0,113.42,77.73
2016,4,10,18,15,146.0,57.5,4.35,22.5,83.0,67.15,42.83
2016,4,10,18,30,69.0,33.0,4.3,22.0,40.0,31.7,16.8
2016,4,10,18,45,34.5,16.5,4.25,21.5,20.0,15.73,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.43,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.77,0.0
2016,4,11,6,45,0.0,9.0,3.95,19.5,9.0,8.33,1.08
2016,4,11,7,0,0.0,15.0,4.0,20.0,15.0,13.89,5.88
2016,4,11,7,15,0.0,22.0,4.25,20.5,22.0,20.39,11.42
2016,4,11,7,30,0.0,29.0,4.5,21.0,29.0,26.9,16.89
2016,4,11,7,45,216.5,77.5,4.8,22.0,161.5,148.41,112.35
2016,4,11,8,0,433.0,126.0,5.1,23.0,294.0,293.37,227.03
2016,4,11,8,15,304.5,169.5,5.1,23.5,296.5,302.69,236.86
2016,4,11,8,30,176.0,213.0,5.1,24.0,299.0,296.04,231.87
2016,4,11,8,45,252.5,228.0,5.1,24.5,367.5,368.69,288.52
2016,4,11,9,0,329.0,243.0,5.1,25.0,436.0,444.98,346.98
2016,4,11,9,15,513.0,205.0,4.95,25.5,535.0,552.81,429.66
2016,4,11,9,30,697.0,167.0,4.8,26.0,634.0,674.44,520.15
2016,4,11,9,45,738.0,159.0,4.7,26.5,683.0,729.9,558.72
2016,4,11,10,0,779.0,151.0,4.6,27.0,732.0,784.02,594.54
2016,4,11,10,15,792.5,154.0,4.35,27.5,770.0,829.13,622.18
2016,4,11,10,30,806.0,157.0,4.1,28.0,808.0,872.38,648.08
2016,4,11,10,45,828.5,151.5,3.9,28.5,842.0,912.9,671.8
2016,4,11,11,0,851.0,146.0,3.7,29.0,876.0,951.41,693.68
2016,4,11,11,15,858.0,147.0,3.45,29.5,899.5,979.67,708.09
2016,4,11,11,30,865.0,148.0,3.2,30.0,923.0,996.4,714.8
2016,4,11,11,45,877.0,144.0,3.0,30.5,940.5,1017.66,724.68
2016,4,11,12,0,889.0,140.0,2.8,31.0,958.0,1035.6,732.2
2016,4,11,12,15,891.5,140.0,2.65,31.0,964.0,1044.52,735.94
2016,4,11,12,30,894.0,140.0,2.5,31.0,970.0,1049.73,737.46
2016,4,11,12,45,454.0,204.0,2.45,31.5,625.5,687.04,499.84
2016,4,11,13,0,14.0,268.0,2.4,32.0,281.0,268.89,195.21
2016,4,11,13,15,458.5,199.5,2.35,32.0,613.5,679.35,499.09
2016,4,11,13,30,903.0,131.0,2.3,32.0,946.0,1022.85,720.36
2016,4,11,13,45,904.5,126.5,2.3,32.0,927.5,1003.65,705.56
2016,4,11,14,0,906.0,122.0,2.3,32.0,909.0,980.71,692.12
2016,4,11,14,15,900.0,120.5,2.25,32.0,881.0,950.32,673.55
2016,4,11,14,30,894.0,119.0,2.2,32.0,853.0,916.77,653.02
2016,4,11,14,45,884.5,117.5,2.2,32.0,817.5,877.29,629.07
2016,4,11,15,0,875.0,116.0,2.2,32.0,782.0,835.27,603.29
2016,4,11,15,15,862.5,113.0,2.15,31.5,739.0,787.11,573.99
2016,4,11,15,30,850.0,110.0,2.1,31.0,696.0,740.48,545.3
2016,4,11,15,45,637.0,171.0,2.05,31.0,592.5,618.31,458.97
2016,4,11,16,0,424.0,232.0,2.0,31.0,489.0,507.75,378.45
2016,4,11,16,15,604.5,161.5,1.85,30.5,492.0,521.64,390.9
2016,4,11,16,30,785.0,91.0,1.7,30.0,495.0,510.94,383.02
2016,4,11,16,45,758.0,85.5,1.55,30.0,439.0,447.14,333.37
2016,4,11,17,0,731.0,80.0,1.4,30.0,383.0,384.95,283.75
2016,4,11,17,15,686.0,74.0,1.2,29.0,325.0,317.18,229.69
2016,4,11,17,30,641.0,68.0,1.0,28.0,267.0,254.48,178.15
2016,4,11,17,45,572.5,60.0,0.8,27.5,210.5,189.37,124.81
2016,4,11,18,0,504.0,52.0,0.6,27.0,154.0,132.4,79.28
2016,4,11,18,15,389.5,40.5,0.5,26.5,104.0,76.1,39.58
2016,4,11,18,30,275.0,29.0,0.4,26.0,54.0,34.38,14.76
2016,4,11,18,45,137.5,14.5,0.35,26.0,27.0,13.82,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,62.5,12.5,3.7,13.0,16.5,11.91,0.0
2016,4,12,6,30,125.0,25.0,3.7,13.0,33.0,20.58,8.21
2016,4,12,6,45,229.5,43.0,3.75,13.5,76.5,54.77,31.57
2016,4,12,7,0,334.0,61.0,3.8,14.0,120.0,102.33,65.92
2016,4,12,7,15,167.0,74.5,3.7,14.5,104.0,104.24,76.07
2016,4,12,7,30,0.0,88.0,3.6,15.0,88.0,81.77,63.98
2016,4,12,7,45,0.0,77.0,3.5,15.5,77.0,71.66,55.29
2016,4,12,8,0,0.0,66.0,3.4,16.0,66.0,61.39,46.39
2016,4,12,8,15,0.0,77.0,3.45,16.5,77.0,71.68,54.74
2016,4,12,8,30,0.0,88.0,3.5,17.0,88.0,81.98,62.96
2016,4,12,8,45,0.0,97.5,3.6,17.5,97.5,90.91,69.95
2016,4,12,9,0,0.0,107.0,3.7,18.0,107.0,99.87,76.88
2016,4,12,9,15,0.0,114.0,3.7,18.5,114.0,106.5,81.85
2016,4,12,9,30,0.0,121.0,3.7,19.0,121.0,113.14,86.8
2016,4,12,9,45,0.0,129.0,3.7,19.5,129.0,120.75,92.5
2016,4,12,10,0,0.0,137.0,3.7,20.0,137.0,128.38,98.18
2016,4,12,10,15,0.0,83.0,3.65,20.5,83.0,77.48,57.1
2016,4,12,10,30,0.0,29.0,3.6,21.0,29.0,27.04,16.29
2016,4,12,10,45,5.0,126.5,3.55,21.5,131.0,123.1,93.21
2016,4,12,11,0,10.0,224.0,3.5,22.0,233.0,221.14,169.34
2016,4,12,11,15,10.5,230.5,3.5,22.0,240.0,228.21,174.41
2016,4,12,11,30,11.0,237.0,3.5,22.0,247.0,235.27,179.68
2016,4,12,11,45,13.0,259.0,3.5,22.5,271.0,258.8,197.2
2016,4,12,12,0,15.0,281.0,3.5,23.0,295.0,282.39,214.58
2016,4,12,12,15,7.5,181.5,3.5,23.0,188.5,178.9,135.29
2016,4,12,12,30,0.0,82.0,3.5,23.0,82.0,76.8,55.43
2016,4,12,12,45,1.5,116.0,3.55,23.5,117.5,110.46,81.91
2016,4,12,13,0,3.0,150.0,3.6,24.0,153.0,144.25,108.1
2016,4,12,13,15,24.5,277.0,3.65,24.0,299.5,295.95,224.82
2016,4,12,13,30,46.0,404.0,3.7,24.0,446.0,445.19,335.52
2016,4,12,13,45,31.0,344.5,3.75,24.0,372.5,368.98,278.89
2016,4,12,14,0,16.0,285.0,3.8,24.0,299.0,285.98,216.9
2016,4,12,14,15,14.5,272.0,3.85,24.0,284.5,271.46,206.35
2016,4,12,14,30,13.0,259.0,3.9,24.0,270.0,257.0,195.65
2016,4,12,14,45,6.5,203.5,4.0,24.0,209.5,197.44,150.13
2016,4,12,15,0,0.0,148.0,4.1,24.0,149.0,138.85,104.68
2016,4,12,15,15,0.0,135.5,4.1,24.0,136.0,126.93,95.62
