Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,15,30,0.0,123.0,4.1,24.0,123.0,115.04,86.49
2016,4,12,15,45,0.0,77.0,4.1,24.0,77.0,71.76,52.25
2016,4,12,16,0,0.0,31.0,4.1,24.0,31.0,28.83,17.78
2016,4,12,16,15,0.0,60.0,4.05,23.5,60.0,55.84,39.89
2016,4,12,16,30,0.0,89.0,4.0,23.0,89.0,82.92,62.12
2016,4,12,16,45,0.0,51.5,3.95,22.5,51.5,47.88,33.83
2016,4,12,17,0,0.0,14.0,3.9,22.0,14.0,12.98,5.15
2016,4,12,17,15,0.0,12.0,3.75,21.5,12.0,11.12,3.65
2016,4,12,17,30,0.0,10.0,3.6,21.0,10.0,9.26,2.12
2016,4,12,17,45,0.0,7.5,3.45,20.5,7.5,6.94,0.18
2016,4,12,18,0,0.0,5.0,3.3,20.0,5.0,4.63,0.0
2016,4,12,18,15,0.0,3.0,3.5,19.5,3.0,2.77,0.0
2016,4,12,18,30,0.0,1.0,3.7,19.0,1.0,0.92,0.0
2016,4,12,18,45,0.0,0.5,3.95,18.5,0.5,0.46,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,4.0,2.7,14.0,4.0,3.81,0.0
2016,4,13,6,30,0.0,8.0,2.8,14.0,8.0,7.4,0.0
2016,4,13,6,45,0.0,18.5,2.9,14.5,18.5,17.15,8.58
2016,4,13,7,0,0.0,29.0,3.0,15.0,29.0,26.91,17.15
2016,4,13,7,15,0.0,42.0,3.0,15.5,42.0,39.01,27.6
2016,4,13,7,30,0.0,55.0,3.0,16.0,55.0,51.13,37.91
2016,4,13,7,45,0.0,62.5,3.0,16.5,62.5,58.12,43.68
2016,4,13,8,0,0.0,70.0,3.0,17.0,70.0,65.13,49.33
2016,4,13,8,15,0.0,79.5,2.95,17.0,79.5,74.01,56.56
2016,4,13,8,30,0.0,89.0,2.9,17.0,89.0,82.92,63.71
2016,4,13,8,45,0.0,99.5,2.85,17.5,99.5,92.79,71.45
2016,4,13,9,0,0.0,110.0,2.8,18.0,110.0,102.69,79.13
2016,4,13,9,15,0.0,131.0,2.75,18.0,131.0,122.56,94.96
2016,4,13,9,30,0.0,152.0,2.7,18.0,152.0,142.51,110.71
2016,4,13,9,45,0.5,154.0,2.65,18.5,154.5,144.84,112.03
2016,4,13,10,0,1.0,156.0,2.6,19.0,157.0,147.21,113.44
2016,4,13,10,15,2.0,159.0,2.6,19.5,161.0,151.0,116.02
2016,4,13,10,30,3.0,162.0,2.6,20.0,165.0,154.87,118.67
2016,4,13,10,45,7.5,202.0,2.6,20.5,208.5,197.33,151.59
2016,4,13,11,0,12.0,242.0,2.6,21.0,252.0,240.31,184.29
2016,4,13,11,15,19.0,296.0,2.6,21.0,312.5,299.75,229.41
2016,4,13,11,30,26.0,350.0,2.6,21.0,373.0,370.03,281.78
2016,4,13,11,45,19.0,299.5,2.6,21.5,317.0,304.03,231.41
2016,4,13,12,0,12.0,249.0,2.6,22.0,261.0,248.27,188.78
2016,4,13,12,15,6.0,180.0,2.65,22.0,186.0,175.94,133.29
2016,4,13,12,30,0.0,111.0,2.7,22.0,111.0,104.22,77.25
2016,4,13,12,45,4.0,151.0,2.75,22.5,155.0,146.24,110.22
2016,4,13,13,0,8.0,191.0,2.8,23.0,199.0,188.44,142.74
2016,4,13,13,15,6.5,177.0,2.8,23.0,183.5,173.41,131.07
2016,4,13,13,30,5.0,163.0,2.8,23.0,168.0,158.42,119.52
2016,4,13,13,45,2.5,149.0,2.8,23.5,152.0,142.52,106.97
2016,4,13,14,0,0.0,135.0,2.8,24.0,136.0,126.75,94.51
2016,4,13,14,15,32.0,258.0,2.75,24.0,285.5,280.54,213.82
2016,4,13,14,30,64.0,381.0,2.7,24.0,435.0,431.15,325.93
2016,4,13,14,45,36.0,297.0,2.65,24.0,327.5,320.16,243.09
2016,4,13,15,0,8.0,213.0,2.6,24.0,220.0,207.4,157.54
2016,4,13,15,15,422.5,163.0,2.5,23.5,456.0,504.04,392.89
2016,4,13,15,30,837.0,113.0,2.4,23.0,692.0,732.21,561.09
2016,4,13,15,45,823.0,108.0,2.35,23.0,644.5,677.71,520.58
2016,4,13,16,0,809.0,103.0,2.3,23.0,597.0,622.18,479.99
2016,4,13,16,15,786.0,99.5,2.2,22.5,544.0,562.25,435.59
2016,4,13,16,30,763.0,96.0,2.1,22.0,491.0,502.81,390.12
2016,4,13,16,45,732.5,90.5,2.05,22.0,435.5,438.69,339.06
2016,4,13,17,0,702.0,85.0,2.0,22.0,380.0,376.03,287.55
2016,4,13,17,15,657.0,79.0,1.8,21.5,322.5,310.68,232.96
2016,4,13,17,30,612.0,73.0,1.6,21.0,265.0,249.83,180.91
2016,4,13,17,45,544.5,64.5,1.4,20.5,209.5,186.39,127.39
2016,4,13,18,0,477.0,56.0,1.2,20.0,154.0,130.99,81.87
2016,4,13,18,15,369.0,43.5,1.15,19.0,105.0,76.25,42.06
2016,4,13,18,30,261.0,31.0,1.1,18.0,56.0,35.28,16.79
2016,4,13,18,45,130.5,15.5,1.1,17.5,28.0,12.23,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,112.5,13.0,2.3,12.5,21.0,12.39,0.0
2016,4,14,6,30,225.0,26.0,2.5,13.0,42.0,23.33,11.9
2016,4,14,6,45,347.5,38.5,2.75,13.5,90.0,60.67,32.21
2016,4,14,7,0,470.0,51.0,3.0,14.0,138.0,113.54,69.43
2016,4,14,7,15,235.0,59.5,3.0,14.5,103.0,105.11,74.15
2016,4,14,7,30,0.0,68.0,3.0,15.0,68.0,63.22,48.29
2016,4,14,7,45,0.0,86.0,3.0,16.0,86.0,80.03,62.22
2016,4,14,8,0,0.0,104.0,3.0,17.0,104.0,96.93,75.85
2016,4,14,8,15,0.0,124.0,3.0,17.5,124.0,115.78,90.96
2016,4,14,8,30,0.0,144.0,3.0,18.0,144.0,134.72,105.88
2016,4,14,8,45,0.0,148.5,3.05,19.0,148.5,139.04,108.55
2016,4,14,9,0,0.0,153.0,3.1,20.0,153.0,143.35,111.2
2016,4,14,9,15,0.0,149.5,3.05,20.5,149.5,140.07,107.99
2016,4,14,9,30,0.0,146.0,3.0,21.0,146.0,136.8,104.86
2016,4,14,9,45,4.5,182.5,2.95,21.5,186.0,174.98,134.62
2016,4,14,10,0,9.0,219.0,2.9,22.0,226.0,213.78,164.3
2016,4,14,10,15,24.5,283.5,2.85,22.0,303.5,296.32,227.59
2016,4,14,10,30,40.0,348.0,2.8,22.0,381.0,375.72,286.92
2016,4,14,10,45,151.5,387.5,2.8,22.5,518.5,526.62,399.66
2016,4,14,11,0,263.0,427.0,2.8,23.0,656.0,684.3,511.93
2016,4,14,11,15,298.0,429.5,2.8,23.0,694.5,727.52,541.32
2016,4,14,11,30,333.0,432.0,2.8,23.0,733.0,770.9,571.29
2016,4,14,11,45,627.5,281.0,2.8,23.5,858.5,924.16,682.15
2016,4,14,12,0,922.0,130.0,2.8,24.0,984.0,1056.92,767.19
2016,4,14,12,15,691.5,267.0,2.75,24.0,910.0,986.97,720.02
2016,4,14,12,30,461.0,404.0,2.7,24.0,836.0,893.75,651.37
2016,4,14,12,45,691.5,266.5,2.7,24.5,911.0,987.55,720.03
2016,4,14,13,0,922.0,129.0,2.7,25.0,986.0,1058.55,763.53
2016,4,14,13,15,919.0,128.5,2.65,25.0,973.5,1046.13,754.71
2016,4,14,13,30,916.0,128.0,2.6,25.0,961.0,1029.98,744.46
2016,4,14,13,45,911.0,126.5,2.6,25.0,940.0,1007.25,730.61
2016,4,14,14,0,906.0,125.0,2.6,25.0,919.0,981.04,714.6
2016,4,14,14,15,899.0,123.5,2.55,25.0,889.5,949.68,694.79
2016,4,14,14,30,892.0,122.0,2.5,25.0,860.0,915.24,672.97
2016,4,14,14,45,883.0,119.5,2.5,25.0,823.5,875.2,647.76
2016,4,14,15,0,874.0,117.0,2.5,25.0,787.0,832.61,620.65
2016,4,14,15,15,861.0,114.5,2.5,25.0,744.0,784.63,589.57
2016,4,14,15,30,848.0,112.0,2.5,25.0,701.0,738.15,559.16
2016,4,14,15,45,831.5,108.5,2.5,25.0,652.5,683.02,520.97
2016,4,14,16,0,815.0,105.0,2.5,25.0,604.0,627.07,480.49
2016,4,14,16,15,792.0,101.0,2.45,24.5,550.5,566.34,435.99
2016,4,14,16,30,769.0,97.0,2.4,24.0,497.0,506.1,390.32
2016,4,14,16,45,738.0,92.0,2.4,23.5,441.0,441.52,339.89
2016,4,14,17,0,707.0,87.0,2.4,23.0,385.0,379.3,289.45
2016,4,14,17,15,662.5,80.5,2.2,22.0,327.5,313.37,234.91
2016,4,14,17,30,618.0,74.0,2.0,21.0,270.0,251.89,182.65
2016,4,14,17,45,550.5,65.5,1.8,20.5,214.0,188.14,128.76
2016,4,14,18,0,483.0,57.0,1.6,20.0,158.0,132.44,82.9
2016,4,14,18,15,375.5,45.0,1.6,19.0,108.5,77.94,43.26
2016,4,14,18,30,268.0,33.0,1.6,18.0,59.0,37.14,18.31
2016,4,14,18,45,134.0,16.5,1.6,17.5,29.5,13.03,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.0,14.5,1.25,12.5,21.0,13.82,0.0
2016,4,15,6,30,164.0,29.0,1.5,13.0,42.0,25.05,11.94
2016,4,15,6,45,266.5,46.5,1.75,14.0,88.0,61.51,35.77
2016,4,15,7,0,369.0,64.0,2.0,15.0,134.0,111.08,71.54
2016,4,15,7,15,184.5,63.5,2.05,15.5,98.5,97.88,69.83
2016,4,15,7,30,0.0,63.0,2.1,16.0,63.0,58.59,44.18
2016,4,15,7,45,0.0,97.0,2.2,17.0,97.0,90.27,70.5
2016,4,15,8,0,0.0,131.0,2.3,18.0,131.0,122.21,96.33
2016,4,15,8,15,49.5,175.0,2.25,18.5,200.0,188.36,149.36
2016,4,15,8,30,99.0,219.0,2.2,19.0,269.0,259.11,205.12
2016,4,15,8,45,126.5,246.0,2.2,19.5,317.0,311.15,245.15
2016,4,15,9,0,154.0,273.0,2.2,20.0,365.0,362.28,283.79
2016,4,15,9,15,99.0,279.5,2.2,20.5,341.0,335.61,261.41
2016,4,15,9,30,44.0,286.0,2.2,21.0,317.0,308.21,238.38
2016,4,15,9,45,442.0,207.0,2.25,21.5,540.5,552.11,429.27
2016,4,15,10,0,840.0,128.0,2.3,22.0,764.0,809.4,613.75
2016,4,15,10,15,850.5,130.5,2.35,22.5,801.0,853.41,639.42
2016,4,15,10,30,861.0,133.0,2.4,23.0,838.0,889.41,661.3
2016,4,15,10,45,872.5,132.5,2.45,23.5,869.0,925.95,683.41
2016,4,15,11,0,884.0,132.0,2.5,24.0,900.0,959.81,703.57
2016,4,15,11,15,889.0,133.0,2.55,24.5,922.5,986.11,718.72
2016,4,15,11,30,894.0,134.0,2.6,25.0,945.0,1009.06,731.73
2016,4,15,11,45,892.5,138.0,2.7,25.5,957.0,1025.14,740.87
2016,4,15,12,0,891.0,142.0,2.8,26.0,969.0,1037.48,747.74
2016,4,15,12,15,892.0,142.0,2.85,26.0,974.0,1044.63,752.43
2016,4,15,12,30,893.0,142.0,2.9,26.0,979.0,1048.07,754.94
2016,4,15,12,45,892.0,141.5,3.0,26.5,975.5,1045.29,752.6
2016,4,15,13,0,891.0,141.0,3.1,27.0,972.0,1038.8,748.05
2016,4,15,13,15,888.0,140.5,3.2,27.0,959.0,1026.65,741.46
2016,4,15,13,30,885.0,140.0,3.3,27.0,946.0,1010.9,732.63
2016,4,15,13,45,879.5,139.0,3.4,27.5,925.0,988.74,718.25
2016,4,15,14,0,874.0,138.0,3.5,28.0,904.0,963.25,701.74
2016,4,15,14,15,866.5,136.0,3.55,28.0,875.0,931.75,682.32
2016,4,15,14,30,859.0,134.0,3.6,28.0,846.0,897.33,660.88
2016,4,15,14,45,850.5,130.5,3.7,28.0,810.0,863.1,639.7
2016,4,15,15,0,842.0,127.0,3.8,28.0,774.0,820.5,612.56
2016,4,15,15,15,828.5,124.0,3.8,27.5,731.5,772.32,581.98
2016,4,15,15,30,815.0,121.0,3.8,27.0,689.0,722.56,549.81
2016,4,15,15,45,794.0,118.5,3.85,27.0,640.0,666.92,510.24
2016,4,15,16,0,773.0,116.0,3.9,27.0,591.0,610.98,469.27
2016,4,15,16,15,749.0,111.5,3.9,26.5,538.5,551.43,425.27
2016,4,15,16,30,725.0,107.0,3.9,26.0,486.0,492.25,380.09
2016,4,15,16,45,689.5,102.0,3.9,25.5,430.0,428.28,329.79
2016,4,15,17,0,654.0,97.0,3.9,25.0,374.0,367.02,280.0
2016,4,15,17,15,608.5,89.5,3.65,24.0,317.5,302.91,227.07
2016,4,15,17,30,563.0,82.0,3.4,23.0,261.0,243.45,176.8
2016,4,15,17,45,493.5,72.5,3.15,22.5,206.5,181.74,125.09
2016,4,15,18,0,424.0,63.0,2.9,22.0,152.0,128.4,81.67
2016,4,15,18,15,323.0,48.5,2.85,21.5,104.0,74.83,42.47
2016,4,15,18,30,222.0,34.0,2.8,21.0,56.0,35.49,17.81
2016,4,15,18,45,111.0,17.0,2.8,20.5,28.0,13.4,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.0,3.55,16.5,17.5,14.3,0.0
2016,4,16,6,30,65.0,30.0,3.7,17.0,35.0,26.93,14.08
2016,4,16,6,45,145.5,54.0,3.85,17.5,78.5,59.44,37.95
2016,4,16,7,0,226.0,78.0,4.0,18.0,122.0,103.72,70.97
2016,4,16,7,15,291.5,97.0,4.2,18.5,173.0,150.86,108.72
2016,4,16,7,30,357.0,116.0,4.4,19.0,224.0,207.92,155.94
2016,4,16,7,45,178.5,81.5,4.6,19.5,135.5,138.14,105.7
2016,4,16,8,0,0.0,47.0,4.8,20.0,47.0,43.67,30.84
2016,4,16,8,15,0.0,66.5,5.05,20.5,66.5,61.87,45.72
2016,4,16,8,30,0.0,86.0,5.3,21.0,86.0,80.1,60.38
2016,4,16,8,45,0.0,106.5,5.55,21.5,106.5,99.36,75.67
2016,4,16,9,0,0.0,127.0,5.8,22.0,127.0,118.7,90.83
2016,4,16,9,15,5.0,171.5,5.85,22.5,175.5,164.22,126.75
2016,4,16,9,30,10.0,216.0,5.9,23.0,224.0,210.56,162.71
2016,4,16,9,45,7.0,193.0,6.0,23.5,198.5,186.82,143.33
2016,4,16,10,0,4.0,170.0,6.1,24.0,173.0,162.86,123.94
2016,4,16,10,15,2.0,154.5,6.1,24.0,156.5,146.68,110.96
2016,4,16,10,30,0.0,139.0,6.1,24.0,140.0,130.37,97.9
2016,4,16,10,45,1.5,147.0,6.15,24.5,149.0,139.38,104.69
2016,4,16,11,0,3.0,155.0,6.2,25.0,158.0,148.49,111.5
2016,4,16,11,15,1.5,145.0,6.2,25.5,147.0,137.7,102.7
2016,4,16,11,30,0.0,135.0,6.2,26.0,136.0,126.85,93.92
2016,4,16,11,45,5.0,173.5,6.25,26.5,179.0,168.49,126.06
2016,4,16,12,0,10.0,212.0,6.3,27.0,222.0,210.47,158.03
2016,4,16,12,15,7.0,182.5,6.25,27.0,189.5,179.29,134.0
2016,4,16,12,30,4.0,153.0,6.2,27.0,157.0,148.14,109.97
2016,4,16,12,45,8.0,196.0,6.2,27.0,204.0,193.24,144.75
2016,4,16,13,0,12.0,239.0,6.2,27.0,251.0,238.5,179.33
2016,4,16,13,15,11.0,228.5,6.2,26.5,239.5,227.21,171.08
2016,4,16,13,30,10.0,218.0,6.2,26.0,228.0,215.89,162.85
2016,4,16,13,45,55.5,327.0,6.25,26.0,376.5,373.66,284.02
2016,4,16,14,0,101.0,436.0,6.3,26.0,525.0,524.99,396.88
2016,4,16,14,15,58.0,352.0,6.3,26.0,403.0,397.63,301.81
2016,4,16,14,30,15.0,268.0,6.3,26.0,281.0,267.1,202.64
2016,4,16,14,45,16.0,267.5,6.3,26.0,281.0,266.84,202.97
2016,4,16,15,0,17.0,267.0,6.3,26.0,281.0,266.46,203.07
2016,4,16,15,15,17.0,256.0,6.2,25.5,269.0,255.05,195.09
2016,4,16,15,30,17.0,245.0,6.1,25.0,257.0,243.61,187.06
2016,4,16,15,45,8.5,185.0,6.1,25.0,191.0,179.52,137.4
2016,4,16,16,0,0.0,125.0,6.1,25.0,125.0,116.82,88.12
2016,4,16,16,15,8.5,156.5,5.9,24.5,161.5,151.44,116.34
2016,4,16,16,30,17.0,188.0,5.7,24.0,198.0,185.17,143.79
2016,4,16,16,45,25.5,175.5,5.55,23.5,188.0,176.11,137.22
2016,4,16,17,0,34.0,163.0,5.4,23.0,178.0,168.01,131.2
2016,4,16,17,15,26.5,140.0,5.2,22.5,151.0,140.95,109.76
2016,4,16,17,30,19.0,117.0,5.0,22.0,124.0,113.95,88.1
2016,4,16,17,45,155.0,98.0,4.85,22.0,132.5,126.38,93.09
2016,4,16,18,0,291.0,79.0,4.7,22.0,141.0,120.34,80.95
2016,4,16,18,15,206.0,59.0,4.65,21.5,96.0,72.89,45.63
2016,4,16,18,30,121.0,39.0,4.6,21.0,51.0,37.18,21.18
2016,4,16,18,45,60.5,19.5,4.6,21.0,25.5,16.26,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,12.0,3.05,19.0,12.0,11.44,0.0
2016,4,17,6,30,0.0,24.0,3.2,19.0,24.0,22.27,11.27
2016,4,17,6,45,28.5,52.5,3.35,19.5,58.0,49.79,34.11
2016,4,17,7,0,57.0,81.0,3.5,20.0,92.0,82.08,59.97
2016,4,17,7,15,123.0,99.5,3.65,20.5,134.0,118.1,87.64
2016,4,17,7,30,189.0,118.0,3.8,21.0,176.0,163.45,123.72
2016,4,17,7,45,180.5,156.0,4.0,21.5,220.5,207.76,161.0
2016,4,17,8,0,172.0,194.0,4.2,22.0,265.0,252.73,197.73
2016,4,17,8,15,87.0,176.5,4.35,22.0,213.0,206.42,161.93
2016,4,17,8,30,2.0,159.0,4.5,22.0,161.0,149.79,116.3
2016,4,17,8,45,4.0,176.5,4.7,22.5,179.5,167.7,130.06
2016,4,17,9,0,6.0,194.0,4.9,23.0,198.0,185.88,143.8
2016,4,17,9,15,30.0,246.0,4.95,23.0,267.0,256.6,199.23
2016,4,17,9,30,54.0,298.0,5.0,23.0,336.0,326.77,253.28
2016,4,17,9,45,80.5,331.5,5.05,23.5,391.5,382.97,295.51
2016,4,17,10,0,107.0,365.0,5.1,24.0,447.0,441.43,338.8
2016,4,17,10,15,138.5,388.0,5.05,24.0,499.5,503.09,384.5
2016,4,17,10,30,170.0,411.0,5.0,24.0,552.0,559.49,425.76
2016,4,17,10,45,173.5,426.5,5.0,24.0,574.5,584.65,443.31
2016,4,17,11,0,177.0,442.0,5.0,24.0,597.0,609.34,460.57
2016,4,17,11,15,93.5,330.5,4.95,24.0,412.5,421.95,321.55
2016,4,17,11,30,10.0,219.0,4.9,24.0,228.0,216.75,164.17
2016,4,17,11,45,9.0,204.0,4.85,24.5,212.5,201.6,152.4
2016,4,17,12,0,8.0,189.0,4.8,25.0,197.0,186.39,140.35
2016,4,17,12,15,16.5,276.0,4.7,24.5,292.0,278.83,211.32
2016,4,17,12,30,25.0,363.0,4.6,24.0,387.0,382.91,289.5
2016,4,17,12,45,25.5,364.5,4.55,24.0,388.5,384.85,290.61
2016,4,17,13,0,26.0,366.0,4.5,24.0,390.0,386.57,291.9
2016,4,17,13,15,19.0,304.0,4.5,24.0,322.0,308.13,233.43
2016,4,17,13,30,12.0,242.0,4.5,24.0,254.0,240.9,182.66
2016,4,17,13,45,6.0,138.5,4.5,24.0,144.5,135.84,101.79
2016,4,17,14,0,0.0,35.0,4.5,24.0,35.0,32.68,20.44
2016,4,17,14,15,0.0,38.0,4.5,23.5,38.0,35.47,22.78
2016,4,17,14,30,0.0,41.0,4.5,23.0,41.0,38.25,25.1
2016,4,17,14,45,0.5,96.0,4.55,23.0,96.5,90.12,66.58
2016,4,17,15,0,1.0,151.0,4.6,23.0,152.0,142.43,108.08
2016,4,17,15,15,8.0,196.0,4.7,23.0,202.0,190.5,146.23
2016,4,17,15,30,15.0,241.0,4.8,23.0,252.0,238.22,183.91
2016,4,17,15,45,7.5,127.5,4.95,23.0,133.0,124.27,94.55
2016,4,17,16,0,0.0,14.0,5.1,23.0,14.0,13.01,4.96
2016,4,17,16,15,0.0,26.5,5.05,22.5,26.5,24.63,14.55
2016,4,17,16,30,0.0,39.0,5.0,22.0,39.0,36.25,24.21
2016,4,17,16,45,0.0,23.0,5.0,22.0,23.0,21.35,12.02
2016,4,17,17,0,0.0,7.0,5.0,22.0,7.0,6.49,0.0
2016,4,17,17,15,0.0,6.0,4.85,21.5,6.0,5.56,0.0
2016,4,17,17,30,0.0,5.0,4.7,21.0,5.0,4.63,0.0
2016,4,17,17,45,0.0,3.5,4.55,21.0,3.5,3.24,0.0
2016,4,17,18,0,0.0,2.0,4.4,21.0,2.0,1.85,0.0
2016,4,17,18,15,0.0,1.5,4.25,20.5,1.5,1.39,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.92,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.46,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,4.5,2.8,16.0,4.5,4.29,0.0
2016,4,18,6,30,0.0,9.0,2.9,16.0,9.0,8.33,0.84
2016,4,18,6,45,0.0,18.0,3.05,16.0,18.0,16.68,8.27
2016,4,18,7,0,0.0,27.0,3.2,16.0,27.0,25.04,15.58
2016,4,18,7,15,0.0,37.5,3.3,16.5,37.5,34.81,23.97
2016,4,18,7,30,0.0,48.0,3.4,17.0,48.0,44.6,32.22
2016,4,18,7,45,0.0,44.5,3.5,17.5,44.5,41.34,29.34
2016,4,18,8,0,0.0,41.0,3.6,18.0,41.0,38.09,26.44
2016,4,18,8,15,0.0,51.5,3.6,18.5,51.5,47.88,34.45
2016,4,18,8,30,0.0,62.0,3.6,19.0,62.0,57.69,42.34
2016,4,18,8,45,0.0,38.0,3.6,19.5,38.0,35.33,23.65
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,13.01,5.1
2016,4,18,9,15,0.0,20.0,3.7,20.0,20.0,18.6,9.67
2016,4,18,9,30,0.0,26.0,3.8,20.0,26.0,24.2,14.22
2016,4,18,9,45,17.0,169.0,3.9,20.5,182.5,174.92,135.79
2016,4,18,10,0,34.0,312.0,4.0,21.0,339.0,330.11,255.61
2016,4,18,10,15,36.0,326.0,3.75,21.5,355.5,347.48,267.26
2016,4,18,10,30,38.0,340.0,3.5,22.0,372.0,364.91,279.21
2016,4,18,10,45,25.0,290.5,3.3,22.5,312.0,305.38,233.07
2016,4,18,11,0,12.0,241.0,3.1,23.0,252.0,239.09,181.77
2016,4,18,11,15,113.5,353.0,3.05,23.0,457.0,463.39,352.5
2016,4,18,11,30,215.0,465.0,3.0,23.0,662.0,678.33,506.24
2016,4,18,11,45,124.5,428.5,2.95,23.0,542.5,556.13,416.07
2016,4,18,12,0,34.0,392.0,2.9,23.0,423.0,420.52,315.67
2016,4,18,12,15,22.5,306.5,2.9,23.0,327.5,323.1,244.24
2016,4,18,12,30,11.0,221.0,2.9,23.0,232.0,220.21,166.68
2016,4,18,12,45,44.0,339.0,2.95,23.5,381.0,377.36,285.51
2016,4,18,13,0,77.0,457.0,3.0,24.0,530.0,529.76,395.31
2016,4,18,13,15,44.5,347.5,2.95,23.5,389.5,385.35,290.33
2016,4,18,13,30,12.0,238.0,2.9,23.0,249.0,236.99,179.53
2016,4,18,13,45,12.0,232.5,2.85,23.0,243.5,231.37,175.74
2016,4,18,14,0,12.0,227.0,2.8,23.0,238.0,225.71,171.59
2016,4,18,14,15,9.0,205.5,2.65,23.0,213.5,201.95,153.43
2016,4,18,14,30,6.0,184.0,2.5,23.0,189.0,178.41,135.38
2016,4,18,14,45,3.0,147.5,2.35,23.0,150.0,140.88,106.33
2016,4,18,15,0,0.0,111.0,2.2,23.0,111.0,103.78,77.32
2016,4,18,15,15,0.0,73.0,2.05,23.0,73.0,68.08,49.16
2016,4,18,15,30,0.0,35.0,1.9,23.0,35.0,32.59,20.78
2016,4,18,15,45,2.0,107.5,1.8,23.0,109.0,101.7,76.45
2016,4,18,16,0,4.0,180.0,1.7,23.0,183.0,171.34,131.61
2016,4,18,16,15,2.0,114.5,1.6,22.5,116.0,108.02,81.9
2016,4,18,16,30,0.0,49.0,1.5,22.0,49.0,45.57,31.82
2016,4,18,16,45,0.0,92.5,1.45,22.0,92.5,86.18,65.18
2016,4,18,17,0,0.0,136.0,1.4,22.0,136.0,126.8,98.25
2016,4,18,17,15,0.0,115.5,1.25,21.5,115.5,107.45,82.98
2016,4,18,17,30,0.0,95.0,1.1,21.0,95.0,88.2,67.6
2016,4,18,17,45,0.0,75.5,1.0,21.0,75.5,69.98,52.63
2016,4,18,18,0,0.0,56.0,0.9,21.0,56.0,51.88,37.49
2016,4,18,18,15,0.0,38.5,0.85,20.5,38.5,35.75,23.82
2016,4,18,18,30,0.0,21.0,0.8,20.0,21.0,19.48,9.85
2016,4,18,18,45,0.0,10.5,0.75,20.0,10.5,9.73,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.5,18.0,1.4,17.0,23.0,15.04,0.0
2016,4,19,6,30,113.0,36.0,1.6,17.0,46.0,32.09,18.34
2016,4,19,6,45,203.0,56.5,1.85,17.5,91.0,66.75,41.9
2016,4,19,7,0,293.0,77.0,2.1,18.0,136.0,113.61,76.31
2016,4,19,7,15,146.5,72.5,2.05,18.5,102.0,99.05,71.62
2016,4,19,7,30,0.0,68.0,2.0,19.0,68.0,63.23,47.49
2016,4,19,7,45,0.0,84.5,2.0,19.5,84.5,78.61,60.09
2016,4,19,8,0,0.0,101.0,2.0,20.0,101.0,94.05,72.46
2016,4,19,8,15,2.0,132.0,1.95,20.0,133.0,124.06,96.59
2016,4,19,8,30,4.0,163.0,1.9,20.0,165.0,154.49,120.67
2016,4,19,8,45,2.0,139.5,1.85,20.5,140.5,131.52,101.56
2016,4,19,9,0,0.0,116.0,1.8,21.0,116.0,108.31,82.45
2016,4,19,9,15,28.0,209.0,1.75,21.5,228.5,218.88,169.79
2016,4,19,9,30,56.0,302.0,1.7,22.0,341.0,331.71,255.11
2016,4,19,9,45,84.0,335.5,1.7,22.5,398.0,389.08,296.82
2016,4,19,10,0,112.0,369.0,1.7,23.0,455.0,448.83,339.63
2016,4,19,10,15,72.0,353.0,1.7,23.0,409.5,404.23,305.34
2016,4,19,10,30,32.0,337.0,1.7,23.0,364.0,356.46,268.91
2016,4,19,10,45,58.5,381.5,1.7,23.5,432.5,426.41,319.93
2016,4,19,11,0,85.0,426.0,1.7,24.0,501.0,498.05,370.27
2016,4,19,11,15,56.5,395.5,1.7,24.0,446.0,442.53,329.25
2016,4,19,11,30,28.0,365.0,1.7,24.0,391.0,385.61,287.46
2016,4,19,11,45,57.0,414.5,1.75,24.5,468.0,465.01,344.91
2016,4,19,12,0,86.0,464.0,1.8,25.0,545.0,545.27,400.78
2016,4,19,12,15,46.0,316.0,1.8,25.0,359.5,355.95,265.28
2016,4,19,12,30,6.0,168.0,1.8,25.0,174.0,164.41,122.29
2016,4,19,12,45,6.0,170.0,1.8,25.0,176.0,166.3,124.18
2016,4,19,13,0,6.0,172.0,1.8,25.0,178.0,168.14,125.61
2016,4,19,13,15,8.5,199.0,1.8,25.0,207.5,196.29,147.16
2016,4,19,13,30,11.0,226.0,1.8,25.0,237.0,224.42,168.48
2016,4,19,13,45,71.0,336.0,1.8,25.0,399.5,396.66,297.76
2016,4,19,14,0,131.0,446.0,1.8,25.0,562.0,570.6,421.41
2016,4,19,14,15,100.5,418.5,1.85,24.5,505.5,502.17,372.94
2016,4,19,14,30,70.0,391.0,1.9,24.0,449.0,444.15,332.42
2016,4,19,14,45,59.0,364.0,1.95,24.0,411.5,404.88,304.67
2016,4,19,15,0,48.0,337.0,2.0,24.0,374.0,366.33,276.97
2016,4,19,15,15,85.5,335.0,2.05,24.0,397.0,390.48,296.63
2016,4,19,15,30,123.0,333.0,2.1,24.0,420.0,417.14,317.59
2016,4,19,15,45,61.5,243.5,2.15,24.0,287.0,275.37,211.22
2016,4,19,16,0,0.0,154.0,2.2,24.0,154.0,144.16,109.49
2016,4,19,16,15,0.0,153.0,2.2,23.5,153.0,143.14,109.52
2016,4,19,16,30,0.0,152.0,2.2,23.0,152.0,142.1,109.32
2016,4,19,16,45,0.0,118.5,2.2,23.0,118.5,110.52,84.44
2016,4,19,17,0,0.0,85.0,2.2,23.0,85.0,79.14,59.38
2016,4,19,17,15,0.0,72.5,1.95,22.5,72.5,67.47,50.17
2016,4,19,17,30,0.0,60.0,1.7,22.0,60.0,55.79,40.78
2016,4,19,17,45,0.0,47.5,1.5,22.0,47.5,44.13,31.13
2016,4,19,18,0,0.0,35.0,1.3,22.0,35.0,32.49,21.35
2016,4,19,18,15,0.0,24.0,1.25,21.5,24.0,22.26,12.67
2016,4,19,18,30,0.0,13.0,1.2,21.0,13.0,12.04,3.92
2016,4,19,18,45,0.0,6.5,1.15,20.5,6.5,6.01,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,14.5,0.55,18.0,14.5,13.46,0.0
2016,4,20,6,30,0.0,29.0,0.6,18.0,29.0,26.69,15.48
2016,4,20,6,45,20.5,54.5,0.7,18.5,59.0,51.1,35.86
2016,4,20,7,0,41.0,80.0,0.8,19.0,89.0,79.11,58.54
2016,4,20,7,15,71.5,102.5,0.75,19.0,123.0,109.55,82.95
2016,4,20,7,30,102.0,125.0,0.7,19.0,157.0,145.27,111.77
2016,4,20,7,45,190.5,144.5,0.65,19.5,219.5,200.48,154.68
2016,4,20,8,0,279.0,164.0,0.6,20.0,282.0,268.75,207.78
2016,4,20,8,15,404.5,168.0,0.6,20.0,365.5,350.57,270.96
2016,4,20,8,30,530.0,172.0,0.6,20.0,449.0,443.13,341.1
2016,4,20,8,45,571.5,175.5,0.65,20.5,502.0,500.74,383.66
2016,4,20,9,0,613.0,179.0,0.7,21.0,555.0,564.21,429.46
2016,4,20,9,15,458.0,245.5,0.75,21.5,539.0,555.95,420.56
2016,4,20,9,30,303.0,312.0,0.8,22.0,523.0,528.79,397.9
2016,4,20,9,45,294.5,336.0,0.9,22.5,551.5,561.17,420.1
2016,4,20,10,0,286.0,360.0,1.0,23.0,580.0,591.97,440.25
2016,4,20,10,15,180.0,375.5,1.05,23.0,516.5,524.04,390.06
2016,4,20,10,30,74.0,391.0,1.1,23.0,453.0,446.81,332.72
2016,4,20,10,45,418.0,295.0,1.15,23.5,662.5,687.35,509.95
2016,4,20,11,0,762.0,199.0,1.2,24.0,872.0,924.07,667.69
2016,4,20,11,15,548.5,320.0,1.2,24.0,810.5,859.65,618.84
2016,4,20,11,30,335.0,441.0,1.2,24.0,749.0,778.13,559.57
2016,4,20,11,45,394.0,423.5,1.2,24.0,791.0,824.23,591.88
2016,4,20,12,0,453.0,406.0,1.2,24.0,833.0,877.77,626.97
2016,4,20,12,15,656.5,279.5,1.2,24.0,900.5,959.41,684.6
2016,4,20,12,30,860.0,153.0,1.2,24.0,968.0,1021.79,723.03
2016,4,20,12,45,858.5,153.0,1.2,24.0,964.0,1018.81,720.41
2016,4,20,13,0,857.0,153.0,1.2,24.0,960.0,1012.31,716.62
2016,4,20,13,15,854.0,152.0,1.15,24.0,947.5,999.85,708.42
2016,4,20,13,30,851.0,151.0,1.1,24.0,935.0,983.96,698.28
2016,4,20,13,45,847.5,149.0,1.1,24.0,914.5,963.25,686.15
2016,4,20,14,0,844.0,147.0,1.1,24.0,894.0,946.52,676.61
2016,4,20,14,15,836.0,145.0,1.1,24.0,865.5,914.75,657.55
2016,4,20,14,30,828.0,143.0,1.1,24.0,837.0,880.2,636.79
2016,4,20,14,45,831.0,133.0,1.1,24.0,804.0,844.11,614.91
2016,4,20,15,0,834.0,123.0,1.1,24.0,771.0,804.82,590.74
2016,4,20,15,15,820.0,120.0,1.15,24.0,728.5,756.7,561.01
2016,4,20,15,30,806.0,117.0,1.2,24.0,686.0,707.1,529.76
2016,4,20,15,45,787.0,114.5,1.3,24.0,638.0,653.43,493.66
2016,4,20,16,0,768.0,112.0,1.4,24.0,590.0,599.31,455.83
2016,4,20,16,15,744.5,107.5,1.45,23.5,538.0,540.47,413.72
2016,4,20,16,30,721.0,103.0,1.5,23.0,486.0,481.94,370.18
2016,4,20,16,45,687.0,98.5,1.55,23.0,431.5,419.75,321.52
2016,4,20,17,0,653.0,94.0,1.6,23.0,377.0,360.09,273.22
2016,4,20,17,15,609.5,87.0,1.45,22.5,321.5,297.61,221.62
2016,4,20,17,30,566.0,80.0,1.3,22.0,266.0,239.53,172.57
2016,4,20,17,45,499.5,71.5,1.2,22.0,212.0,179.7,122.62
2016,4,20,18,0,433.0,63.0,1.1,22.0,158.0,127.8,80.58
2016,4,20,18,15,337.5,50.0,1.1,21.5,110.5,76.09,43.15
2016,4,20,18,30,242.0,37.0,1.1,21.0,63.0,37.68,19.85
2016,4,20,18,45,121.0,18.5,1.1,20.5,31.5,14.5,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.46,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.92,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.39,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.85,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,3.24,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.63,0.0
2016,4,21,7,45,0.0,13.0,0.75,20.5,13.0,12.05,4.49
2016,4,21,8,0,0.0,21.0,0.8,21.0,21.0,19.49,10.65
2016,4,21,8,15,0.0,33.0,0.8,21.0,33.0,30.65,19.87
2016,4,21,8,30,0.0,45.0,0.8,21.0,45.0,41.84,28.99
2016,4,21,8,45,0.0,53.5,0.85,21.5,53.5,49.78,35.27
2016,4,21,9,0,0.0,62.0,0.9,22.0,62.0,57.73,41.5
2016,4,21,9,15,1.0,114.5,0.9,22.0,115.5,107.59,81.3
2016,4,21,9,30,2.0,167.0,0.9,22.0,169.0,157.99,120.57
2016,4,21,9,45,122.5,268.5,0.95,22.5,363.5,357.8,274.36
2016,4,21,10,0,243.0,370.0,1.0,23.0,558.0,560.39,419.21
2016,4,21,10,15,522.0,265.0,1.0,23.0,693.0,713.54,529.03
2016,4,21,10,30,801.0,160.0,1.0,23.0,828.0,869.09,633.26
2016,4,21,10,45,813.5,159.5,1.05,23.5,858.5,904.8,652.77
2016,4,21,11,0,826.0,159.0,1.1,24.0,889.0,938.07,672.12
2016,4,21,11,15,831.5,160.5,1.15,24.0,910.5,964.07,688.16
2016,4,21,11,30,837.0,162.0,1.2,24.0,932.0,986.92,702.36
2016,4,21,11,45,854.5,153.0,1.3,24.5,949.0,998.86,709.34
2016,4,21,12,0,872.0,144.0,1.4,25.0,966.0,1016.46,720.01
2016,4,21,12,15,873.0,144.5,1.5,25.0,970.5,1023.59,725.59
2016,4,21,12,30,874.0,145.0,1.6,25.0,975.0,1027.13,729.16
2016,4,21,12,45,588.0,305.0,1.7,25.0,862.5,915.34,657.44
2016,4,21,13,0,302.0,465.0,1.8,25.0,750.0,779.7,562.09
2016,4,21,13,15,235.5,469.5,1.85,25.0,690.0,705.77,512.98
2016,4,21,13,30,169.0,474.0,1.9,25.0,630.0,641.77,468.78
2016,4,21,13,45,506.0,311.5,2.0,25.0,764.0,811.82,595.96
2016,4,21,14,0,843.0,149.0,2.1,25.0,898.0,946.59,688.87
2016,4,21,14,15,835.0,147.0,2.15,25.0,869.0,914.84,668.14
2016,4,21,14,30,827.0,145.0,2.2,25.0,840.0,880.32,647.14
2016,4,21,14,45,817.5,141.5,2.25,25.0,804.0,840.44,622.35
2016,4,21,15,0,808.0,138.0,2.3,25.0,768.0,798.29,595.76
2016,4,21,15,15,794.0,135.0,2.3,24.5,725.5,751.2,566.18
2016,4,21,15,30,780.0,132.0,2.3,24.0,683.0,702.68,534.53
2016,4,21,15,45,765.0,126.5,2.3,24.0,636.0,649.85,497.07
2016,4,21,16,0,750.0,121.0,2.3,24.0,589.0,596.27,458.09
2016,4,21,16,15,725.5,116.0,2.2,23.5,537.0,537.27,414.42
2016,4,21,16,30,701.0,111.0,2.1,23.0,485.0,478.88,369.85
2016,4,21,16,45,669.0,105.0,2.05,23.0,430.5,417.22,320.91
2016,4,21,17,0,637.0,99.0,2.0,23.0,376.0,357.93,272.41
2016,4,21,17,15,592.5,92.0,1.9,22.5,321.0,296.09,221.3
2016,4,21,17,30,548.0,85.0,1.8,22.0,266.0,238.8,172.9
2016,4,21,17,45,482.5,75.0,1.7,22.0,212.0,178.91,122.84
2016,4,21,18,0,417.0,65.0,1.6,22.0,158.0,126.86,80.63
2016,4,21,18,15,323.0,51.5,1.55,21.5,111.0,75.84,43.59
2016,4,21,18,30,229.0,38.0,1.5,21.0,64.0,37.98,20.43
2016,4,21,18,45,114.5,19.0,1.5,20.5,32.0,14.87,1.11
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,16.0,1.8,13.5,33.5,12.46,0.0
2016,4,22,6,30,337.0,32.0,2.1,14.0,67.0,33.25,16.67
2016,4,22,6,45,439.0,42.5,2.4,15.0,118.0,75.14,40.17
2016,4,22,7,0,541.0,53.0,2.7,16.0,169.0,129.88,79.79
2016,4,22,7,15,605.0,60.0,2.6,16.5,226.0,185.93,126.57
2016,4,22,7,30,669.0,67.0,2.5,17.0,283.0,249.48,181.48
2016,4,22,7,45,709.5,73.0,2.45,18.0,341.5,312.46,236.19
2016,4,22,8,0,750.0,79.0,2.4,19.0,400.0,378.13,291.64
2016,4,22,8,15,779.5,83.5,2.35,19.5,457.0,440.89,343.67
2016,4,22,8,30,809.0,88.0,2.3,20.0,514.0,505.54,395.2
2016,4,22,8,45,829.5,91.5,2.25,21.0,568.0,565.64,440.57
2016,4,22,9,0,850.0,95.0,2.2,22.0,622.0,625.94,484.14
2016,4,22,9,15,866.5,98.0,2.25,22.5,671.5,680.95,523.75
2016,4,22,9,30,883.0,101.0,2.3,23.0,721.0,736.59,561.75
2016,4,22,9,45,893.5,104.0,2.4,23.5,764.5,786.52,594.14
2016,4,22,10,0,904.0,107.0,2.5,24.0,808.0,834.47,624.76
2016,4,22,10,15,913.0,109.0,2.55,24.0,845.0,877.92,652.87
2016,4,22,10,30,922.0,111.0,2.6,24.0,882.0,918.78,679.08
2016,4,22,10,45,927.5,113.0,2.65,24.5,911.5,953.7,699.85
2016,4,22,11,0,933.0,115.0,2.7,25.0,941.0,985.4,718.44
2016,4,22,11,15,937.0,116.0,2.7,25.0,962.5,1011.32,734.18
2016,4,22,11,30,941.0,117.0,2.7,25.0,984.0,1033.67,747.7
2016,4,22,11,45,944.0,117.0,2.75,25.0,997.5,1050.37,758.17
2016,4,22,12,0,947.0,117.0,2.8,25.0,1011.0,1063.29,766.4
2016,4,22,12,15,947.5,117.5,2.8,25.0,1015.5,1070.37,770.57
2016,4,22,12,30,948.0,118.0,2.8,25.0,1020.0,1073.55,772.44
2016,4,22,12,45,946.0,118.0,2.8,25.5,1015.0,1069.83,768.59
2016,4,22,13,0,944.0,118.0,2.8,26.0,1010.0,1062.22,762.49
2016,4,22,13,15,941.0,117.5,2.75,26.0,996.5,1049.29,754.18
2016,4,22,13,30,938.0,117.0,2.7,26.0,983.0,1032.58,743.63
2016,4,22,13,45,932.0,116.5,2.7,26.0,961.5,1009.32,729.48
2016,4,22,14,0,926.0,116.0,2.7,26.0,940.0,982.59,713.17
2016,4,22,14,15,919.0,114.5,2.65,26.0,910.0,950.62,693.04
2016,4,22,14,30,912.0,113.0,2.6,26.0,880.0,915.55,670.86
2016,4,22,14,45,902.0,111.5,2.6,26.0,843.0,875.05,645.39
2016,4,22,15,0,892.0,110.0,2.6,26.0,806.0,832.05,618.05
2016,4,22,15,15,879.5,107.5,2.5,25.5,762.5,783.89,587.41
2016,4,22,15,30,867.0,105.0,2.4,25.0,719.0,733.92,555.12
2016,4,22,15,45,850.0,102.0,2.35,25.0,670.0,681.04,518.3
2016,4,22,16,0,833.0,99.0,2.3,25.0,621.0,624.72,477.3
2016,4,22,16,15,811.0,95.5,2.15,24.5,567.5,564.56,432.82
2016,4,22,16,30,789.0,92.0,2.0,24.0,514.0,504.77,387.19
2016,4,22,16,45,760.0,87.0,1.85,24.0,457.5,440.96,336.43
2016,4,22,17,0,731.0,82.0,1.7,24.0,401.0,379.0,285.62
