Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,16,30,0.0,134.0,3.6,17.0,134.0,124.9,97.89
2016,5,2,16,45,0.0,110.0,3.45,17.0,110.0,102.43,79.78
2016,5,2,17,0,0.0,86.0,3.3,17.0,86.0,80.06,61.54
2016,5,2,17,15,0.0,74.0,3.0,16.5,74.0,68.87,52.54
2016,5,2,17,30,0.0,62.0,2.7,16.0,62.0,57.66,43.36
2016,5,2,17,45,227.5,66.5,2.4,16.0,122.0,111.32,79.8
2016,5,2,18,0,455.0,71.0,2.1,16.0,182.0,135.33,88.29
2016,5,2,18,15,368.5,58.5,1.8,15.5,133.0,84.17,50.23
2016,5,2,18,30,282.0,46.0,1.5,15.0,84.0,44.99,26.5
2016,5,2,18,45,165.0,28.5,1.2,14.5,48.0,22.26,11.78
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,10.48,0.0
2016,5,2,19,15,24.0,5.5,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,88.0,13.0,1.7,10.0,16.0,12.39,0.0
2016,5,3,6,15,230.0,28.0,1.85,10.5,55.5,22.26,12.53
2016,5,3,6,30,372.0,43.0,2.0,11.0,95.0,47.64,26.71
2016,5,3,6,45,467.0,52.5,2.15,12.0,148.5,90.79,52.36
2016,5,3,7,0,562.0,62.0,2.3,13.0,202.0,145.75,93.54
2016,5,3,7,15,618.5,69.0,2.45,13.5,259.0,201.45,141.03
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,263.6,195.47
2016,5,3,7,45,716.5,80.5,2.8,15.0,374.0,324.31,248.78
2016,5,3,8,0,758.0,85.0,3.0,16.0,432.0,390.08,304.97
2016,5,3,8,15,785.5,89.0,3.05,16.5,488.0,451.19,356.44
2016,5,3,8,30,813.0,93.0,3.1,17.0,544.0,513.88,407.45
2016,5,3,8,45,832.5,96.5,3.15,17.5,597.0,572.8,453.91
2016,5,3,9,0,852.0,100.0,3.2,18.0,650.0,631.76,498.88
2016,5,3,9,15,867.0,103.0,3.2,18.5,698.5,685.24,538.28
2016,5,3,9,30,882.0,106.0,3.2,19.0,747.0,738.92,575.96
2016,5,3,9,45,892.5,108.5,3.2,19.5,789.5,787.38,607.76
2016,5,3,10,0,903.0,111.0,3.2,20.0,832.0,833.86,637.68
2016,5,3,10,15,911.5,113.0,3.2,20.0,868.0,875.95,665.39
2016,5,3,10,30,920.0,115.0,3.2,20.0,904.0,915.44,691.1
2016,5,3,10,45,925.0,117.0,3.2,20.5,932.5,948.99,711.25
2016,5,3,11,0,930.0,119.0,3.2,21.0,961.0,979.34,729.12
2016,5,3,11,15,934.0,120.0,3.2,21.0,982.0,1004.41,744.83
2016,5,3,11,30,938.0,121.0,3.2,21.0,1003.0,1025.96,758.27
2016,5,3,11,45,941.5,120.5,3.2,21.5,1016.0,1041.94,766.65
2016,5,3,12,0,945.0,120.0,3.2,22.0,1029.0,1054.22,772.71
2016,5,3,12,15,945.5,120.0,3.2,22.0,1032.5,1060.27,776.34
2016,5,3,12,30,946.0,120.0,3.2,22.0,1036.0,1062.52,777.69
2016,5,3,12,45,945.0,120.0,3.2,22.5,1031.5,1059.47,774.25
2016,5,3,13,0,944.0,120.0,3.2,23.0,1027.0,1052.63,768.54
2016,5,3,13,15,941.0,119.5,3.2,23.0,1013.5,1039.56,760.44
2016,5,3,13,30,938.0,119.0,3.2,23.0,1000.0,1022.78,750.07
2016,5,3,13,45,933.0,118.0,3.2,23.5,978.5,999.99,734.42
2016,5,3,14,0,928.0,117.0,3.2,24.0,957.0,973.74,716.61
2016,5,3,14,15,921.0,115.5,3.15,24.0,927.5,941.89,696.17
2016,5,3,14,30,914.0,114.0,3.1,24.0,898.0,906.97,673.67
2016,5,3,14,45,905.0,112.0,3.1,24.0,861.0,867.04,648.02
2016,5,3,15,0,896.0,110.0,3.1,24.0,824.0,824.58,620.44
2016,5,3,15,15,884.0,108.0,3.1,23.5,781.0,777.56,590.58
2016,5,3,15,30,872.0,106.0,3.1,23.0,738.0,728.73,558.95
2016,5,3,15,45,857.0,103.0,3.1,23.0,689.5,675.38,520.84
2016,5,3,16,0,842.0,100.0,3.1,23.0,641.0,622.24,481.38
2016,5,3,16,15,821.5,96.5,3.0,22.5,588.5,563.15,436.97
2016,5,3,16,30,801.0,93.0,2.9,22.0,536.0,504.27,391.29
2016,5,3,16,45,772.5,89.0,2.8,22.0,480.0,441.8,340.7
2016,5,3,17,0,744.0,85.0,2.7,22.0,424.0,381.08,290.05
2016,5,3,17,15,705.5,79.5,2.4,21.0,366.5,316.27,235.84
2016,5,3,17,30,667.0,74.0,2.1,20.0,309.0,256.23,184.31
2016,5,3,17,45,608.0,67.5,1.8,19.5,252.5,194.77,131.94
2016,5,3,18,0,549.0,61.0,1.5,19.0,196.0,140.06,86.84
2016,5,3,18,15,461.0,51.0,1.45,18.0,144.5,86.52,47.98
2016,5,3,18,30,373.0,41.0,1.4,17.0,93.0,43.91,23.75
2016,5,3,18,45,230.5,26.5,1.35,16.5,54.0,20.98,10.87
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,11.44,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,14.0,2.1,13.0,16.0,13.34,0.0
2016,5,4,6,15,208.0,29.5,2.4,13.5,55.0,22.97,13.11
2016,5,4,6,30,341.0,45.0,2.7,14.0,94.0,48.71,27.8
2016,5,4,6,45,432.5,56.0,3.05,15.0,146.5,90.99,53.32
2016,5,4,7,0,524.0,67.0,3.4,16.0,199.0,144.68,93.36
2016,5,4,7,15,582.5,75.0,3.4,16.5,255.5,199.42,139.38
2016,5,4,7,30,641.0,83.0,3.4,17.0,312.0,260.89,192.46
2016,5,4,7,45,682.5,88.5,3.45,18.0,370.0,320.55,244.12
2016,5,4,8,0,724.0,94.0,3.5,19.0,428.0,384.18,297.81
2016,5,4,8,15,753.5,99.0,3.55,19.5,484.0,446.4,349.54
2016,5,4,8,30,783.0,104.0,3.6,20.0,540.0,509.32,400.2
2016,5,4,8,45,804.5,108.0,3.7,21.0,593.0,568.26,445.54
2016,5,4,9,0,826.0,112.0,3.8,22.0,646.0,627.51,489.53
2016,5,4,9,15,842.5,115.0,3.8,22.5,694.5,682.43,529.6
2016,5,4,9,30,859.0,118.0,3.8,23.0,743.0,736.54,567.88
2016,5,4,9,45,870.5,121.0,3.85,23.5,786.0,782.63,598.04
2016,5,4,10,0,882.0,124.0,3.9,24.0,829.0,829.44,628.33
2016,5,4,10,15,891.0,126.0,3.9,24.5,865.5,871.12,654.42
2016,5,4,10,30,900.0,128.0,3.9,25.0,902.0,910.28,678.5
2016,5,4,10,45,906.5,129.5,3.9,25.5,931.0,944.01,698.67
2016,5,4,11,0,913.0,131.0,3.9,26.0,960.0,974.68,716.67
2016,5,4,11,15,918.0,132.5,3.85,26.0,981.5,1000.74,732.65
2016,5,4,11,30,923.0,134.0,3.8,26.0,1003.0,1023.37,746.39
2016,5,4,11,45,929.5,131.5,3.8,26.0,1017.0,1040.06,756.64
2016,5,4,12,0,936.0,129.0,3.8,26.0,1031.0,1053.17,764.71
2016,5,4,12,15,937.0,129.5,3.8,26.0,1035.0,1060.1,768.9
2016,5,4,12,30,938.0,130.0,3.8,26.0,1039.0,1063.29,770.84
2016,5,4,12,45,937.5,129.5,3.8,26.5,1034.5,1060.26,767.41
2016,5,4,13,0,937.0,129.0,3.8,27.0,1030.0,1053.47,761.73
2016,5,4,13,15,934.0,128.0,3.8,27.0,1017.0,1040.0,753.4
2016,5,4,13,30,931.0,127.0,3.8,27.0,1004.0,1022.85,742.83
2016,5,4,13,45,927.5,125.5,3.8,27.0,983.0,1001.14,729.37
2016,5,4,14,0,924.0,124.0,3.8,27.0,962.0,975.93,713.68
2016,5,4,14,15,917.5,122.5,3.75,27.0,932.5,944.67,693.7
2016,5,4,14,30,911.0,121.0,3.7,27.0,903.0,910.33,671.66
2016,5,4,14,45,902.5,119.0,3.7,27.0,866.5,870.95,646.42
2016,5,4,15,0,894.0,117.0,3.7,27.0,830.0,829.02,619.27
2016,5,4,15,15,882.5,114.5,3.6,26.5,787.0,782.01,589.08
2016,5,4,15,30,871.0,112.0,3.5,26.0,744.0,733.14,557.2
2016,5,4,15,45,857.0,108.0,3.45,26.0,696.0,681.35,520.04
2016,5,4,16,0,843.0,104.0,3.4,26.0,648.0,626.17,479.36
2016,5,4,16,15,822.0,100.5,3.15,25.5,595.0,566.8,434.79
2016,5,4,16,30,801.0,97.0,2.9,25.0,542.0,507.68,389.1
2016,5,4,16,45,776.0,92.0,2.65,25.0,486.0,445.85,339.32
2016,5,4,17,0,751.0,87.0,2.4,25.0,430.0,385.38,289.28
2016,5,4,17,15,712.5,81.5,2.1,24.0,372.5,320.19,235.54
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,259.78,184.43
2016,5,4,17,45,620.0,68.5,1.55,22.5,258.5,198.07,132.42
2016,5,4,18,0,566.0,61.0,1.3,22.0,202.0,142.49,86.98
2016,5,4,18,15,475.0,51.5,1.25,21.0,149.0,88.14,48.15
2016,5,4,18,30,384.0,42.0,1.2,20.0,96.0,45.08,24.18
2016,5,4,18,45,239.0,28.0,1.2,19.5,56.5,22.3,11.92
2016,5,4,19,0,94.0,14.0,1.2,19.0,17.0,13.34,0.0
2016,5,4,19,15,47.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.0,7.5,1.15,14.5,10.0,7.15,0.0
2016,5,5,6,0,136.0,15.0,1.1,15.0,20.0,11.94,0.0
2016,5,5,6,15,280.5,28.0,1.3,16.0,62.0,22.04,12.38
2016,5,5,6,30,425.0,41.0,1.5,17.0,104.0,47.89,24.89
2016,5,5,6,45,508.5,50.0,1.7,18.0,157.0,92.85,51.07
2016,5,5,7,0,592.0,59.0,1.9,19.0,210.0,148.1,92.02
2016,5,5,7,15,645.0,65.5,1.85,19.5,267.0,204.32,139.01
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,266.49,192.19
2016,5,5,7,45,732.0,77.5,1.8,20.5,381.0,328.19,245.22
2016,5,5,8,0,766.0,83.0,1.8,21.0,438.0,391.37,298.11
2016,5,5,8,15,791.5,87.0,1.8,22.0,493.0,451.86,346.68
2016,5,5,8,30,817.0,91.0,1.8,23.0,548.0,513.69,394.25
2016,5,5,8,45,832.0,96.0,1.8,24.0,599.5,571.61,436.97
2016,5,5,9,0,847.0,101.0,1.8,25.0,651.0,629.13,477.62
2016,5,5,9,15,860.5,104.0,1.75,25.0,698.0,681.25,514.66
2016,5,5,9,30,874.0,107.0,1.7,25.0,745.0,733.41,550.04
2016,5,5,9,45,881.0,111.0,1.7,25.5,786.0,780.22,578.97
2016,5,5,10,0,888.0,115.0,1.7,26.0,827.0,824.8,605.93
2016,5,5,10,15,895.5,117.0,1.7,26.0,862.0,865.37,631.07
2016,5,5,10,30,903.0,119.0,1.7,26.0,897.0,903.33,654.3
2016,5,5,10,45,905.0,122.5,1.7,26.5,923.5,935.04,672.05
2016,5,5,11,0,907.0,126.0,1.7,27.0,950.0,963.45,687.61
2016,5,5,11,15,910.5,127.0,1.7,27.0,970.0,987.43,701.69
2016,5,5,11,30,914.0,128.0,1.7,27.0,990.0,1007.96,713.69
2016,5,5,11,45,919.0,126.0,1.75,27.5,1002.5,1023.5,721.93
2016,5,5,12,0,924.0,124.0,1.8,28.0,1015.0,1035.48,728.09
2016,5,5,12,15,923.5,124.0,1.85,28.0,1018.0,1040.35,731.46
2016,5,5,12,30,923.0,124.0,1.9,28.0,1021.0,1041.51,732.74
2016,5,5,12,45,921.0,124.0,2.0,28.5,1015.5,1037.51,730.16
2016,5,5,13,0,919.0,124.0,2.1,29.0,1010.0,1029.83,725.41
2016,5,5,13,15,915.5,123.5,2.15,29.0,996.5,1016.55,718.13
2016,5,5,13,30,912.0,123.0,2.2,29.0,983.0,999.69,708.72
2016,5,5,13,45,907.0,121.5,2.25,29.0,961.0,976.93,695.63
2016,5,5,14,0,902.0,120.0,2.3,29.0,939.0,950.82,680.43
2016,5,5,14,15,674.0,234.0,2.3,29.0,835.0,846.81,613.65
2016,5,5,14,30,446.0,348.0,2.3,29.0,731.0,738.71,536.94
2016,5,5,14,45,341.5,366.0,2.35,29.0,652.5,647.61,474.47
2016,5,5,15,0,237.0,384.0,2.4,29.0,574.0,562.69,414.55
2016,5,5,15,15,451.0,290.0,2.4,28.5,627.0,631.62,469.56
2016,5,5,15,30,665.0,196.0,2.4,28.0,680.0,673.07,503.33
2016,5,5,15,45,514.0,230.5,2.4,28.0,590.0,571.87,429.52
2016,5,5,16,0,363.0,265.0,2.4,28.0,500.0,481.12,362.69
2016,5,5,16,15,406.0,230.5,2.3,27.5,472.5,455.62,345.24
2016,5,5,16,30,449.0,196.0,2.2,27.0,445.0,420.94,319.73
2016,5,5,16,45,374.0,187.5,2.15,27.0,380.5,349.1,264.85
2016,5,5,17,0,299.0,179.0,2.1,27.0,316.0,288.31,217.89
2016,5,5,17,15,283.5,157.5,1.85,26.0,274.0,243.64,182.77
2016,5,5,17,30,268.0,136.0,1.6,25.0,232.0,200.59,148.11
2016,5,5,17,45,249.5,113.5,1.35,24.5,190.5,157.77,113.08
2016,5,5,18,0,231.0,91.0,1.1,24.0,149.0,117.27,80.23
2016,5,5,18,15,194.0,70.5,1.1,23.5,110.5,79.27,51.48
2016,5,5,18,30,157.0,50.0,1.1,23.0,72.0,46.15,28.81
2016,5,5,18,45,78.5,31.5,1.1,22.5,42.5,25.88,14.69
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,12.39,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.0,8.0,1.05,14.5,10.5,7.63,0.0
2016,5,6,6,0,118.0,16.0,1.1,15.0,21.0,12.62,0.0
2016,5,6,6,15,254.5,30.0,1.3,15.5,61.5,23.78,13.99
2016,5,6,6,30,391.0,44.0,1.5,16.0,102.0,49.74,27.16
2016,5,6,6,45,471.0,54.5,1.7,17.0,154.5,93.63,53.44
2016,5,6,7,0,551.0,65.0,1.9,18.0,207.0,147.4,93.6
2016,5,6,7,15,606.5,72.5,1.95,18.5,263.5,202.61,139.65
2016,5,6,7,30,662.0,80.0,2.0,19.0,320.0,264.11,192.2
2016,5,6,7,45,699.5,86.0,2.05,20.0,377.0,324.0,243.34
2016,5,6,8,0,737.0,92.0,2.1,21.0,434.0,387.36,295.88
2016,5,6,8,15,764.5,96.5,2.3,21.5,489.5,448.8,346.33
2016,5,6,8,30,792.0,101.0,2.5,22.0,545.0,510.65,395.59
2016,5,6,8,45,815.0,103.5,2.7,23.0,598.0,569.24,440.18
2016,5,6,9,0,838.0,106.0,2.9,24.0,651.0,628.28,483.6
2016,5,6,9,15,853.5,109.0,2.85,24.0,699.0,682.92,523.48
2016,5,6,9,30,869.0,112.0,2.8,24.0,747.0,734.33,559.71
2016,5,6,9,45,882.0,113.0,2.75,24.5,790.0,782.42,590.17
2016,5,6,10,0,895.0,114.0,2.7,25.0,833.0,828.77,618.87
2016,5,6,10,15,903.5,116.0,2.65,25.0,869.0,870.35,645.1
2016,5,6,10,30,912.0,118.0,2.6,25.0,905.0,909.37,669.34
2016,5,6,10,45,919.5,118.5,2.55,25.5,934.0,943.24,688.62
2016,5,6,11,0,927.0,119.0,2.5,26.0,963.0,974.08,705.71
2016,5,6,11,15,931.0,120.0,2.45,26.0,983.5,998.92,720.22
2016,5,6,11,30,935.0,121.0,2.4,26.0,1004.0,1020.26,732.52
2016,5,6,11,45,944.5,116.5,2.35,26.5,1018.5,1037.96,741.07
2016,5,6,12,0,954.0,112.0,2.3,27.0,1033.0,1052.1,747.41
2016,5,6,12,15,954.5,112.0,2.25,27.0,1037.0,1058.12,750.25
2016,5,6,12,30,955.0,112.0,2.2,27.0,1041.0,1060.32,750.89
2016,5,6,12,45,955.0,111.0,2.15,27.5,1036.5,1057.21,746.91
2016,5,6,13,0,955.0,110.0,2.1,28.0,1032.0,1050.28,740.75
2016,5,6,13,15,952.5,109.5,2.1,28.0,1018.5,1037.58,733.26
2016,5,6,13,30,950.0,109.0,2.1,28.0,1005.0,1021.13,723.59
2016,5,6,13,45,944.5,108.5,2.1,28.0,983.0,998.19,709.95
2016,5,6,14,0,939.0,108.0,2.1,28.0,961.0,971.78,694.19
2016,5,6,14,15,932.5,107.0,2.15,28.0,931.5,940.66,675.94
2016,5,6,14,30,926.0,106.0,2.2,28.0,902.0,906.43,655.57
2016,5,6,14,45,914.5,105.5,2.25,28.0,865.0,865.65,630.72
2016,5,6,15,0,903.0,105.0,2.3,28.0,828.0,822.5,604.02
2016,5,6,15,15,891.5,103.0,2.4,27.5,785.0,775.74,575.98
2016,5,6,15,30,880.0,101.0,2.5,27.0,742.0,727.11,546.01
2016,5,6,15,45,861.5,100.0,2.65,27.0,693.5,673.26,509.23
2016,5,6,16,0,843.0,99.0,2.8,27.0,645.0,619.79,470.9
2016,5,6,16,15,823.0,95.5,2.75,26.5,592.5,561.15,427.8
2016,5,6,16,30,803.0,92.0,2.7,26.0,540.0,502.66,383.34
2016,5,6,16,45,773.0,89.0,2.65,26.0,484.0,440.62,334.03
2016,5,6,17,0,743.0,86.0,2.6,26.0,428.0,380.48,284.75
2016,5,6,17,15,705.5,80.5,2.35,25.0,371.5,316.22,231.92
2016,5,6,17,30,668.0,75.0,2.1,24.0,315.0,256.66,181.65
2016,5,6,17,45,616.0,68.0,1.9,23.5,259.0,196.37,130.87
2016,5,6,18,0,564.0,61.0,1.7,23.0,203.0,141.94,86.41
2016,5,6,18,15,480.0,51.5,1.65,22.0,151.0,88.45,48.06
2016,5,6,18,30,396.0,42.0,1.6,21.0,99.0,45.32,24.04
2016,5,6,18,45,266.5,28.0,1.55,20.0,59.0,22.11,12.05
2016,5,6,19,0,137.0,14.0,1.5,19.0,19.0,11.05,0.0
2016,5,6,19,15,68.5,7.0,1.55,18.5,9.5,6.67,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,15.5,9.5,7.63,0.0
2016,5,7,6,0,72.0,16.0,2.9,16.0,19.0,12.56,0.0
2016,5,7,6,15,177.0,34.0,2.9,16.0,57.0,26.44,16.25
2016,5,7,6,30,282.0,52.0,2.9,16.0,95.0,52.15,31.49
2016,5,7,6,45,360.5,66.0,2.95,16.5,144.5,92.36,57.07
2016,5,7,7,0,439.0,80.0,3.0,17.0,194.0,142.22,94.67
2016,5,7,7,15,494.5,90.0,3.2,17.5,247.5,194.47,138.09
2016,5,7,7,30,550.0,100.0,3.4,18.0,301.0,251.59,186.78
2016,5,7,7,45,597.5,105.5,3.6,19.0,357.0,307.84,234.72
2016,5,7,8,0,645.0,111.0,3.8,20.0,413.0,368.86,285.68
2016,5,7,8,15,674.5,117.0,4.1,20.5,466.5,426.54,333.7
2016,5,7,8,30,704.0,123.0,4.4,21.0,520.0,486.25,382.15
2016,5,7,8,45,722.5,129.5,4.7,22.0,570.0,541.92,425.61
2016,5,7,9,0,741.0,136.0,5.0,23.0,620.0,597.82,467.98
2016,5,7,9,15,757.5,140.0,5.0,23.5,666.0,649.44,506.17
2016,5,7,9,30,774.0,144.0,5.0,24.0,712.0,700.54,542.96
2016,5,7,9,45,781.5,150.0,5.05,24.5,751.5,745.95,574.74
2016,5,7,10,0,789.0,156.0,5.1,25.0,791.0,789.48,603.54
2016,5,7,10,15,798.5,159.0,5.05,25.0,825.5,829.63,630.35
2016,5,7,10,30,808.0,162.0,5.0,25.0,860.0,867.62,655.42
2016,5,7,10,45,811.5,166.0,5.0,25.5,886.5,898.88,674.6
2016,5,7,11,0,815.0,170.0,5.0,26.0,913.0,927.25,691.7
2016,5,7,11,15,820.0,171.0,5.0,26.0,933.0,951.05,707.05
2016,5,7,11,30,825.0,172.0,5.0,26.0,953.0,971.77,720.37
2016,5,7,11,45,857.5,152.5,5.0,26.5,973.0,987.35,728.82
2016,5,7,12,0,890.0,133.0,5.0,27.0,993.0,1008.84,741.26
2016,5,7,12,15,581.5,310.5,4.95,27.0,873.5,898.47,663.63
2016,5,7,12,30,273.0,488.0,4.9,27.0,754.0,764.1,561.55
2016,5,7,12,45,140.0,333.0,4.9,27.5,470.0,470.02,352.13
2016,5,7,13,0,7.0,178.0,4.9,28.0,186.0,174.49,129.08
2016,5,7,13,15,90.0,331.0,4.85,28.0,417.0,416.53,312.65
2016,5,7,13,30,173.0,484.0,4.8,28.0,648.0,645.63,476.9
2016,5,7,13,45,169.0,472.5,4.8,28.0,630.0,626.29,462.62
2016,5,7,14,0,165.0,461.0,4.8,28.0,612.0,606.37,449.02
2016,5,7,14,15,503.5,298.5,4.8,28.0,736.5,755.07,564.43
2016,5,7,14,30,842.0,136.0,4.8,28.0,861.0,862.87,643.61
2016,5,7,14,45,818.5,142.0,4.8,28.0,823.0,826.0,618.58
2016,5,7,15,0,795.0,148.0,4.8,28.0,785.0,782.8,589.83
2016,5,7,15,15,782.0,144.5,4.75,28.0,744.0,737.14,558.85
2016,5,7,15,30,769.0,141.0,4.7,28.0,703.0,690.07,525.24
2016,5,7,15,45,746.0,140.0,4.7,28.0,655.5,638.05,487.32
2016,5,7,16,0,723.0,139.0,4.7,28.0,608.0,585.47,448.18
2016,5,7,16,15,700.5,133.5,4.65,27.5,557.5,529.12,406.11
2016,5,7,16,30,678.0,128.0,4.6,27.0,507.0,473.49,363.35
2016,5,7,16,45,658.5,118.5,4.55,26.5,455.5,416.35,318.18
2016,5,7,17,0,639.0,109.0,4.5,26.0,404.0,360.21,272.38
2016,5,7,17,15,599.5,101.5,4.4,25.5,349.5,300.55,222.86
2016,5,7,17,30,560.0,94.0,4.3,25.0,295.0,244.78,175.72
2016,5,7,17,45,517.0,82.5,4.25,24.5,243.0,188.67,128.53
2016,5,7,18,0,474.0,71.0,4.2,24.0,191.0,137.48,86.62
2016,5,7,18,15,392.5,59.0,4.0,23.5,142.0,87.49,50.51
2016,5,7,18,30,311.0,47.0,3.8,23.0,93.0,46.55,26.34
2016,5,7,18,45,155.5,32.5,3.65,22.5,55.5,25.3,14.53
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,16.3,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.58,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,1.0,3.1,17.5,1.0,0.95,0.0
2016,5,8,6,0,0.0,2.0,3.1,18.0,2.0,1.85,0.0
2016,5,8,6,15,0.0,8.5,3.4,18.0,8.5,7.87,0.86
2016,5,8,6,30,0.0,15.0,3.7,18.0,15.0,13.89,5.89
2016,5,8,6,45,0.0,23.0,4.05,18.5,23.0,21.32,12.28
2016,5,8,7,0,0.0,31.0,4.4,19.0,31.0,28.76,18.61
2016,5,8,7,15,0.0,39.5,4.65,19.5,39.5,36.67,25.22
2016,5,8,7,30,0.0,48.0,4.9,20.0,48.0,44.6,31.73
2016,5,8,7,45,0.0,27.5,5.15,20.5,27.5,25.53,15.67
2016,5,8,8,0,0.0,7.0,5.4,21.0,7.0,6.49,0.0
2016,5,8,8,15,0.0,42.5,5.3,21.0,42.5,39.51,27.03
2016,5,8,8,30,0.0,78.0,5.2,21.0,78.0,72.65,54.04
2016,5,8,8,45,0.0,82.5,5.15,21.5,82.5,76.88,57.15
2016,5,8,9,0,0.0,87.0,5.1,22.0,87.0,81.11,60.25
2016,5,8,9,15,0.0,76.5,5.0,22.0,76.5,71.32,52.19
2016,5,8,9,30,0.0,66.0,4.9,22.0,66.0,61.54,44.17
2016,5,8,9,45,0.0,86.0,4.8,22.5,86.0,80.27,58.97
2016,5,8,10,0,0.0,106.0,4.7,23.0,106.0,99.06,73.62
2016,5,8,10,15,0.0,70.0,4.6,23.0,70.0,65.37,46.72
2016,5,8,10,30,0.0,34.0,4.5,23.0,34.0,31.73,19.82
2016,5,8,10,45,0.0,69.5,4.45,23.0,69.5,64.96,46.28
2016,5,8,11,0,0.0,105.0,4.4,23.0,105.0,98.34,72.59
2016,5,8,11,15,3.5,140.5,4.35,23.0,144.0,135.17,101.51
2016,5,8,11,30,7.0,176.0,4.3,23.0,183.0,172.26,130.37
2016,5,8,11,45,10.5,220.5,4.25,23.5,231.0,218.16,165.37
2016,5,8,12,0,14.0,265.0,4.2,24.0,279.0,264.31,200.02
2016,5,8,12,15,9.5,211.0,4.05,24.0,221.0,208.44,157.27
2016,5,8,12,30,5.0,157.0,3.9,24.0,163.0,152.7,114.36
2016,5,8,12,45,12.0,243.5,3.8,24.0,255.5,241.91,182.97
2016,5,8,13,0,19.0,330.0,3.7,24.0,348.0,331.59,250.26
2016,5,8,13,15,133.0,403.0,3.6,23.5,529.0,529.31,399.29
2016,5,8,13,30,247.0,476.0,3.5,23.0,710.0,714.95,532.96
2016,5,8,13,45,128.0,335.0,3.45,23.0,456.5,451.52,342.53
2016,5,8,14,0,9.0,194.0,3.4,23.0,203.0,190.64,144.15
2016,5,8,14,15,5.5,170.0,3.6,23.0,175.5,164.46,124.44
2016,5,8,14,30,2.0,146.0,3.8,23.0,148.0,138.53,104.32
2016,5,8,14,45,29.5,252.0,4.0,23.0,276.0,265.76,203.92
2016,5,8,15,0,57.0,358.0,4.2,23.0,404.0,388.61,297.48
2016,5,8,15,15,41.0,317.5,4.7,22.5,350.0,334.32,257.38
2016,5,8,15,30,25.0,277.0,5.2,22.0,296.0,277.62,214.93
2016,5,8,15,45,12.5,197.5,5.7,22.0,207.0,192.97,149.29
2016,5,8,16,0,0.0,118.0,6.2,22.0,118.0,110.09,83.55
2016,5,8,16,15,125.5,179.5,6.15,21.5,250.0,242.49,191.58
2016,5,8,16,30,251.0,241.0,6.1,21.0,382.0,358.65,283.58
2016,5,8,16,45,125.5,183.0,6.05,21.0,253.5,229.97,181.14
2016,5,8,17,0,0.0,125.0,6.0,21.0,125.0,116.07,89.96
2016,5,8,17,15,0.0,108.0,5.55,21.0,108.0,100.17,77.31
2016,5,8,17,30,0.0,91.0,5.1,21.0,91.0,84.33,64.5
2016,5,8,17,45,0.0,74.5,4.7,21.0,74.5,69.04,51.95
2016,5,8,18,0,0.0,58.0,4.3,21.0,58.0,53.83,39.28
2016,5,8,18,15,0.0,43.0,3.95,20.5,43.0,39.96,27.6
2016,5,8,18,30,0.0,28.0,3.6,20.0,28.0,25.99,15.7
2016,5,8,18,45,0.0,16.5,3.3,19.5,16.5,15.3,6.78
2016,5,8,19,0,0.0,5.0,3.0,19.0,5.0,4.62,0.0
2016,5,8,19,15,0.0,2.5,3.0,18.5,2.5,2.38,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,8.1,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,15.06,0.0
2016,5,9,6,15,119.0,39.5,4.6,19.5,56.5,32.08,20.83
2016,5,9,6,30,203.0,62.0,4.8,20.0,94.0,58.93,38.17
2016,5,9,6,45,256.0,83.5,5.0,20.5,140.0,97.89,65.0
2016,5,9,7,0,309.0,105.0,5.2,21.0,186.0,143.6,100.07
2016,5,9,7,15,229.0,126.5,5.5,21.5,194.5,166.4,123.3
2016,5,9,7,30,149.0,148.0,5.8,22.0,203.0,178.65,137.03
2016,5,9,7,45,102.0,169.0,6.1,22.5,209.5,192.33,149.65
2016,5,9,8,0,55.0,190.0,6.4,23.0,216.0,198.76,155.3
2016,5,9,8,15,151.5,217.0,6.45,23.5,300.5,274.26,214.57
2016,5,9,8,30,248.0,244.0,6.5,24.0,385.0,361.56,282.77
2016,5,9,8,45,437.0,219.0,6.6,24.5,495.0,463.35,362.62
2016,5,9,9,0,626.0,194.0,6.7,25.0,605.0,582.34,454.65
2016,5,9,9,15,646.5,200.0,6.65,25.0,651.5,633.65,493.47
2016,5,9,9,30,667.0,206.0,6.6,25.0,698.0,685.05,531.78
2016,5,9,9,45,700.0,201.0,6.55,25.5,742.5,734.97,567.63
2016,5,9,10,0,733.0,196.0,6.5,26.0,787.0,785.17,602.96
2016,5,9,10,15,744.5,199.5,6.35,26.5,822.5,825.88,629.77
2016,5,9,10,30,756.0,203.0,6.2,27.0,858.0,864.74,654.18
2016,5,9,10,45,781.0,194.0,6.05,27.5,890.0,897.33,673.86
2016,5,9,11,0,806.0,185.0,5.9,28.0,922.0,931.91,694.63
2016,5,9,11,15,811.0,186.5,5.75,28.0,942.0,955.94,709.36
2016,5,9,11,30,816.0,188.0,5.6,28.0,962.0,976.93,721.98
2016,5,9,11,45,845.0,170.5,5.45,28.5,981.0,999.32,734.0
2016,5,9,12,0,874.0,153.0,5.3,29.0,1000.0,1010.25,738.27
2016,5,9,12,15,875.0,153.0,5.2,29.0,1004.0,1016.18,741.21
2016,5,9,12,30,876.0,153.0,5.1,29.0,1008.0,1018.67,741.99
2016,5,9,12,45,879.5,149.5,5.0,29.5,1004.5,1016.86,738.55
2016,5,9,13,0,883.0,146.0,4.9,30.0,1001.0,1011.53,732.94
2016,5,9,13,15,880.0,145.0,4.8,30.0,988.0,998.73,724.09
2016,5,9,13,30,877.0,144.0,4.7,30.0,975.0,982.48,713.15
2016,5,9,13,45,876.0,140.5,4.65,30.5,955.0,962.33,698.7
2016,5,9,14,0,875.0,137.0,4.6,31.0,935.0,938.79,682.37
2016,5,9,14,15,868.0,135.5,4.55,31.0,906.0,908.55,662.99
2016,5,9,14,30,861.0,134.0,4.5,31.0,877.0,875.45,641.7
2016,5,9,14,45,853.0,130.5,4.45,31.0,842.0,836.93,616.68
2016,5,9,15,0,845.0,127.0,4.4,31.0,807.0,795.99,589.88
2016,5,9,15,15,833.0,124.5,4.3,30.5,765.0,753.83,563.02
2016,5,9,15,30,821.0,122.0,4.2,30.0,723.0,706.47,531.62
2016,5,9,15,45,805.5,118.0,4.15,30.0,676.0,653.93,493.89
2016,5,9,16,0,790.0,114.0,4.1,30.0,629.0,600.62,454.74
2016,5,9,16,15,769.5,110.0,3.95,29.5,578.0,544.03,412.81
2016,5,9,16,30,749.0,106.0,3.8,29.0,527.0,487.77,369.85
2016,5,9,16,45,723.0,100.5,3.7,29.0,473.5,427.12,321.76
2016,5,9,17,0,697.0,95.0,3.6,29.0,420.0,368.88,274.22
2016,5,9,17,15,659.0,89.0,3.4,28.0,364.5,308.02,224.61
2016,5,9,17,30,621.0,83.0,3.2,27.0,309.0,250.75,176.82
2016,5,9,17,45,569.0,75.0,3.0,26.5,255.0,192.49,128.35
2016,5,9,18,0,517.0,67.0,2.8,26.0,201.0,140.14,86.12
2016,5,9,18,15,435.0,56.5,2.85,25.5,150.5,88.92,49.56
2016,5,9,18,30,353.0,46.0,2.9,25.0,100.0,47.83,26.32
2016,5,9,18,45,229.0,31.0,2.95,24.5,60.5,24.07,13.64
2016,5,9,19,0,105.0,16.0,3.0,24.0,21.0,12.58,0.0
2016,5,9,19,15,52.5,8.0,3.15,23.5,10.5,7.63,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,8.1,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,15.09,0.0
2016,5,10,6,15,104.0,41.0,2.55,21.5,56.0,33.21,21.69
2016,5,10,6,30,178.0,65.0,2.7,22.0,93.0,60.46,39.65
2016,5,10,6,45,266.0,81.5,2.9,22.5,142.5,97.29,63.53
2016,5,10,7,0,354.0,98.0,3.1,23.0,192.0,144.72,98.11
2016,5,10,7,15,410.0,110.5,3.15,23.5,244.0,192.71,136.53
2016,5,10,7,30,466.0,123.0,3.2,24.0,296.0,247.17,181.15
2016,5,10,7,45,528.0,126.5,3.3,24.5,352.5,301.57,225.85
2016,5,10,8,0,590.0,130.0,3.4,25.0,409.0,364.48,276.84
2016,5,10,8,15,620.5,137.0,3.35,25.5,462.0,420.41,321.65
2016,5,10,8,30,651.0,144.0,3.3,26.0,515.0,478.56,366.83
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.5,534.5,409.24
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,592.2,451.73
2016,5,10,9,15,735.0,150.0,3.3,27.5,664.0,643.29,488.14
2016,5,10,9,30,752.0,154.0,3.3,28.0,710.0,693.91,523.23
2016,5,10,9,45,769.5,155.0,3.35,28.5,751.0,739.98,554.58
2016,5,10,10,0,787.0,156.0,3.4,29.0,792.0,785.86,584.04
2016,5,10,10,15,796.0,158.5,3.45,29.0,826.0,824.85,609.45
2016,5,10,10,30,805.0,161.0,3.5,29.0,860.0,861.66,633.28
2016,5,10,10,45,812.5,162.5,3.55,29.5,887.0,893.76,652.56
2016,5,10,11,0,820.0,164.0,3.6,30.0,914.0,923.19,669.98
2016,5,10,11,15,824.0,165.5,3.65,30.0,933.5,946.52,684.72
2016,5,10,11,30,828.0,167.0,3.7,30.0,953.0,966.73,697.5
2016,5,10,11,45,827.0,170.0,3.8,30.0,963.5,980.38,706.43
2016,5,10,12,0,826.0,173.0,3.9,30.0,974.0,990.62,713.29
2016,5,10,12,15,826.5,173.0,3.95,30.0,977.5,995.97,716.82
2016,5,10,12,30,827.0,173.0,4.0,30.0,981.0,997.94,718.31
2016,5,10,12,45,821.5,175.5,4.05,30.0,975.0,993.1,715.51
2016,5,10,13,0,816.0,178.0,4.1,30.0,969.0,984.92,710.71
2016,5,10,13,15,812.5,177.0,4.1,30.0,956.0,971.98,702.63
2016,5,10,13,30,809.0,176.0,4.1,30.0,943.0,955.81,692.55
2016,5,10,13,45,798.5,178.0,4.15,30.0,921.0,932.9,678.38
2016,5,10,14,0,788.0,180.0,4.2,30.0,899.0,907.22,662.4
2016,5,10,14,15,780.0,177.5,4.2,30.0,871.5,876.8,642.99
2016,5,10,14,30,772.0,175.0,4.2,30.0,844.0,843.87,621.85
2016,5,10,14,45,752.5,177.5,4.2,30.0,807.0,804.01,595.87
2016,5,10,15,0,733.0,180.0,4.2,30.0,770.0,764.96,569.99
2016,5,10,15,15,718.5,176.0,4.15,30.0,729.5,719.81,538.65
2016,5,10,15,30,704.0,172.0,4.1,30.0,689.0,673.57,506.05
2016,5,10,15,45,671.0,173.5,4.05,30.0,640.0,619.69,467.11
2016,5,10,16,0,638.0,175.0,4.0,30.0,591.0,566.93,428.27
2016,5,10,16,15,613.0,168.0,3.85,29.5,542.0,512.04,387.89
2016,5,10,16,30,588.0,161.0,3.7,29.0,493.0,458.32,347.31
2016,5,10,16,45,541.0,157.5,3.6,29.0,439.0,397.21,299.69
2016,5,10,17,0,494.0,154.0,3.5,29.0,385.0,342.58,256.18
2016,5,10,17,15,452.5,142.0,3.35,28.5,332.5,286.46,211.37
2016,5,10,17,30,411.0,130.0,3.2,28.0,280.0,234.64,169.4
2016,5,10,17,45,348.0,116.0,3.1,27.5,228.0,180.94,126.81
2016,5,10,18,0,285.0,102.0,3.0,27.0,176.0,134.69,91.17
2016,5,10,18,15,219.5,81.0,3.05,26.5,130.0,90.23,58.79
2016,5,10,18,30,154.0,60.0,3.1,26.0,84.0,54.06,34.83
2016,5,10,18,45,77.0,37.0,3.2,25.5,49.0,31.4,19.53
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,12.99,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.67,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.0,8.5,2.05,18.5,10.0,8.1,0.0
2016,5,11,6,0,66.0,17.0,2.3,19.0,20.0,14.34,0.0
2016,5,11,6,15,155.5,37.0,2.55,19.5,58.5,28.64,18.21
2016,5,11,6,30,245.0,57.0,2.8,20.0,97.0,55.36,34.27
2016,5,11,6,45,315.0,74.0,3.05,20.5,145.5,95.11,60.28
2016,5,11,7,0,385.0,91.0,3.3,21.0,194.0,143.51,96.62
2016,5,11,7,15,439.5,103.5,3.55,21.5,247.0,192.92,136.8
2016,5,11,7,30,494.0,116.0,3.8,22.0,300.0,248.59,183.17
2016,5,11,7,45,525.5,128.5,4.1,22.5,352.5,302.43,228.75
2016,5,11,8,0,557.0,141.0,4.4,23.0,405.0,359.29,276.07
2016,5,11,8,15,587.5,149.5,4.45,23.5,458.0,416.93,322.78
2016,5,11,8,30,618.0,158.0,4.5,24.0,511.0,474.71,368.42
2016,5,11,8,45,626.5,171.5,4.6,25.0,557.5,526.83,407.77
2016,5,11,9,0,635.0,185.0,4.7,26.0,604.0,578.38,445.42
2016,5,11,9,15,653.5,191.5,4.7,26.5,650.0,629.1,482.16
2016,5,11,9,30,672.0,198.0,4.7,27.0,696.0,679.7,517.89
2016,5,11,9,45,668.5,213.5,4.7,27.5,731.5,722.07,546.48
2016,5,11,10,0,665.0,229.0,4.7,28.0,767.0,762.02,572.74
2016,5,11,10,15,676.0,233.5,4.6,28.0,801.5,800.87,598.83
2016,5,11,10,30,687.0,238.0,4.5,28.0,836.0,838.06,623.47
2016,5,11,10,45,685.5,248.0,4.45,28.5,860.5,867.6,641.3
2016,5,11,11,0,684.0,258.0,4.4,29.0,885.0,894.43,657.07
2016,5,11,11,15,690.0,260.5,4.3,29.0,904.5,918.22,672.04
2016,5,11,11,30,696.0,263.0,4.2,29.0,924.0,939.42,685.2
2016,5,11,11,45,777.0,210.5,4.1,29.5,958.0,970.42,703.27
2016,5,11,12,0,858.0,158.0,4.0,30.0,992.0,997.26,718.24
2016,5,11,12,15,858.5,158.5,3.9,30.0,995.0,1003.04,721.0
2016,5,11,12,30,859.0,159.0,3.8,30.0,998.0,1005.45,721.82
2016,5,11,12,45,519.0,329.5,3.7,30.5,836.5,852.22,615.52
2016,5,11,13,0,179.0,500.0,3.6,31.0,675.0,670.92,482.5
2016,5,11,13,15,166.0,493.0,3.5,31.0,653.0,648.89,468.08
2016,5,11,13,30,153.0,486.0,3.4,31.0,631.0,626.34,452.43
2016,5,11,13,45,118.0,464.0,3.3,31.0,574.5,568.21,411.78
2016,5,11,14,0,83.0,442.0,3.2,31.0,518.0,504.0,366.66
2016,5,11,14,15,161.0,433.5,3.1,30.5,575.5,568.28,415.04
2016,5,11,14,30,239.0,425.0,3.0,30.0,633.0,620.56,453.94
2016,5,11,14,45,468.5,314.5,2.95,30.0,700.0,703.81,517.36
2016,5,11,15,0,698.0,204.0,2.9,30.0,767.0,760.3,560.9
2016,5,11,15,15,479.0,272.0,2.9,30.0,649.0,631.37,467.78
2016,5,11,15,30,260.0,340.0,2.9,30.0,531.0,515.51,382.69
2016,5,11,15,45,253.0,317.0,2.9,30.0,493.5,475.1,354.74
2016,5,11,16,0,246.0,294.0,2.9,30.0,456.0,434.74,325.96
2016,5,11,16,15,240.5,269.5,2.85,29.5,417.0,390.88,294.68
2016,5,11,16,30,235.0,245.0,2.8,29.0,378.0,350.76,265.4
2016,5,11,16,45,212.0,221.0,2.8,29.0,332.0,303.48,229.6
2016,5,11,17,0,189.0,197.0,2.8,29.0,286.0,258.53,195.07
2016,5,11,17,15,303.5,163.0,2.65,28.5,284.5,254.15,189.1
2016,5,11,17,30,418.0,129.0,2.5,28.0,283.0,235.5,169.61
2016,5,11,17,45,360.5,114.5,2.35,27.5,231.0,182.18,127.12
2016,5,11,18,0,303.0,100.0,2.2,27.0,179.0,135.71,91.12
2016,5,11,18,15,236.0,80.0,2.25,26.5,132.5,90.93,58.68
2016,5,11,18,30,169.0,60.0,2.3,26.0,86.0,54.57,34.96
2016,5,11,18,45,99.0,37.0,2.35,25.5,50.5,30.17,18.66
2016,5,11,19,0,29.0,14.0,2.4,25.0,15.0,12.62,0.0
2016,5,11,19,15,14.5,7.0,2.65,24.5,7.5,6.67,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.5,1.1,19.5,4.5,4.29,0.0
2016,5,12,6,0,0.0,9.0,1.2,20.0,9.0,8.33,0.0
2016,5,12,6,15,0.0,24.5,1.4,20.5,24.5,22.74,13.31
2016,5,12,6,30,0.0,40.0,1.6,21.0,40.0,37.05,24.85
2016,5,12,6,45,0.0,58.5,1.8,21.5,58.5,53.84,39.04
2016,5,12,7,0,0.0,77.0,2.0,22.0,77.0,70.83,53.18
2016,5,12,7,15,0.0,98.0,2.0,22.5,98.0,90.2,68.94
2016,5,12,7,30,0.0,119.0,2.0,23.0,119.0,109.72,84.48
2016,5,12,7,45,0.0,68.5,2.05,23.5,68.5,63.73,46.73
2016,5,12,8,0,0.0,18.0,2.1,24.0,18.0,16.71,8.09
2016,5,12,8,15,17.0,120.5,2.05,24.0,130.5,120.82,92.24
2016,5,12,8,30,34.0,223.0,2.0,24.0,243.0,226.58,174.76
2016,5,12,8,45,17.0,170.5,2.0,24.5,180.5,168.55,128.64
2016,5,12,9,0,0.0,118.0,2.0,25.0,118.0,110.08,82.19
2016,5,12,9,15,5.0,168.5,1.95,25.5,172.0,160.75,121.45
2016,5,12,9,30,10.0,219.0,1.9,26.0,226.0,212.15,160.21
2016,5,12,9,45,201.0,281.5,1.85,26.5,444.0,428.83,324.57
2016,5,12,10,0,392.0,344.0,1.8,27.0,662.0,649.58,480.45
2016,5,12,10,15,282.0,389.0,1.7,27.0,623.0,618.23,453.39
2016,5,12,10,30,172.0,434.0,1.6,27.0,584.0,572.52,418.14
2016,5,12,10,45,108.5,418.5,1.55,27.5,514.0,507.37,370.5
2016,5,12,11,0,45.0,403.0,1.5,28.0,444.0,430.97,314.48
2016,5,12,11,15,160.0,437.0,1.5,28.0,588.5,580.88,421.82
2016,5,12,11,30,275.0,471.0,1.5,28.0,733.0,734.56,525.47
2016,5,12,11,45,214.5,485.5,1.55,28.0,691.0,688.15,492.0
2016,5,12,12,0,154.0,500.0,1.6,28.0,649.0,646.24,462.81
2016,5,12,12,15,452.0,363.0,1.65,28.0,804.5,818.79,586.67
2016,5,12,12,30,750.0,226.0,1.7,28.0,960.0,978.11,693.07
2016,5,12,12,45,573.0,328.5,1.75,28.5,887.5,903.31,640.21
2016,5,12,13,0,396.0,431.0,1.8,29.0,815.0,820.76,582.06
2016,5,12,13,15,429.0,419.5,1.85,29.0,831.5,841.97,597.89
2016,5,12,13,30,462.0,408.0,1.9,29.0,848.0,855.01,607.63
2016,5,12,13,45,597.0,311.5,1.95,29.0,866.0,877.27,627.2
2016,5,12,14,0,732.0,215.0,2.0,29.0,884.0,892.84,641.09
2016,5,12,14,15,723.0,212.0,2.0,28.5,856.5,862.07,623.0
2016,5,12,14,30,714.0,209.0,2.0,28.0,829.0,829.05,603.71
2016,5,12,14,45,503.0,292.5,2.0,28.0,720.5,710.28,520.36
2016,5,12,15,0,292.0,376.0,2.0,28.0,612.0,599.94,440.95
2016,5,12,15,15,306.5,351.0,1.95,28.0,587.0,573.23,423.93
2016,5,12,15,30,321.0,326.0,1.9,28.0,562.0,544.47,404.59
2016,5,12,15,45,278.0,311.0,1.9,28.0,506.0,485.38,362.59
2016,5,12,16,0,235.0,296.0,1.9,28.0,450.0,426.05,319.92
2016,5,12,16,15,322.5,253.0,1.8,27.5,446.0,423.83,319.97
2016,5,12,16,30,410.0,210.0,1.7,27.0,442.0,411.52,311.18
2016,5,12,16,45,448.0,183.5,1.6,26.5,414.0,379.08,286.09
2016,5,12,17,0,486.0,157.0,1.5,26.0,386.0,341.73,256.01
2016,5,12,17,15,445.0,145.0,1.35,25.5,334.0,286.32,211.89
