Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,17,30,404.0,133.0,1.2,25.0,282.0,235.14,170.61
2016,5,12,17,45,350.0,117.5,1.1,25.0,231.5,182.52,128.45
2016,5,12,18,0,296.0,102.0,1.0,25.0,181.0,136.34,92.36
2016,5,12,18,15,230.5,82.0,0.95,24.5,134.5,92.11,60.23
2016,5,12,18,30,165.0,62.0,0.9,24.0,88.0,56.07,36.53
2016,5,12,18,45,82.5,39.5,0.9,23.5,52.5,33.34,21.54
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,15.74,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,8.1,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,7.15,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,13.53,0.81
2016,5,13,6,15,60.5,42.0,2.4,18.0,51.0,35.35,24.11
2016,5,13,6,30,105.0,69.0,2.4,18.0,86.0,62.18,43.48
2016,5,13,6,45,156.5,95.5,2.4,18.5,132.5,98.58,70.18
2016,5,13,7,0,208.0,122.0,2.4,19.0,179.0,141.81,103.48
2016,5,13,7,15,255.0,143.5,2.4,19.5,229.0,186.77,139.33
2016,5,13,7,30,302.0,165.0,2.4,20.0,279.0,237.31,180.14
2016,5,13,7,45,341.5,182.0,2.4,21.0,330.0,286.61,219.66
2016,5,13,8,0,381.0,199.0,2.4,22.0,381.0,340.06,261.78
2016,5,13,8,15,413.5,213.0,2.4,22.5,431.5,391.47,302.02
2016,5,13,8,30,446.0,227.0,2.4,23.0,482.0,448.49,345.51
2016,5,13,8,45,467.5,240.0,2.4,23.5,529.5,498.65,382.8
2016,5,13,9,0,489.0,253.0,2.4,24.0,577.0,549.94,419.95
2016,5,13,9,15,509.5,262.0,2.35,24.5,621.0,597.66,453.46
2016,5,13,9,30,530.0,271.0,2.3,25.0,665.0,645.84,486.4
2016,5,13,9,45,554.0,274.0,2.25,25.5,706.0,691.09,516.65
2016,5,13,10,0,578.0,277.0,2.2,26.0,747.0,736.44,546.26
2016,5,13,10,15,591.0,282.5,2.1,26.0,780.5,774.95,571.13
2016,5,13,10,30,604.0,288.0,2.0,26.0,814.0,812.78,595.06
2016,5,13,10,45,622.0,285.5,1.95,26.5,842.5,845.35,614.6
2016,5,13,11,0,640.0,283.0,1.9,27.0,871.0,876.4,632.84
2016,5,13,11,15,537.0,346.0,1.85,27.0,847.0,856.17,615.44
2016,5,13,11,30,434.0,409.0,1.8,27.0,823.0,829.62,594.34
2016,5,13,11,45,584.0,323.0,1.75,27.5,886.5,897.94,641.41
2016,5,13,12,0,734.0,237.0,1.7,28.0,950.0,966.43,685.06
2016,5,13,12,15,735.0,237.0,1.65,28.0,954.0,971.9,686.9
2016,5,13,12,30,736.0,237.0,1.6,28.0,958.0,974.24,687.58
2016,5,13,12,45,447.0,368.5,1.6,28.0,806.0,818.11,582.24
2016,5,13,13,0,158.0,500.0,1.6,28.0,654.0,649.36,463.94
2016,5,13,13,15,115.0,477.5,1.6,28.0,589.5,583.4,420.07
2016,5,13,13,30,72.0,455.0,1.6,28.0,525.0,510.46,369.75
2016,5,13,13,45,189.0,447.0,1.6,28.0,622.5,616.66,446.72
2016,5,13,14,0,306.0,439.0,1.6,28.0,720.0,716.25,515.74
2016,5,13,14,15,308.5,423.5,1.6,28.0,699.0,693.94,500.7
2016,5,13,14,30,311.0,408.0,1.6,28.0,678.0,670.31,485.77
2016,5,13,14,45,309.0,387.0,1.6,28.0,646.5,636.36,463.74
2016,5,13,15,0,307.0,366.0,1.6,28.0,615.0,601.51,440.89
2016,5,13,15,15,426.0,305.5,1.55,28.0,631.5,622.61,458.57
2016,5,13,15,30,545.0,245.0,1.5,28.0,648.0,628.3,464.68
2016,5,13,15,45,550.5,223.5,1.5,28.0,607.5,584.64,434.61
2016,5,13,16,0,556.0,202.0,1.5,28.0,567.0,539.04,402.78
2016,5,13,16,15,450.5,214.0,1.45,27.5,494.5,461.47,346.56
2016,5,13,16,30,345.0,226.0,1.4,27.0,422.0,390.53,294.43
2016,5,13,16,45,338.5,202.5,1.35,27.0,379.0,344.83,259.91
2016,5,13,17,0,332.0,179.0,1.3,27.0,336.0,299.41,224.55
2016,5,13,17,15,345.5,162.5,1.2,26.5,307.5,267.45,198.45
2016,5,13,17,30,359.0,146.0,1.1,26.0,279.0,233.48,169.81
2016,5,13,17,45,310.5,127.5,1.0,26.0,229.0,182.43,129.22
2016,5,13,18,0,262.0,109.0,0.9,26.0,179.0,137.08,93.96
2016,5,13,18,15,201.0,87.0,0.9,25.5,133.0,93.52,62.26
2016,5,13,18,30,140.0,65.0,0.9,25.0,87.0,57.69,38.15
2016,5,13,18,45,82.5,40.0,0.9,24.5,52.0,33.76,21.88
2016,5,13,19,0,25.0,15.0,0.9,24.0,17.0,13.48,0.0
2016,5,13,19,15,12.5,7.5,0.95,23.5,8.5,7.15,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.5,1.6,20.5,8.5,8.1,0.0
2016,5,14,6,0,0.0,17.0,1.7,21.0,17.0,15.78,2.56
2016,5,14,6,15,28.0,39.0,1.7,21.0,43.5,34.38,23.06
2016,5,14,6,30,56.0,61.0,1.7,21.0,70.0,54.43,37.78
2016,5,14,6,45,79.5,85.0,1.7,21.5,103.5,82.6,59.42
2016,5,14,7,0,103.0,109.0,1.7,22.0,137.0,114.14,84.19
2016,5,14,7,15,127.0,130.5,1.65,22.5,173.5,146.77,110.09
2016,5,14,7,30,151.0,152.0,1.6,23.0,210.0,182.36,138.41
2016,5,14,7,45,116.0,175.5,1.55,24.0,224.0,202.4,155.06
2016,5,14,8,0,81.0,199.0,1.5,25.0,238.0,216.87,166.31
2016,5,14,8,15,98.5,226.5,1.5,25.0,280.0,255.97,196.28
2016,5,14,8,30,116.0,254.0,1.5,25.0,322.0,299.48,229.08
2016,5,14,8,45,69.5,249.0,1.5,25.5,291.0,273.42,208.25
2016,5,14,9,0,23.0,244.0,1.5,26.0,260.0,241.97,183.16
2016,5,14,9,15,20.5,251.5,1.45,26.0,266.0,248.84,187.9
2016,5,14,9,30,18.0,259.0,1.4,26.0,272.0,255.4,192.25
2016,5,14,9,45,16.0,258.0,1.4,26.0,270.0,254.01,190.75
2016,5,14,10,0,14.0,257.0,1.4,26.0,268.0,252.37,189.12
2016,5,14,10,15,25.0,309.5,1.3,26.0,330.5,317.06,236.63
2016,5,14,10,30,36.0,362.0,1.2,26.0,393.0,378.9,280.62
2016,5,14,10,45,28.0,342.0,1.15,26.0,367.0,354.0,261.73
2016,5,14,11,0,20.0,322.0,1.1,26.0,341.0,322.38,238.47
2016,5,14,11,15,17.0,295.5,1.0,25.5,311.5,294.9,218.68
2016,5,14,11,30,14.0,269.0,0.9,25.0,282.0,267.22,198.58
2016,5,14,11,45,16.5,302.0,0.8,25.0,318.0,301.53,223.46
2016,5,14,12,0,19.0,335.0,0.7,25.0,354.0,335.92,247.67
2016,5,14,12,15,23.5,363.0,0.65,25.0,386.5,367.49,269.75
2016,5,14,12,30,28.0,391.0,0.6,25.0,419.0,407.41,297.39
2016,5,14,12,45,21.0,328.5,0.6,25.0,349.5,331.83,243.69
2016,5,14,13,0,14.0,266.0,0.6,25.0,280.0,264.92,195.83
2016,5,14,13,15,12.5,241.0,0.65,24.5,253.5,239.37,178.01
2016,5,14,13,30,11.0,216.0,0.7,24.0,227.0,213.86,159.69
2016,5,14,13,45,5.5,143.0,0.8,24.0,148.5,139.31,103.47
2016,5,14,14,0,0.0,70.0,0.9,24.0,70.0,65.47,46.26
2016,5,14,14,15,0.0,56.5,1.0,23.5,56.5,52.8,36.51
2016,5,14,14,30,0.0,43.0,1.1,23.0,43.0,40.15,26.58
2016,5,14,14,45,0.0,35.0,1.25,23.0,35.0,32.65,20.63
2016,5,14,15,0,0.0,27.0,1.4,23.0,27.0,25.17,14.66
2016,5,14,15,15,0.0,53.0,1.45,22.5,53.0,49.42,34.28
2016,5,14,15,30,0.0,79.0,1.5,22.0,79.0,73.69,53.92
2016,5,14,15,45,0.0,109.0,1.6,22.0,109.0,101.71,76.43
2016,5,14,16,0,0.0,139.0,1.7,22.0,139.0,129.67,98.84
2016,5,14,16,15,0.0,137.5,1.65,21.5,137.5,128.15,98.09
2016,5,14,16,30,0.0,136.0,1.6,21.0,136.0,126.61,97.38
2016,5,14,16,45,0.0,94.0,1.6,21.0,94.0,87.54,66.21
2016,5,14,17,0,0.0,52.0,1.6,21.0,52.0,48.35,34.42
2016,5,14,17,15,0.0,45.0,1.65,20.5,45.0,41.81,29.25
2016,5,14,17,30,0.0,38.0,1.7,20.0,38.0,35.28,23.97
2016,5,14,17,45,0.0,31.5,1.75,20.0,31.5,29.23,18.95
2016,5,14,18,0,0.0,25.0,1.8,20.0,25.0,23.18,13.87
2016,5,14,18,15,0.0,18.5,2.05,19.5,18.5,17.14,8.74
2016,5,14,18,30,0.0,12.0,2.3,19.0,12.0,11.11,3.57
2016,5,14,18,45,0.0,7.0,2.55,19.0,7.0,6.48,0.0
2016,5,14,19,0,0.0,2.0,2.8,19.0,2.0,1.85,0.0
2016,5,14,19,15,0.0,1.0,2.9,19.0,1.0,0.95,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,6.67,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,12.98,1.84
2016,5,15,6,15,2.5,35.5,2.7,14.0,36.0,32.29,22.07
2016,5,15,6,30,5.0,57.0,2.7,14.0,58.0,51.48,37.7
2016,5,15,6,45,23.5,79.0,2.75,14.5,85.5,72.98,55.42
2016,5,15,7,0,42.0,101.0,2.8,15.0,113.0,97.94,75.74
2016,5,15,7,15,33.0,119.5,2.8,15.0,130.5,116.26,91.66
2016,5,15,7,30,24.0,138.0,2.8,15.0,148.0,133.49,106.34
2016,5,15,7,45,44.0,167.0,2.85,15.5,187.5,169.09,134.97
2016,5,15,8,0,64.0,196.0,2.9,16.0,227.0,207.24,165.41
2016,5,15,8,15,90.5,225.5,2.9,16.5,275.0,251.27,200.17
2016,5,15,8,30,117.0,255.0,2.9,17.0,323.0,300.7,238.73
2016,5,15,8,45,111.5,279.0,2.95,17.5,348.5,325.01,256.88
2016,5,15,9,0,106.0,303.0,3.0,18.0,374.0,351.01,276.01
2016,5,15,9,15,174.5,325.0,2.95,18.5,451.0,427.12,334.16
2016,5,15,9,30,243.0,347.0,2.9,19.0,528.0,505.84,392.85
2016,5,15,9,45,194.0,372.5,2.9,19.5,522.0,505.38,389.72
2016,5,15,10,0,145.0,398.0,2.9,20.0,516.0,500.43,383.48
2016,5,15,10,15,120.0,410.5,2.85,20.0,511.0,498.6,380.82
2016,5,15,10,30,95.0,423.0,2.8,20.0,506.0,488.63,372.19
2016,5,15,10,45,79.0,425.5,2.8,20.5,496.0,480.49,364.69
2016,5,15,11,0,63.0,428.0,2.8,21.0,486.0,471.14,356.32
2016,5,15,11,15,40.0,371.0,2.7,21.0,409.0,395.75,300.17
2016,5,15,11,30,17.0,314.0,2.6,21.0,332.0,313.02,237.91
2016,5,15,11,45,16.5,310.0,2.55,21.5,327.0,309.12,234.64
2016,5,15,12,0,16.0,306.0,2.5,22.0,322.0,305.11,231.06
2016,5,15,12,15,17.5,322.5,2.45,22.0,340.0,322.59,244.03
2016,5,15,12,30,19.0,339.0,2.4,22.0,358.0,339.97,256.81
2016,5,15,12,45,27.0,374.0,2.35,22.5,401.0,389.31,292.67
2016,5,15,13,0,35.0,409.0,2.3,23.0,444.0,431.17,322.41
2016,5,15,13,15,24.5,335.5,2.3,23.0,359.5,348.07,261.64
2016,5,15,13,30,14.0,262.0,2.3,23.0,275.0,260.44,196.66
2016,5,15,13,45,17.5,295.5,2.3,23.0,312.0,295.22,223.24
2016,5,15,14,0,21.0,329.0,2.3,23.0,349.0,329.8,249.11
2016,5,15,14,15,29.0,346.0,2.3,22.5,372.0,358.41,271.16
2016,5,15,14,30,37.0,363.0,2.3,22.0,395.0,380.27,288.27
2016,5,15,14,45,84.5,378.5,2.3,22.0,448.0,432.23,328.23
2016,5,15,15,0,132.0,394.0,2.3,22.0,501.0,485.5,368.36
2016,5,15,15,15,115.5,369.5,2.3,22.0,460.0,442.98,337.25
2016,5,15,15,30,99.0,345.0,2.3,22.0,419.0,397.32,304.01
2016,5,15,15,45,80.0,314.5,2.3,22.0,372.0,350.26,269.24
2016,5,15,16,0,61.0,284.0,2.3,22.0,325.0,304.96,235.34
2016,5,15,16,15,36.5,238.5,2.25,21.5,262.5,244.5,189.6
2016,5,15,16,30,12.0,193.0,2.2,21.0,200.0,185.46,144.11
2016,5,15,16,45,6.0,138.0,2.15,21.0,141.5,130.94,101.2
2016,5,15,17,0,0.0,83.0,2.1,21.0,83.0,77.29,58.13
2016,5,15,17,15,0.0,72.0,1.95,20.5,72.0,67.0,50.06
2016,5,15,17,30,0.0,61.0,1.8,20.0,61.0,56.72,41.81
2016,5,15,17,45,0.0,50.5,1.7,20.0,50.5,46.93,33.75
2016,5,15,18,0,0.0,40.0,1.6,20.0,40.0,37.14,25.57
2016,5,15,18,15,0.0,30.0,1.45,19.5,30.0,27.83,17.71
2016,5,15,18,30,0.0,20.0,1.3,19.0,20.0,18.54,9.76
2016,5,15,18,45,0.0,12.5,1.15,19.0,12.5,11.58,4.07
2016,5,15,19,0,0.0,5.0,1.0,19.0,5.0,4.62,0.0
2016,5,15,19,15,0.0,2.5,0.95,19.0,2.5,2.38,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,8.1,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,15.78,3.85
2016,5,16,6,15,9.5,37.5,2.05,18.0,39.5,33.94,23.12
2016,5,16,6,30,19.0,58.0,2.3,18.0,62.0,52.05,37.23
2016,5,16,6,45,35.5,80.5,2.55,18.5,90.0,75.42,56.07
2016,5,16,7,0,52.0,103.0,2.8,19.0,118.0,101.23,76.84
2016,5,16,7,15,32.5,118.0,3.0,19.0,128.5,114.82,89.08
2016,5,16,7,30,13.0,133.0,3.2,19.0,139.0,125.9,98.82
2016,5,16,7,45,6.5,109.5,3.4,19.5,112.5,103.75,80.4
2016,5,16,8,0,0.0,86.0,3.6,20.0,86.0,80.08,60.69
2016,5,16,8,15,0.0,74.5,3.7,20.0,74.5,69.36,51.69
2016,5,16,8,30,0.0,63.0,3.8,20.0,63.0,58.65,42.72
2016,5,16,8,45,0.0,103.5,3.9,20.5,103.5,96.49,73.23
2016,5,16,9,0,0.0,144.0,4.0,21.0,144.0,134.34,103.16
2016,5,16,9,15,0.5,146.5,3.95,21.5,146.5,137.12,104.83
2016,5,16,9,30,1.0,149.0,3.9,22.0,149.0,139.94,106.59
2016,5,16,9,45,2.0,154.0,3.85,22.5,155.5,145.52,110.55
2016,5,16,10,0,3.0,159.0,3.8,23.0,162.0,151.18,114.56
2016,5,16,10,15,3.5,159.5,3.65,23.0,163.5,152.27,115.21
2016,5,16,10,30,4.0,160.0,3.5,23.0,165.0,153.38,115.9
2016,5,16,10,45,20.5,274.0,3.35,23.5,293.5,281.0,213.73
2016,5,16,11,0,37.0,388.0,3.2,24.0,422.0,408.03,307.16
2016,5,16,11,15,27.0,349.5,3.05,24.5,375.0,362.41,272.01
2016,5,16,11,30,17.0,311.0,2.9,25.0,328.0,310.08,232.46
2016,5,16,11,45,21.0,342.5,2.8,25.5,363.5,344.54,257.4
2016,5,16,12,0,25.0,374.0,2.7,26.0,399.0,386.83,287.37
2016,5,16,12,15,29.5,393.0,2.75,26.0,422.0,410.31,304.27
2016,5,16,12,30,34.0,412.0,2.8,26.0,445.0,433.59,321.06
2016,5,16,12,45,71.5,452.5,2.85,26.0,522.5,510.1,376.76
2016,5,16,13,0,109.0,493.0,2.9,26.0,600.0,585.89,430.73
2016,5,16,13,15,60.0,355.5,3.0,26.0,414.5,401.61,299.19
2016,5,16,13,30,11.0,218.0,3.1,26.0,229.0,215.7,161.14
2016,5,16,13,45,46.0,330.5,3.25,26.5,373.5,361.35,270.85
2016,5,16,14,0,81.0,443.0,3.4,27.0,518.0,501.6,372.0
2016,5,16,14,15,67.5,417.5,3.5,26.5,479.0,461.87,343.87
2016,5,16,14,30,54.0,392.0,3.6,26.0,440.0,422.74,316.55
2016,5,16,14,45,75.0,389.0,3.7,26.0,452.0,434.4,326.4
2016,5,16,15,0,96.0,386.0,3.8,26.0,464.0,444.29,334.74
2016,5,16,15,15,210.5,357.0,3.85,26.0,516.5,501.25,379.74
2016,5,16,15,30,325.0,328.0,3.9,26.0,569.0,547.44,415.8
2016,5,16,15,45,316.0,307.0,4.0,26.0,529.0,504.94,384.97
2016,5,16,16,0,307.0,286.0,4.1,26.0,489.0,462.49,354.01
2016,5,16,16,15,493.5,207.5,4.1,25.5,504.0,478.29,368.39
2016,5,16,16,30,680.0,129.0,4.1,25.0,519.0,472.1,364.0
2016,5,16,16,45,660.0,120.0,4.1,24.5,467.5,415.72,319.13
2016,5,16,17,0,640.0,111.0,4.1,24.0,416.0,360.37,273.83
2016,5,16,17,15,602.0,104.0,4.05,23.5,362.5,302.18,225.34
2016,5,16,17,30,564.0,97.0,4.0,23.0,309.0,247.65,179.02
2016,5,16,17,45,526.0,85.5,3.95,23.0,258.0,192.85,132.28
2016,5,16,18,0,488.0,74.0,3.9,23.0,207.0,142.29,90.34
2016,5,16,18,15,413.0,63.0,3.65,22.0,157.5,93.21,54.68
2016,5,16,18,30,338.0,52.0,3.4,21.0,108.0,52.23,30.35
2016,5,16,18,45,237.5,36.5,3.2,20.5,68.5,28.22,17.91
2016,5,16,19,0,137.0,21.0,3.0,20.0,29.0,16.49,2.57
2016,5,16,19,15,68.5,10.5,2.9,19.5,14.5,10.01,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,2.0,17.0,5.0,4.77,0.0
2016,5,17,6,0,0.0,10.0,2.4,17.0,10.0,9.26,0.21
2016,5,17,6,15,0.0,24.0,2.55,17.5,24.0,22.27,13.31
2016,5,17,6,30,0.0,38.0,2.7,18.0,38.0,35.3,23.82
2016,5,17,6,45,0.0,55.0,2.85,18.5,55.0,50.86,37.11
2016,5,17,7,0,0.0,72.0,3.0,19.0,72.0,66.45,50.22
2016,5,17,7,15,0.0,51.5,3.1,19.0,51.5,47.86,34.65
2016,5,17,7,30,0.0,31.0,3.2,19.0,31.0,28.77,18.58
2016,5,17,7,45,0.0,55.0,3.35,19.5,55.0,51.13,37.11
2016,5,17,8,0,0.0,79.0,3.5,20.0,79.0,73.55,55.36
2016,5,17,8,15,2.0,125.5,3.5,20.5,127.0,117.62,90.89
2016,5,17,8,30,4.0,172.0,3.5,21.0,175.0,162.01,125.94
2016,5,17,8,45,2.0,161.5,3.5,21.5,163.0,151.61,116.94
2016,5,17,9,0,0.0,151.0,3.5,22.0,151.0,140.86,107.81
2016,5,17,9,15,1.5,160.0,3.45,22.5,161.0,150.4,114.86
2016,5,17,9,30,3.0,169.0,3.4,23.0,171.0,160.09,121.96
2016,5,17,9,45,4.5,177.5,3.35,23.5,181.0,169.44,128.76
2016,5,17,10,0,6.0,186.0,3.3,24.0,191.0,178.93,135.62
2016,5,17,10,15,8.5,210.5,3.25,24.0,218.0,204.45,155.07
2016,5,17,10,30,11.0,235.0,3.2,24.0,245.0,230.19,174.52
2016,5,17,10,45,13.5,264.5,3.15,24.0,277.0,260.89,197.56
2016,5,17,11,0,16.0,294.0,3.1,24.0,309.0,291.78,220.52
2016,5,17,11,15,33.0,363.0,3.05,24.0,394.5,381.01,286.83
2016,5,17,11,30,50.0,432.0,3.0,24.0,480.0,465.95,348.3
2016,5,17,11,45,53.5,442.5,2.95,24.5,494.5,480.87,357.74
2016,5,17,12,0,57.0,453.0,2.9,25.0,509.0,495.59,367.29
2016,5,17,12,15,81.5,474.5,2.85,25.0,555.0,541.42,400.23
2016,5,17,12,30,106.0,496.0,2.8,25.0,601.0,586.96,432.42
2016,5,17,12,45,100.5,491.0,2.8,25.0,590.0,576.26,424.58
2016,5,17,13,0,95.0,486.0,2.8,25.0,579.0,565.01,416.7
2016,5,17,13,15,130.5,487.0,2.8,25.0,613.0,605.83,446.55
2016,5,17,13,30,166.0,488.0,2.8,25.0,647.0,637.62,469.69
2016,5,17,13,45,167.0,477.0,2.8,25.5,634.0,623.72,459.37
2016,5,17,14,0,168.0,466.0,2.8,26.0,621.0,609.04,448.83
2016,5,17,14,15,468.0,319.5,2.8,25.5,732.0,736.77,547.99
2016,5,17,14,30,768.0,173.0,2.8,25.0,843.0,833.06,620.43
2016,5,17,14,45,763.5,166.5,2.85,25.0,810.0,797.29,596.5
2016,5,17,15,0,759.0,160.0,2.9,25.0,777.0,759.18,571.79
2016,5,17,15,15,745.5,157.0,2.9,25.0,737.0,715.61,542.07
2016,5,17,15,30,732.0,154.0,2.9,25.0,697.0,671.44,510.84
2016,5,17,15,45,543.0,214.5,2.95,25.0,603.0,569.35,434.65
2016,5,17,16,0,354.0,275.0,3.0,25.0,509.0,480.31,367.05
2016,5,17,16,15,500.0,206.0,2.95,24.5,508.5,480.19,369.22
2016,5,17,16,30,646.0,137.0,2.9,24.0,508.0,462.43,356.03
2016,5,17,16,45,548.0,147.0,2.9,24.0,440.5,388.77,298.1
2016,5,17,17,0,450.0,157.0,2.9,24.0,373.0,326.7,248.78
2016,5,17,17,15,419.5,143.0,2.8,23.5,324.5,275.32,207.05
2016,5,17,17,30,389.0,129.0,2.7,23.0,276.0,226.99,167.1
2016,5,17,17,45,349.0,113.0,2.65,23.0,228.5,178.09,126.71
2016,5,17,18,0,309.0,97.0,2.6,23.0,181.0,133.81,90.95
2016,5,17,18,15,252.5,79.0,2.6,22.5,137.5,92.01,59.95
2016,5,17,18,30,196.0,61.0,2.6,22.0,94.0,56.77,36.76
2016,5,17,18,45,121.5,41.0,2.6,22.0,59.0,33.31,22.05
2016,5,17,19,0,47.0,21.0,2.6,22.0,24.0,18.42,4.3
2016,5,17,19,15,23.5,10.5,2.65,21.5,12.0,10.01,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,4.0,3.8,15.0,4.0,3.81,0.0
2016,5,18,6,0,0.0,8.0,3.8,15.0,8.0,7.4,0.0
2016,5,18,6,15,0.0,18.5,3.75,15.0,18.5,17.15,9.1
2016,5,18,6,30,0.0,29.0,3.7,15.0,29.0,26.91,17.08
2016,5,18,6,45,0.0,42.0,3.7,15.5,42.0,39.01,27.56
2016,5,18,7,0,0.0,55.0,3.7,16.0,55.0,51.13,37.89
2016,5,18,7,15,0.0,69.0,3.65,16.0,69.0,64.13,48.87
2016,5,18,7,30,0.0,83.0,3.6,16.0,83.0,77.08,59.63
2016,5,18,7,45,6.5,125.5,3.6,16.5,128.5,118.32,93.49
2016,5,18,8,0,13.0,168.0,3.6,17.0,174.0,160.52,127.5
2016,5,18,8,15,49.0,210.0,3.5,17.5,237.5,217.79,172.99
2016,5,18,8,30,85.0,252.0,3.4,18.0,301.0,278.73,220.71
2016,5,18,8,45,89.5,277.0,3.35,18.5,333.0,310.21,244.46
2016,5,18,9,0,94.0,302.0,3.3,19.0,365.0,342.09,268.18
2016,5,18,9,15,49.0,236.5,3.3,19.0,269.5,255.95,200.36
2016,5,18,9,30,4.0,171.0,3.3,19.0,174.0,162.65,125.75
2016,5,18,9,45,18.0,249.0,3.3,19.5,263.5,246.78,191.72
2016,5,18,10,0,32.0,327.0,3.3,20.0,353.0,337.25,260.41
2016,5,18,10,15,20.5,265.0,3.25,20.5,282.0,269.9,207.72
2016,5,18,10,30,9.0,203.0,3.2,21.0,211.0,198.19,151.65
2016,5,18,10,45,24.0,298.5,3.15,21.5,320.5,307.57,235.36
2016,5,18,11,0,39.0,394.0,3.1,22.0,430.0,415.28,314.68
2016,5,18,11,15,39.5,403.5,3.05,22.0,441.0,426.5,322.12
2016,5,18,11,30,40.0,413.0,3.0,22.0,452.0,437.55,329.83
2016,5,18,11,45,59.5,444.5,2.95,22.5,502.5,488.34,366.25
2016,5,18,12,0,79.0,476.0,2.9,23.0,553.0,539.39,402.04
2016,5,18,12,15,86.0,471.0,2.85,23.0,555.0,542.03,403.74
2016,5,18,12,30,93.0,466.0,2.8,23.0,557.0,544.17,405.39
2016,5,18,12,45,52.5,348.0,2.8,23.5,399.5,388.09,291.67
2016,5,18,13,0,12.0,230.0,2.8,24.0,242.0,228.51,171.86
2016,5,18,13,15,87.5,359.0,2.8,24.0,443.5,438.38,330.5
2016,5,18,13,30,163.0,488.0,2.8,24.0,645.0,634.32,470.18
2016,5,18,13,45,154.5,476.5,2.85,24.0,622.0,611.2,453.12
2016,5,18,14,0,146.0,465.0,2.9,24.0,599.0,587.73,437.12
2016,5,18,14,15,206.0,443.5,2.95,24.0,627.0,614.55,458.63
2016,5,18,14,30,266.0,422.0,3.0,24.0,655.0,642.82,480.62
2016,5,18,14,45,163.5,394.0,3.1,24.0,535.5,516.48,389.11
2016,5,18,15,0,61.0,366.0,3.2,24.0,416.0,397.2,300.65
2016,5,18,15,15,40.0,314.5,3.3,23.5,347.0,328.93,250.93
2016,5,18,15,30,19.0,263.0,3.4,23.0,278.0,259.48,198.92
2016,5,18,15,45,24.0,259.0,3.5,23.0,276.0,257.76,198.36
2016,5,18,16,0,29.0,255.0,3.6,23.0,274.0,257.86,199.04
2016,5,18,16,15,28.0,236.0,3.65,22.5,253.0,237.13,183.82
2016,5,18,16,30,27.0,217.0,3.7,22.0,232.0,216.52,168.53
2016,5,18,16,45,58.0,209.0,3.75,22.0,238.0,220.48,172.11
2016,5,18,17,0,89.0,201.0,3.8,22.0,244.0,220.72,172.17
2016,5,18,17,15,80.5,177.5,3.8,21.5,212.5,190.01,147.96
2016,5,18,17,30,72.0,154.0,3.8,21.0,181.0,160.34,124.3
2016,5,18,17,45,62.0,129.5,3.8,20.5,150.5,130.61,100.35
2016,5,18,18,0,52.0,105.0,3.8,20.0,120.0,102.32,77.4
2016,5,18,18,15,37.0,82.0,3.65,19.5,91.5,76.32,56.52
2016,5,18,18,30,22.0,59.0,3.5,19.0,63.0,52.61,37.47
2016,5,18,18,45,11.0,38.0,3.35,18.5,40.0,33.71,22.82
2016,5,18,19,0,0.0,17.0,3.2,18.0,17.0,15.78,3.63
2016,5,18,19,15,0.0,8.5,3.15,17.5,8.5,8.1,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.91,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.7,0.0
2016,5,19,6,15,0.0,9.5,2.85,15.0,9.5,8.79,1.93
2016,5,19,6,30,0.0,15.0,3.1,15.0,15.0,13.89,6.1
2016,5,19,6,45,0.0,21.0,3.35,15.0,21.0,19.46,10.98
2016,5,19,7,0,0.0,27.0,3.6,15.0,27.0,25.04,15.81
2016,5,19,7,15,0.0,27.0,3.4,15.0,27.0,25.05,15.81
2016,5,19,7,30,0.0,27.0,3.2,15.0,27.0,25.05,15.77
2016,5,19,7,45,0.0,26.0,3.0,15.5,26.0,24.13,14.88
2016,5,19,8,0,0.0,25.0,2.8,16.0,25.0,23.21,14.0
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,27.41,17.46
2016,5,19,8,30,0.0,34.0,2.9,16.0,34.0,31.61,20.9
2016,5,19,8,45,0.0,43.5,3.0,16.5,43.5,40.48,28.14
2016,5,19,9,0,0.0,53.0,3.1,17.0,53.0,49.36,35.31
2016,5,19,9,15,0.0,66.0,3.05,17.0,66.0,61.52,45.19
2016,5,19,9,30,0.0,79.0,3.0,17.0,79.0,73.7,55.01
2016,5,19,9,45,0.0,104.5,2.95,17.0,104.5,97.6,74.28
2016,5,19,10,0,0.0,130.0,2.9,17.0,130.0,121.56,93.4
2016,5,19,10,15,0.0,133.0,2.5,17.0,133.5,124.45,95.47
2016,5,19,10,30,0.0,136.0,2.1,17.0,137.0,127.35,97.58
2016,5,19,10,45,5.5,179.0,1.7,17.5,185.0,172.8,133.31
2016,5,19,11,0,11.0,222.0,1.3,18.0,233.0,218.73,168.4
2016,5,19,11,15,49.0,346.0,1.25,18.0,393.5,378.89,289.93
2016,5,19,11,30,87.0,470.0,1.2,18.0,554.0,537.82,403.7
2016,5,19,11,45,448.0,325.5,1.2,18.5,762.5,764.57,569.75
2016,5,19,12,0,809.0,181.0,1.2,19.0,971.0,972.78,707.74
2016,5,19,12,15,481.0,344.0,1.2,19.5,814.5,822.84,601.17
2016,5,19,12,30,153.0,507.0,1.2,20.0,658.0,650.35,475.5
2016,5,19,12,45,278.5,469.0,1.2,20.5,742.0,741.39,541.66
2016,5,19,13,0,404.0,431.0,1.2,21.0,826.0,823.34,597.43
2016,5,19,13,15,211.5,379.5,1.2,21.5,586.5,583.43,430.98
2016,5,19,13,30,19.0,328.0,1.2,22.0,347.0,327.96,244.84
2016,5,19,13,45,18.5,318.5,1.2,22.5,336.5,317.85,238.53
2016,5,19,14,0,18.0,309.0,1.2,23.0,326.0,307.69,230.87
2016,5,19,14,15,32.5,346.0,1.2,23.0,375.0,360.82,270.47
2016,5,19,14,30,47.0,383.0,1.2,23.0,424.0,407.41,304.48
2016,5,19,14,45,34.0,339.5,1.2,23.5,368.5,352.43,263.98
2016,5,19,15,0,21.0,296.0,1.2,24.0,313.0,294.35,221.27
2016,5,19,15,15,24.0,291.0,1.3,23.5,310.0,290.67,219.93
2016,5,19,15,30,27.0,286.0,1.4,23.0,307.0,290.03,220.57
2016,5,19,15,45,22.5,260.0,1.5,23.0,276.5,257.66,196.69
2016,5,19,16,0,18.0,234.0,1.6,23.0,246.0,229.13,175.55
2016,5,19,16,15,78.0,245.5,1.75,22.5,291.5,273.69,211.55
2016,5,19,16,30,138.0,257.0,1.9,22.0,337.0,311.42,241.34
2016,5,19,16,45,275.5,212.0,2.05,22.0,351.5,324.24,250.98
2016,5,19,17,0,413.0,167.0,2.2,22.0,366.0,321.14,246.19
2016,5,19,17,15,392.0,149.5,2.2,21.5,319.5,271.9,206.0
2016,5,19,17,30,371.0,132.0,2.2,21.0,273.0,224.68,166.82
2016,5,19,17,45,432.0,103.0,2.2,21.0,242.0,187.17,131.83
2016,5,19,18,0,493.0,74.0,2.2,21.0,211.0,143.36,91.55
2016,5,19,18,15,420.0,63.5,2.05,20.5,161.5,94.66,55.82
2016,5,19,18,30,347.0,53.0,1.9,20.0,112.0,53.84,31.39
2016,5,19,18,45,244.5,38.0,1.8,19.5,72.0,29.31,19.08
2016,5,19,19,0,142.0,23.0,1.7,19.0,32.0,18.04,5.53
2016,5,19,19,15,71.0,11.5,1.7,18.5,16.0,10.96,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.0,12.5,0.8,14.5,17.5,11.91,0.0
2016,5,20,6,0,144.0,25.0,0.9,15.0,35.0,19.58,8.08
2016,5,20,6,15,247.5,40.0,0.9,15.5,76.5,30.79,20.9
2016,5,20,6,30,351.0,55.0,0.9,16.0,118.0,57.88,34.37
2016,5,20,6,45,175.5,44.5,0.9,16.5,76.0,55.55,34.02
2016,5,20,7,0,0.0,34.0,0.9,17.0,34.0,31.55,21.21
2016,5,20,7,15,0.0,53.5,0.9,17.5,53.5,49.72,36.51
2016,5,20,7,30,0.0,73.0,0.9,18.0,73.0,67.93,51.52
2016,5,20,7,45,2.0,113.5,0.9,18.5,114.5,105.84,82.37
2016,5,20,8,0,4.0,154.0,0.9,19.0,156.0,144.12,112.76
2016,5,20,8,15,2.0,152.5,0.95,19.5,153.5,142.48,110.74
2016,5,20,8,30,0.0,151.0,1.0,20.0,151.0,140.47,108.55
2016,5,20,8,45,4.5,178.0,1.05,21.0,181.0,168.29,129.76
2016,5,20,9,0,9.0,205.0,1.1,22.0,211.0,196.68,150.93
2016,5,20,9,15,10.5,220.0,1.15,22.0,227.5,212.4,162.6
2016,5,20,9,30,12.0,235.0,1.2,22.0,244.0,228.27,174.38
2016,5,20,9,45,15.0,260.0,1.3,22.5,272.0,254.81,193.89
2016,5,20,10,0,18.0,285.0,1.4,23.0,300.0,281.64,213.36
2016,5,20,10,15,32.5,334.5,1.45,23.5,363.0,346.41,260.81
2016,5,20,10,30,47.0,384.0,1.5,24.0,426.0,408.41,304.98
2016,5,20,10,45,450.5,264.5,1.6,24.5,680.0,667.36,498.24
2016,5,20,11,0,854.0,145.0,1.7,25.0,934.0,919.88,667.64
2016,5,20,11,15,858.5,146.0,1.7,25.0,953.5,943.08,679.1
2016,5,20,11,30,863.0,147.0,1.7,25.0,973.0,963.13,691.1
2016,5,20,11,45,871.5,143.5,1.75,25.5,986.5,979.54,700.14
2016,5,20,12,0,880.0,140.0,1.8,26.0,1000.0,992.72,707.24
2016,5,20,12,15,880.5,140.0,1.8,26.0,1003.5,998.12,710.31
2016,5,20,12,30,881.0,140.0,1.8,26.0,1007.0,1000.14,711.46
2016,5,20,12,45,878.0,141.0,1.8,26.0,1002.0,996.32,709.11
2016,5,20,13,0,875.0,142.0,1.8,26.0,997.0,989.16,704.83
2016,5,20,13,15,871.5,141.5,1.8,26.0,984.0,976.73,697.37
2016,5,20,13,30,868.0,141.0,1.8,26.0,971.0,960.97,687.94
2016,5,20,13,45,861.0,141.0,1.8,26.5,949.5,939.16,673.42
2016,5,20,14,0,854.0,141.0,1.8,27.0,928.0,914.3,657.08
2016,5,20,14,15,846.5,139.5,1.8,27.0,900.0,884.68,638.99
2016,5,20,14,30,839.0,138.0,1.8,27.0,872.0,852.34,619.09
2016,5,20,14,45,831.5,134.5,1.85,27.0,837.5,815.55,596.61
2016,5,20,15,0,824.0,131.0,1.9,27.0,803.0,779.78,574.56
2016,5,20,15,15,812.0,128.0,1.95,26.5,762.5,735.04,547.2
2016,5,20,15,30,800.0,125.0,2.0,26.0,722.0,688.75,517.35
2016,5,20,15,45,782.0,122.5,2.05,26.0,675.5,637.73,481.58
2016,5,20,16,0,764.0,120.0,2.1,26.0,629.0,586.23,444.47
2016,5,20,16,15,743.5,116.0,2.1,26.0,579.5,531.68,403.86
2016,5,20,16,30,723.0,112.0,2.1,26.0,530.0,476.49,361.61
2016,5,20,16,45,694.0,107.5,2.15,26.0,477.0,418.42,316.09
2016,5,20,17,0,665.0,103.0,2.2,26.0,424.0,362.25,270.66
2016,5,20,17,15,628.0,97.0,2.1,25.5,370.5,304.18,223.06
2016,5,20,17,30,591.0,91.0,2.0,25.0,317.0,249.58,177.36
2016,5,20,17,45,541.0,82.5,1.9,24.5,264.0,193.57,130.96
2016,5,20,18,0,491.0,74.0,1.8,24.0,211.0,143.18,90.31
2016,5,20,18,15,418.5,63.5,1.65,23.5,162.0,94.66,55.13
2016,5,20,18,30,346.0,53.0,1.5,23.0,113.0,53.99,31.03
2016,5,20,18,45,243.5,38.0,1.4,22.5,73.0,29.26,18.82
2016,5,20,19,0,141.0,23.0,1.3,22.0,33.0,18.0,5.89
2016,5,20,19,15,70.5,11.5,1.35,21.5,16.5,10.96,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.5,11.5,2.05,19.5,13.0,10.96,0.0
2016,5,21,6,0,41.0,23.0,2.3,20.0,26.0,20.18,8.5
2016,5,21,6,15,99.5,48.0,2.35,20.5,64.0,38.58,26.96
2016,5,21,6,30,158.0,73.0,2.4,21.0,102.0,66.27,45.13
2016,5,21,6,45,87.5,86.5,2.45,21.5,103.5,84.57,60.8
2016,5,21,7,0,17.0,100.0,2.5,22.0,105.0,93.63,71.18
2016,5,21,7,15,8.5,106.0,2.5,22.0,108.5,99.16,76.08
2016,5,21,7,30,0.0,112.0,2.5,22.0,112.0,103.35,79.6
2016,5,21,7,45,15.5,148.5,2.55,22.5,156.0,142.15,110.21
2016,5,21,8,0,31.0,185.0,2.6,23.0,200.0,183.57,142.44
2016,5,21,8,15,52.5,217.5,2.6,23.5,246.5,225.91,174.93
2016,5,21,8,30,74.0,250.0,2.6,24.0,293.0,270.83,208.96
2016,5,21,8,45,81.0,275.5,2.65,24.5,326.5,303.53,233.11
2016,5,21,9,0,88.0,301.0,2.7,25.0,360.0,336.9,257.42
2016,5,21,9,15,194.5,319.0,2.7,25.0,461.5,432.68,329.9
2016,5,21,9,30,301.0,337.0,2.7,25.0,563.0,538.65,407.97
2016,5,21,9,45,251.0,368.0,2.7,25.5,563.5,545.49,409.93
2016,5,21,10,0,201.0,399.0,2.7,26.0,564.0,542.93,405.52
2016,5,21,10,15,226.5,413.5,2.65,26.0,606.5,586.38,436.13
2016,5,21,10,30,252.0,428.0,2.6,26.0,649.0,636.1,470.36
2016,5,21,10,45,136.0,378.0,2.6,26.0,498.0,488.88,363.92
2016,5,21,11,0,20.0,328.0,2.6,26.0,347.0,327.55,244.06
2016,5,21,11,15,15.5,271.0,2.55,26.0,286.0,269.74,201.64
2016,5,21,11,30,11.0,214.0,2.5,26.0,225.0,211.79,158.19
2016,5,21,11,45,56.5,352.0,2.5,26.5,407.5,393.98,293.71
2016,5,21,12,0,102.0,490.0,2.5,27.0,590.0,574.55,420.34
2016,5,21,12,15,238.5,468.5,2.45,27.0,703.0,700.87,509.66
2016,5,21,12,30,375.0,447.0,2.4,27.0,816.0,813.42,587.29
2016,5,21,12,45,238.0,468.5,2.4,27.0,702.5,700.27,507.26
2016,5,21,13,0,101.0,490.0,2.4,27.0,589.0,573.48,417.38
2016,5,21,13,15,98.0,482.0,2.4,27.0,577.5,561.19,409.77
2016,5,21,13,30,95.0,474.0,2.4,27.0,566.0,548.5,401.19
2016,5,21,13,45,56.0,388.5,2.45,27.5,443.0,426.32,314.21
2016,5,21,14,0,17.0,303.0,2.5,28.0,320.0,300.96,222.8
2016,5,21,14,15,193.0,346.0,2.55,28.0,516.0,512.86,381.66
2016,5,21,14,30,369.0,389.0,2.6,28.0,712.0,696.88,512.08
2016,5,21,14,45,366.5,374.5,2.65,28.0,685.0,667.27,491.27
2016,5,21,15,0,364.0,360.0,2.7,28.0,658.0,636.56,470.95
2016,5,21,15,15,467.5,300.5,2.75,28.0,662.5,644.8,479.93
2016,5,21,15,30,571.0,241.0,2.8,28.0,667.0,639.01,478.45
2016,5,21,15,45,385.0,274.0,2.85,28.0,553.5,517.18,389.24
2016,5,21,16,0,199.0,307.0,2.9,28.0,440.0,412.28,310.94
2016,5,21,16,15,344.0,258.0,2.9,27.5,466.0,438.11,332.56
2016,5,21,16,30,489.0,209.0,2.9,27.0,492.0,448.15,340.39
2016,5,21,16,45,462.0,195.5,2.95,27.0,442.5,394.66,298.91
2016,5,21,17,0,435.0,182.0,3.0,27.0,393.0,343.32,258.44
2016,5,21,17,15,396.5,168.0,2.95,26.5,342.0,290.07,216.3
2016,5,21,17,30,358.0,154.0,2.9,26.0,291.0,240.09,176.22
2016,5,21,17,45,305.5,136.5,2.85,25.5,240.5,189.25,135.92
2016,5,21,18,0,253.0,119.0,2.8,25.0,190.0,144.44,101.15
2016,5,21,18,15,198.0,96.0,2.65,24.5,144.0,101.11,68.96
2016,5,21,18,30,143.0,73.0,2.5,24.0,98.0,64.71,43.86
2016,5,21,18,45,88.0,47.0,2.45,23.5,60.5,39.28,27.07
2016,5,21,19,0,33.0,21.0,2.4,23.0,23.0,18.55,6.63
2016,5,21,19,15,16.5,10.5,2.4,22.5,11.5,10.01,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,0.0,9.5,2.05,21.5,9.5,9.05,0.0
2016,5,22,6,0,0.0,19.0,2.2,22.0,19.0,17.64,6.84
2016,5,22,6,15,7.0,40.5,2.3,22.0,41.5,36.58,25.13
2016,5,22,6,30,14.0,62.0,2.4,22.0,64.0,56.11,40.13
2016,5,22,6,45,30.0,84.0,2.55,22.5,91.5,77.75,57.35
2016,5,22,7,0,46.0,106.0,2.7,23.0,119.0,102.67,77.05
2016,5,22,7,15,163.0,125.5,2.7,23.0,187.0,149.84,111.2
2016,5,22,7,30,280.0,145.0,2.7,23.0,255.0,211.78,158.53
2016,5,22,7,45,270.5,171.5,2.75,23.5,290.5,250.97,191.12
2016,5,22,8,0,261.0,198.0,2.8,24.0,326.0,288.95,221.84
2016,5,22,8,15,310.5,213.5,2.8,24.0,383.0,342.28,263.65
2016,5,22,8,30,360.0,229.0,2.8,24.0,440.0,400.49,308.65
2016,5,22,8,45,231.5,267.0,2.8,24.5,407.5,382.18,293.72
2016,5,22,9,0,103.0,305.0,2.8,25.0,375.0,349.58,266.95
2016,5,22,9,15,157.0,330.0,2.75,25.0,444.5,418.08,318.38
2016,5,22,9,30,211.0,355.0,2.7,25.0,514.0,488.23,369.78
2016,5,22,9,45,118.5,334.0,2.7,25.5,424.5,409.98,309.67
2016,5,22,10,0,26.0,313.0,2.7,26.0,335.0,318.5,239.23
2016,5,22,10,15,18.5,273.0,2.7,26.0,289.0,271.5,204.08
2016,5,22,10,30,11.0,233.0,2.7,26.0,243.0,228.11,171.18
2016,5,22,10,45,10.0,213.5,2.75,26.5,223.0,209.28,156.55
2016,5,22,11,0,9.0,194.0,2.8,27.0,203.0,190.33,141.81
2016,5,22,11,15,9.0,192.5,2.8,27.0,201.5,189.23,140.9
2016,5,22,11,30,9.0,191.0,2.8,27.0,200.0,188.08,139.93
2016,5,22,11,45,8.5,186.5,2.85,27.0,195.0,183.57,136.45
2016,5,22,12,0,8.0,182.0,2.9,27.0,190.0,178.99,132.93
2016,5,22,12,15,11.5,236.5,2.95,27.0,248.5,234.23,174.58
2016,5,22,12,30,15.0,291.0,3.0,27.0,307.0,289.64,215.68
2016,5,22,12,45,76.0,396.0,3.1,27.5,471.5,457.27,338.8
2016,5,22,13,0,137.0,501.0,3.2,28.0,636.0,625.73,456.7
2016,5,22,13,15,444.5,356.0,3.25,28.0,783.5,788.23,577.11
2016,5,22,13,30,752.0,211.0,3.3,28.0,931.0,929.91,677.38
2016,5,22,13,45,748.5,208.0,3.35,28.0,911.5,909.67,663.74
2016,5,22,14,0,745.0,205.0,3.4,28.0,892.0,886.6,649.5
2016,5,22,14,15,409.0,308.5,3.4,28.0,684.0,671.53,497.58
2016,5,22,14,30,73.0,412.0,3.4,28.0,476.0,456.98,337.95
2016,5,22,14,45,144.0,404.5,3.45,28.0,524.5,509.43,378.9
2016,5,22,15,0,215.0,397.0,3.5,28.0,573.0,550.87,410.45
2016,5,22,15,15,243.0,370.5,3.5,28.0,560.0,540.62,404.15
2016,5,22,15,30,271.0,344.0,3.5,28.0,547.0,522.82,392.54
2016,5,22,15,45,337.5,303.5,3.55,28.0,540.5,513.83,387.84
2016,5,22,16,0,404.0,263.0,3.6,28.0,534.0,501.25,379.8
2016,5,22,16,15,390.5,243.5,3.55,27.5,488.5,450.21,342.58
2016,5,22,16,30,377.0,224.0,3.5,27.0,443.0,402.99,307.41
2016,5,22,16,45,454.5,185.0,3.45,27.0,424.0,381.54,289.98
