Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,0,532.0,146.0,3.4,27.0,405.0,348.43,261.91
2016,5,22,17,15,493.0,136.0,3.25,26.5,353.0,293.46,217.41
2016,5,22,17,30,454.0,126.0,3.1,26.0,301.0,242.33,175.46
2016,5,22,17,45,395.0,115.0,3.0,26.0,250.0,190.05,133.1
2016,5,22,18,0,336.0,104.0,2.9,26.0,199.0,144.47,97.31
2016,5,22,18,15,271.0,86.5,2.8,25.5,152.0,100.54,65.31
2016,5,22,18,30,206.0,69.0,2.7,25.0,105.0,64.01,41.72
2016,5,22,18,45,131.5,47.0,2.65,25.0,67.0,37.87,25.77
2016,5,22,19,0,57.0,25.0,2.6,25.0,29.0,20.73,8.39
2016,5,22,19,15,28.5,12.5,2.65,24.5,14.5,11.91,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.5,18.0,12.87,0.0
2016,5,23,6,0,115.0,27.0,2.5,22.0,36.0,21.12,9.53
2016,5,23,6,15,207.0,44.0,2.6,22.0,76.0,33.86,22.87
2016,5,23,6,30,299.0,61.0,2.7,22.0,116.0,60.58,36.98
2016,5,23,6,45,365.0,74.5,2.85,22.5,164.0,99.86,61.73
2016,5,23,7,0,431.0,88.0,3.0,23.0,212.0,147.06,96.79
2016,5,23,7,15,215.5,79.5,3.05,23.0,141.5,120.44,85.49
2016,5,23,7,30,0.0,71.0,3.1,23.0,71.0,66.06,48.87
2016,5,23,7,45,0.0,82.5,3.2,23.5,82.5,76.78,57.36
2016,5,23,8,0,0.0,94.0,3.3,24.0,94.0,87.47,65.65
2016,5,23,8,15,0.0,105.5,3.35,24.5,105.5,98.19,73.85
2016,5,23,8,30,0.0,117.0,3.4,25.0,117.0,108.95,81.98
2016,5,23,8,45,0.0,128.0,3.45,25.5,128.0,119.27,89.67
2016,5,23,9,0,0.0,139.0,3.5,26.0,139.0,129.62,97.31
2016,5,23,9,15,0.0,119.5,3.55,26.0,119.5,111.51,82.86
2016,5,23,9,30,0.0,100.0,3.6,26.0,100.0,93.35,68.43
2016,5,23,9,45,0.0,105.5,3.65,26.5,105.5,98.53,72.2
2016,5,23,10,0,0.0,111.0,3.7,27.0,111.0,103.74,75.94
2016,5,23,10,15,0.0,116.0,3.75,27.0,116.0,108.48,79.48
2016,5,23,10,30,0.0,121.0,3.8,27.0,121.0,113.24,83.03
2016,5,23,10,45,0.0,124.5,3.9,27.5,124.5,116.59,85.34
2016,5,23,11,0,0.0,128.0,4.0,28.0,128.0,119.95,87.65
2016,5,23,11,15,0.0,127.0,4.05,28.0,127.0,119.08,86.89
2016,5,23,11,30,0.0,126.0,4.1,28.0,126.0,118.21,86.16
2016,5,23,11,45,10.5,237.5,4.15,28.0,247.5,233.83,174.15
2016,5,23,12,0,21.0,349.0,4.2,28.0,369.0,350.58,260.47
2016,5,23,12,15,17.0,293.5,4.25,28.0,310.0,293.85,218.43
2016,5,23,12,30,13.0,238.0,4.3,28.0,251.0,237.14,176.34
2016,5,23,12,45,9.5,202.5,4.35,28.5,212.5,199.96,148.15
2016,5,23,13,0,6.0,167.0,4.4,29.0,174.0,162.84,119.84
2016,5,23,13,15,8.0,186.0,4.4,29.0,194.5,182.59,134.94
2016,5,23,13,30,10.0,205.0,4.4,29.0,215.0,202.24,149.85
2016,5,23,13,45,44.5,324.5,4.4,29.0,366.0,353.05,262.9
2016,5,23,14,0,79.0,444.0,4.4,29.0,517.0,498.93,368.5
2016,5,23,14,15,419.0,312.5,4.35,29.0,682.0,683.66,509.08
2016,5,23,14,30,759.0,181.0,4.3,29.0,847.0,829.44,615.71
2016,5,23,14,45,531.5,280.0,4.25,29.0,737.5,715.25,532.1
2016,5,23,15,0,304.0,379.0,4.2,29.0,628.0,607.26,451.29
2016,5,23,15,15,261.5,366.5,4.15,28.5,573.0,550.19,411.61
2016,5,23,15,30,219.0,354.0,4.1,28.0,518.0,491.87,370.17
2016,5,23,15,45,159.5,329.0,4.05,28.0,445.0,417.95,315.74
2016,5,23,16,0,100.0,304.0,4.0,28.0,372.0,346.26,262.29
2016,5,23,16,15,366.5,225.0,3.95,27.5,443.0,419.4,320.91
2016,5,23,16,30,633.0,146.0,3.9,27.0,514.0,463.53,354.23
2016,5,23,16,45,504.5,161.5,3.9,27.0,437.5,382.19,290.72
2016,5,23,17,0,376.0,177.0,3.9,27.0,361.0,313.92,237.49
2016,5,23,17,15,348.5,161.0,3.8,26.5,315.0,266.56,199.65
2016,5,23,17,30,321.0,145.0,3.7,26.0,269.0,221.96,163.45
2016,5,23,17,45,285.0,126.5,3.65,26.0,224.0,176.26,126.36
2016,5,23,18,0,249.0,108.0,3.6,26.0,179.0,134.74,93.28
2016,5,23,18,15,201.5,88.0,3.6,25.5,137.5,95.18,63.82
2016,5,23,18,30,154.0,68.0,3.6,25.0,96.0,61.55,40.86
2016,5,23,18,45,96.0,47.0,3.6,25.0,62.5,39.42,27.09
2016,5,23,19,0,38.0,26.0,3.6,25.0,29.0,22.51,10.0
2016,5,23,19,15,19.0,13.0,3.7,24.5,14.5,12.39,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,24.0,14.0,2.6,21.5,16.0,13.34,0.0
2016,5,24,6,0,48.0,28.0,2.7,22.0,32.0,24.1,11.88
2016,5,24,6,15,113.5,49.5,2.9,22.0,67.5,39.74,27.83
2016,5,24,6,30,179.0,71.0,3.1,22.0,103.0,65.45,43.84
2016,5,24,6,45,262.5,81.5,3.3,22.5,147.5,96.63,63.3
2016,5,24,7,0,346.0,92.0,3.5,23.0,192.0,136.71,92.04
2016,5,24,7,15,281.0,123.0,3.65,23.0,215.0,173.17,125.76
2016,5,24,7,30,216.0,154.0,3.8,23.0,238.0,201.38,152.21
2016,5,24,7,45,121.0,168.0,4.0,23.5,216.5,196.1,150.95
2016,5,24,8,0,26.0,182.0,4.2,24.0,195.0,178.18,137.87
2016,5,24,8,15,65.0,220.0,4.25,24.5,257.0,233.5,180.68
2016,5,24,8,30,104.0,258.0,4.3,25.0,319.0,292.91,226.08
2016,5,24,8,45,140.0,284.5,4.4,25.5,374.0,346.73,266.7
2016,5,24,9,0,176.0,311.0,4.5,26.0,429.0,402.02,307.92
2016,5,24,9,15,180.5,331.0,4.55,26.0,460.0,433.79,331.25
2016,5,24,9,30,185.0,351.0,4.6,26.0,491.0,465.54,354.37
2016,5,24,9,45,168.5,376.0,4.65,26.5,508.5,486.36,368.0
2016,5,24,10,0,152.0,401.0,4.7,27.0,526.0,505.42,380.13
2016,5,24,10,15,161.5,410.5,4.65,27.0,548.5,529.19,396.91
2016,5,24,10,30,171.0,420.0,4.6,27.0,571.0,552.99,413.6
2016,5,24,10,45,273.0,416.0,4.6,27.5,665.5,650.15,483.87
2016,5,24,11,0,375.0,412.0,4.6,28.0,760.0,746.46,551.55
2016,5,24,11,15,412.5,386.0,4.6,28.0,776.0,770.33,568.43
2016,5,24,11,30,450.0,360.0,4.6,28.0,792.0,789.23,582.38
2016,5,24,11,45,235.0,351.0,4.65,28.5,577.0,575.75,428.0
2016,5,24,12,0,20.0,342.0,4.7,29.0,362.0,342.84,253.31
2016,5,24,12,15,22.5,341.0,4.7,29.0,363.5,351.15,260.0
2016,5,24,12,30,25.0,340.0,4.7,29.0,365.0,352.72,261.21
2016,5,24,12,45,26.0,361.5,4.7,29.0,387.0,374.57,277.1
2016,5,24,13,0,27.0,383.0,4.7,29.0,409.0,396.17,292.73
2016,5,24,13,15,30.0,389.5,4.65,29.0,418.5,404.74,299.01
2016,5,24,13,30,33.0,396.0,4.6,29.0,428.0,413.02,305.14
2016,5,24,13,45,50.5,415.5,4.55,29.0,463.0,447.03,330.3
2016,5,24,14,0,68.0,435.0,4.5,29.0,498.0,480.02,354.48
2016,5,24,14,15,189.5,424.0,4.45,29.0,592.0,578.98,428.7
2016,5,24,14,30,311.0,413.0,4.4,29.0,686.0,669.58,495.06
2016,5,24,14,45,356.5,377.0,4.35,29.0,678.5,660.31,489.91
2016,5,24,15,0,402.0,341.0,4.3,29.0,671.0,651.0,484.97
2016,5,24,15,15,350.0,339.5,4.15,28.5,616.5,589.64,441.57
2016,5,24,15,30,298.0,338.0,4.0,28.0,562.0,535.43,402.84
2016,5,24,15,45,268.5,320.5,3.9,28.0,513.0,484.33,365.73
2016,5,24,16,0,239.0,303.0,3.8,28.0,464.0,432.27,327.49
2016,5,24,16,15,305.5,264.5,3.65,27.5,454.0,422.28,321.47
2016,5,24,16,30,372.0,226.0,3.5,27.0,444.0,402.13,306.78
2016,5,24,16,45,329.0,210.5,3.35,27.0,389.0,346.42,263.65
2016,5,24,17,0,286.0,195.0,3.2,27.0,334.0,294.84,223.37
2016,5,24,17,15,243.0,182.5,3.1,26.5,291.0,250.35,188.7
2016,5,24,17,30,200.0,170.0,3.0,26.0,248.0,209.97,157.15
2016,5,24,17,45,163.5,147.5,2.95,26.0,205.0,167.91,124.0
2016,5,24,18,0,127.0,125.0,2.9,26.0,162.0,130.21,94.7
2016,5,24,18,15,93.0,99.0,2.95,25.5,123.0,94.53,67.6
2016,5,24,18,30,59.0,73.0,3.0,25.0,84.0,64.88,45.66
2016,5,24,18,45,29.5,46.5,3.05,25.0,52.0,40.4,27.95
2016,5,24,19,0,0.0,20.0,3.1,25.0,20.0,18.57,7.55
2016,5,24,19,15,0.0,10.0,3.1,24.5,10.0,9.53,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,4.5,3.35,23.0,4.5,4.29,0.0
2016,5,25,6,0,0.0,9.0,3.4,23.0,9.0,8.33,0.45
2016,5,25,6,15,0.0,20.5,3.5,23.0,20.5,19.01,10.34
2016,5,25,6,30,0.0,32.0,3.6,23.0,32.0,29.7,18.76
2016,5,25,6,45,0.0,45.0,3.7,23.5,45.0,41.81,28.92
2016,5,25,7,0,0.0,58.0,3.8,24.0,58.0,53.93,38.92
2016,5,25,7,15,42.5,107.5,3.9,24.0,124.5,107.61,81.17
2016,5,25,7,30,85.0,157.0,4.0,24.0,191.0,166.72,127.69
2016,5,25,7,45,42.5,120.0,4.1,24.5,137.0,125.65,95.71
2016,5,25,8,0,0.0,83.0,4.2,25.0,83.0,77.29,57.16
2016,5,25,8,15,0.0,70.0,4.2,25.0,70.0,65.16,47.21
2016,5,25,8,30,0.0,57.0,4.2,25.0,57.0,53.05,37.29
2016,5,25,8,45,2.0,117.5,4.25,25.5,119.0,110.61,82.95
2016,5,25,9,0,4.0,178.0,4.3,26.0,181.0,168.35,127.7
2016,5,25,9,15,3.0,166.5,4.35,26.0,168.5,157.35,118.73
2016,5,25,9,30,2.0,155.0,4.4,26.0,156.0,146.17,109.76
2016,5,25,9,45,6.5,195.5,4.45,26.5,200.5,187.67,141.45
2016,5,25,10,0,11.0,236.0,4.5,27.0,245.0,229.69,173.0
2016,5,25,10,15,8.5,203.5,4.45,27.0,211.0,197.63,148.21
2016,5,25,10,30,6.0,171.0,4.4,27.0,177.0,165.32,123.3
2016,5,25,10,45,7.0,179.5,4.4,27.5,186.5,174.49,129.97
2016,5,25,11,0,8.0,188.0,4.4,28.0,196.0,183.7,136.59
2016,5,25,11,15,10.5,220.0,4.35,28.0,230.5,216.57,161.34
2016,5,25,11,30,13.0,252.0,4.3,28.0,265.0,249.6,185.98
2016,5,25,11,45,48.0,366.0,4.25,28.0,413.5,398.83,296.76
2016,5,25,12,0,83.0,480.0,4.2,28.0,562.0,545.16,401.35
2016,5,25,12,15,59.0,448.5,4.15,28.0,507.5,491.71,362.11
2016,5,25,12,30,35.0,417.0,4.1,28.0,453.0,437.67,322.87
2016,5,25,12,45,31.5,402.0,4.05,28.5,433.5,419.4,309.2
2016,5,25,13,0,28.0,387.0,4.0,29.0,414.0,400.89,295.29
2016,5,25,13,15,44.5,417.5,4.0,29.0,460.5,445.79,328.17
2016,5,25,13,30,61.0,448.0,4.0,29.0,507.0,490.0,360.07
2016,5,25,13,45,62.0,439.5,4.0,29.0,498.5,480.87,353.73
2016,5,25,14,0,63.0,431.0,4.0,29.0,490.0,471.42,347.4
2016,5,25,14,15,75.0,426.0,3.95,29.0,494.0,474.67,350.43
2016,5,25,14,30,87.0,421.0,3.9,29.0,498.0,476.94,352.73
2016,5,25,14,45,61.5,379.0,3.85,29.0,432.5,411.96,305.82
2016,5,25,15,0,36.0,337.0,3.8,29.0,367.0,348.77,259.77
2016,5,25,15,15,27.5,301.0,3.85,29.0,323.5,305.94,228.68
2016,5,25,15,30,19.0,265.0,3.9,29.0,280.0,261.03,195.59
2016,5,25,15,45,16.0,243.0,4.0,29.0,255.0,237.26,178.2
2016,5,25,16,0,13.0,221.0,4.1,29.0,230.0,213.8,160.86
2016,5,25,16,15,34.0,231.5,4.1,29.0,252.5,235.74,178.31
2016,5,25,16,30,55.0,242.0,4.1,29.0,275.0,253.17,192.03
2016,5,25,16,45,75.5,224.5,4.2,29.0,264.5,242.05,183.84
2016,5,25,17,0,96.0,207.0,4.3,29.0,254.0,228.55,173.41
2016,5,25,17,15,85.5,184.0,4.1,28.5,222.0,197.27,149.44
2016,5,25,17,30,75.0,161.0,3.9,28.0,190.0,167.23,126.17
2016,5,25,17,45,63.5,136.5,3.75,27.5,158.5,137.01,102.58
2016,5,25,18,0,52.0,112.0,3.6,27.0,127.0,108.38,80.1
2016,5,25,18,15,36.5,88.5,3.45,26.5,98.0,81.87,59.45
2016,5,25,18,30,21.0,65.0,3.3,26.0,69.0,57.7,40.57
2016,5,25,18,45,10.5,43.0,3.2,26.0,45.0,38.64,26.41
2016,5,25,19,0,0.0,21.0,3.1,26.0,21.0,19.5,8.42
2016,5,25,19,15,0.0,10.5,3.1,25.5,10.5,10.01,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,8.0,2.8,24.0,8.0,7.63,0.0
2016,5,26,6,0,0.0,16.0,2.9,24.0,16.0,14.84,5.28
2016,5,26,6,15,3.5,39.5,3.05,24.0,40.5,35.91,24.43
2016,5,26,6,30,7.0,63.0,3.2,24.0,65.0,56.74,40.51
2016,5,26,6,45,25.5,85.0,3.35,24.5,92.5,78.08,57.36
2016,5,26,7,0,44.0,107.0,3.5,25.0,120.0,103.06,76.85
2016,5,26,7,15,22.0,56.5,3.7,25.0,63.0,57.63,40.91
2016,5,26,7,30,0.0,6.0,3.9,25.0,6.0,5.56,0.0
2016,5,26,7,45,0.0,6.5,4.15,25.5,6.5,6.03,0.0
2016,5,26,8,0,0.0,7.0,4.4,26.0,7.0,6.49,0.0
2016,5,26,8,15,0.0,78.0,4.45,26.0,78.0,72.64,53.04
2016,5,26,8,30,0.0,149.0,4.5,26.0,149.0,138.55,105.11
2016,5,26,8,45,0.0,133.5,4.55,26.0,133.5,124.36,93.54
2016,5,26,9,0,0.0,118.0,4.6,26.0,118.0,110.04,82.0
2016,5,26,9,15,4.0,163.0,4.6,25.5,166.0,154.72,117.06
2016,5,26,9,30,8.0,208.0,4.6,25.0,214.0,199.94,152.15
2016,5,26,9,45,9.0,218.0,4.7,25.0,225.0,210.61,160.04
2016,5,26,10,0,10.0,228.0,4.8,25.0,236.0,221.35,168.03
2016,5,26,10,15,144.0,325.5,4.7,25.0,452.0,432.74,330.81
2016,5,26,10,30,278.0,423.0,4.6,25.0,668.0,650.65,489.94
2016,5,26,10,45,285.0,431.5,4.55,25.0,689.5,674.54,505.34
2016,5,26,11,0,292.0,440.0,4.5,25.0,711.0,697.65,521.01
2016,5,26,11,15,218.0,465.0,4.4,25.0,669.5,655.56,488.42
2016,5,26,11,30,144.0,490.0,4.3,25.0,628.0,615.24,457.16
2016,5,26,11,45,416.0,376.0,4.25,25.5,782.5,777.92,578.68
2016,5,26,12,0,688.0,262.0,4.2,26.0,937.0,933.95,689.86
2016,5,26,12,15,689.5,262.0,4.5,26.5,941.0,939.69,692.58
2016,5,26,12,30,691.0,262.0,4.8,27.0,945.0,942.57,695.09
2016,5,26,12,45,513.0,364.0,5.15,27.5,870.0,868.03,640.11
2016,5,26,13,0,335.0,466.0,5.5,28.0,795.0,786.69,579.36
2016,5,26,13,15,261.5,478.5,5.6,28.0,733.5,724.75,535.21
2016,5,26,13,30,188.0,491.0,5.7,28.0,672.0,657.47,486.61
2016,5,26,13,45,190.0,479.5,5.85,28.5,659.5,643.76,477.07
2016,5,26,14,0,192.0,468.0,6.0,29.0,647.0,629.15,466.68
2016,5,26,14,15,179.5,453.5,5.85,29.0,617.0,598.08,444.45
2016,5,26,14,30,167.0,439.0,5.7,29.0,587.0,567.0,422.2
2016,5,26,14,45,391.0,343.5,5.6,29.0,670.5,660.09,495.34
2016,5,26,15,0,615.0,248.0,5.5,29.0,754.0,729.21,549.37
2016,5,26,15,15,422.5,301.0,5.3,29.0,640.5,610.3,459.96
2016,5,26,15,30,230.0,354.0,5.1,29.0,527.0,498.93,375.56
2016,5,26,15,45,185.5,333.0,4.9,29.0,467.0,438.16,330.77
2016,5,26,16,0,141.0,312.0,4.7,29.0,407.0,381.03,288.14
2016,5,26,16,15,85.5,268.0,4.5,28.5,324.5,298.17,226.34
2016,5,26,16,30,30.0,224.0,4.3,28.0,242.0,223.96,170.23
2016,5,26,16,45,100.0,216.5,4.1,28.0,267.5,245.77,187.44
2016,5,26,17,0,170.0,209.0,3.9,28.0,293.0,260.57,197.95
2016,5,26,17,15,144.5,190.5,3.8,27.5,256.0,223.51,169.27
2016,5,26,17,30,119.0,172.0,3.7,27.0,219.0,189.19,142.69
2016,5,26,17,45,103.0,146.5,3.65,26.5,182.5,153.92,114.99
2016,5,26,18,0,87.0,121.0,3.6,26.0,146.0,121.37,89.39
2016,5,26,18,15,63.5,96.0,3.7,25.5,112.0,90.5,65.59
2016,5,26,18,30,40.0,71.0,3.8,25.0,78.0,62.98,44.58
2016,5,26,18,45,20.0,45.5,3.9,25.0,49.0,39.81,27.54
2016,5,26,19,0,0.0,20.0,4.0,25.0,20.0,18.56,8.01
2016,5,26,19,15,0.0,10.0,4.15,24.5,10.0,9.53,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,12.87,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,23.41,11.77
2016,5,27,6,15,89.0,52.5,4.9,23.0,67.5,43.48,30.89
2016,5,27,6,30,145.0,78.0,4.9,23.0,105.0,70.66,48.78
2016,5,27,6,45,72.5,71.5,4.9,23.5,85.0,70.68,49.65
2016,5,27,7,0,0.0,65.0,4.9,24.0,65.0,60.28,44.13
2016,5,27,7,15,4.0,99.0,5.05,24.0,101.0,91.94,69.85
2016,5,27,7,30,8.0,133.0,5.2,24.0,137.0,124.29,95.82
2016,5,27,7,45,4.0,75.5,5.35,24.5,77.5,71.62,52.85
2016,5,27,8,0,0.0,18.0,5.5,25.0,18.0,16.71,8.0
2016,5,27,8,15,0.0,77.0,5.6,25.0,77.0,71.7,52.51
2016,5,27,8,30,0.0,136.0,5.7,25.0,136.0,126.52,96.09
2016,5,27,8,45,51.5,221.5,5.8,25.5,256.5,236.06,182.03
2016,5,27,9,0,103.0,307.0,5.9,26.0,377.0,350.44,269.52
2016,5,27,9,15,105.0,329.0,5.8,26.0,404.5,378.48,290.04
2016,5,27,9,30,107.0,351.0,5.7,26.0,432.0,406.5,310.49
2016,5,27,9,45,58.5,281.0,5.6,26.5,325.5,309.64,235.77
2016,5,27,10,0,10.0,211.0,5.5,27.0,219.0,205.33,154.57
2016,5,27,10,15,10.5,219.5,5.4,27.0,229.0,214.27,161.26
2016,5,27,10,30,11.0,228.0,5.3,27.0,239.0,223.23,167.81
2016,5,27,10,45,12.5,234.5,5.25,27.5,247.0,231.17,173.31
2016,5,27,11,0,14.0,241.0,5.2,28.0,255.0,239.16,178.83
2016,5,27,11,15,18.5,299.0,5.0,28.0,317.5,298.83,223.26
2016,5,27,11,30,23.0,357.0,4.8,28.0,380.0,358.9,267.18
2016,5,27,11,45,19.5,323.5,4.65,28.5,343.0,324.12,240.68
2016,5,27,12,0,16.0,290.0,4.5,29.0,306.0,289.16,214.29
2016,5,27,12,15,16.5,300.0,4.2,29.0,316.5,299.38,221.68
2016,5,27,12,30,17.0,310.0,3.9,29.0,327.0,309.48,228.89
2016,5,27,12,45,15.0,278.5,3.6,29.0,293.5,277.43,205.16
2016,5,27,13,0,13.0,247.0,3.3,29.0,260.0,245.36,181.42
2016,5,27,13,15,15.5,281.0,2.9,29.0,296.0,279.81,206.82
2016,5,27,13,30,18.0,315.0,2.5,29.0,332.0,314.14,231.61
2016,5,27,13,45,27.5,353.0,2.2,29.0,379.0,364.55,267.94
2016,5,27,14,0,37.0,391.0,1.9,29.0,426.0,408.81,299.11
2016,5,27,14,15,66.5,409.0,1.65,29.0,469.0,450.39,328.7
2016,5,27,14,30,96.0,427.0,1.4,29.0,512.0,489.98,356.18
2016,5,27,14,45,144.5,414.5,1.2,29.0,536.5,518.13,376.11
2016,5,27,15,0,193.0,402.0,1.0,29.0,561.0,537.23,389.41
2016,5,27,15,15,462.0,282.0,0.9,29.0,637.0,621.33,452.15
2016,5,27,15,30,731.0,162.0,0.8,29.0,713.0,675.17,491.45
2016,5,27,15,45,732.5,149.0,0.7,29.0,672.0,629.68,459.07
2016,5,27,16,0,734.0,136.0,0.6,29.0,631.0,582.11,425.61
2016,5,27,16,15,570.5,178.0,0.65,28.5,545.0,493.46,363.49
2016,5,27,16,30,407.0,220.0,0.7,28.0,459.0,416.42,308.56
2016,5,27,16,45,536.0,163.0,0.75,28.0,446.5,397.78,294.49
2016,5,27,17,0,665.0,106.0,0.8,28.0,434.0,365.58,267.56
2016,5,27,17,15,629.5,100.0,0.85,27.5,381.0,308.32,222.18
2016,5,27,17,30,594.0,94.0,0.9,27.0,328.0,254.3,178.31
2016,5,27,17,45,553.5,84.5,0.95,27.0,276.5,199.45,133.31
2016,5,27,18,0,513.0,75.0,1.0,27.0,225.0,149.03,92.75
2016,5,27,18,15,443.0,65.5,0.95,26.0,175.0,100.33,57.86
2016,5,27,18,30,373.0,56.0,0.9,25.0,125.0,59.13,33.56
2016,5,27,18,45,270.5,42.0,0.9,24.5,83.5,32.21,21.33
2016,5,27,19,0,168.0,28.0,0.9,24.0,42.0,21.88,10.77
2016,5,27,19,15,84.0,14.0,0.95,23.5,21.0,13.34,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.0,2.75,22.0,19.0,15.25,0.0
2016,5,28,6,0,70.0,32.0,2.8,22.0,38.0,27.19,14.82
2016,5,28,6,15,157.0,52.5,2.95,22.5,78.0,42.03,29.77
2016,5,28,6,30,244.0,73.0,3.1,23.0,118.0,69.15,45.28
2016,5,28,6,45,122.0,81.5,3.3,23.5,104.0,83.66,58.24
2016,5,28,7,0,0.0,90.0,3.5,24.0,90.0,82.27,62.1
2016,5,28,7,15,0.5,108.5,3.65,24.0,109.0,99.55,76.11
2016,5,28,7,30,1.0,127.0,3.8,24.0,128.0,116.99,90.0
2016,5,28,7,45,0.5,122.0,4.0,24.5,122.5,113.0,86.31
2016,5,28,8,0,0.0,117.0,4.2,25.0,117.0,108.6,82.32
2016,5,28,8,15,4.5,153.5,4.25,25.5,156.0,144.4,110.25
2016,5,28,8,30,9.0,190.0,4.3,26.0,195.0,180.86,138.22
2016,5,28,8,45,9.0,199.0,4.35,26.5,205.0,190.06,144.64
2016,5,28,9,0,9.0,208.0,4.4,27.0,215.0,199.21,151.01
2016,5,28,9,15,10.0,219.5,4.35,27.0,227.5,211.32,159.9
2016,5,28,9,30,11.0,231.0,4.3,27.0,240.0,223.5,168.82
2016,5,28,9,45,80.0,316.5,4.3,27.5,382.5,359.1,271.6
2016,5,28,10,0,149.0,402.0,4.3,28.0,525.0,502.67,376.23
2016,5,28,10,15,168.0,420.0,4.2,28.5,564.0,542.11,402.9
2016,5,28,10,30,187.0,438.0,4.1,29.0,603.0,582.27,430.07
2016,5,28,10,45,289.5,421.0,4.1,29.5,685.5,667.3,490.73
2016,5,28,11,0,392.0,404.0,4.1,30.0,768.0,751.57,549.36
2016,5,28,11,15,345.5,436.0,4.05,30.0,761.5,749.45,545.36
2016,5,28,11,30,299.0,468.0,4.0,30.0,755.0,744.11,539.67
2016,5,28,11,45,234.0,486.5,3.95,30.0,713.0,699.56,507.23
2016,5,28,12,0,169.0,505.0,3.9,30.0,671.0,658.13,476.78
2016,5,28,12,15,503.0,335.0,3.85,30.0,831.5,828.95,603.46
2016,5,28,12,30,837.0,165.0,3.8,30.0,992.0,982.73,708.11
2016,5,28,12,45,835.5,164.5,3.8,30.0,987.5,979.19,704.7
2016,5,28,13,0,834.0,164.0,3.8,30.0,983.0,972.36,700.47
2016,5,28,13,15,830.5,163.0,3.8,30.0,970.0,959.84,692.65
2016,5,28,13,30,827.0,162.0,3.8,30.0,957.0,944.1,682.85
2016,5,28,13,45,822.0,160.5,3.8,30.0,936.5,923.33,669.82
2016,5,28,14,0,817.0,159.0,3.8,30.0,916.0,899.56,654.88
2016,5,28,14,15,809.0,157.0,3.8,30.0,889.0,869.82,635.96
2016,5,28,14,30,801.0,155.0,3.8,30.0,862.0,837.52,615.3
2016,5,28,14,45,779.5,159.5,3.8,30.0,825.0,798.19,589.76
2016,5,28,15,0,758.0,164.0,3.8,30.0,788.0,757.56,563.16
2016,5,28,15,15,744.5,161.0,3.75,29.5,748.5,714.69,534.75
2016,5,28,15,30,731.0,158.0,3.7,29.0,709.0,671.09,504.92
2016,5,28,15,45,714.5,153.5,3.65,29.0,665.0,622.2,469.7
2016,5,28,16,0,698.0,149.0,3.6,29.0,621.0,572.86,433.42
2016,5,28,16,15,676.5,144.0,3.5,28.5,572.5,520.08,394.47
2016,5,28,16,30,655.0,139.0,3.4,28.0,524.0,467.91,354.88
2016,5,28,16,45,627.5,132.5,3.3,28.0,473.5,412.5,311.17
2016,5,28,17,0,600.0,126.0,3.2,28.0,423.0,358.95,267.87
2016,5,28,17,15,562.5,118.5,3.1,27.5,371.0,303.21,222.68
2016,5,28,17,30,525.0,111.0,3.0,27.0,319.0,249.45,178.4
2016,5,28,17,45,481.0,100.0,2.95,27.0,268.0,196.56,134.71
2016,5,28,18,0,437.0,89.0,2.9,27.0,217.0,148.52,96.0
2016,5,28,18,15,367.5,77.0,2.9,26.5,169.0,102.07,62.32
2016,5,28,18,30,298.0,65.0,2.9,26.0,121.0,63.84,38.92
2016,5,28,18,45,206.0,48.0,2.9,25.5,80.5,36.89,25.13
2016,5,28,19,0,114.0,31.0,2.9,25.0,40.0,25.48,13.58
2016,5,28,19,15,57.0,15.5,2.9,24.5,20.0,14.77,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,2.0,13.0,2.05,22.0,13.5,12.39,0.0
2016,5,29,6,0,4.0,26.0,2.2,22.0,27.0,23.78,12.37
2016,5,29,6,15,36.5,48.0,2.25,22.0,55.0,41.73,29.61
2016,5,29,6,30,69.0,70.0,2.3,22.0,83.0,61.87,43.64
2016,5,29,6,45,103.5,90.5,2.4,22.5,117.0,88.96,63.56
2016,5,29,7,0,138.0,111.0,2.5,23.0,151.0,120.44,87.56
2016,5,29,7,15,294.0,115.5,2.55,23.0,224.0,168.46,121.23
2016,5,29,7,30,450.0,120.0,2.6,23.0,297.0,235.43,172.25
2016,5,29,7,45,515.0,126.5,2.7,23.5,358.0,291.54,217.94
2016,5,29,8,0,580.0,133.0,2.8,24.0,419.0,356.2,270.03
2016,5,29,8,15,386.5,196.5,2.85,24.0,396.5,360.31,276.75
2016,5,29,8,30,193.0,260.0,2.9,24.0,374.0,340.43,262.31
2016,5,29,8,45,120.5,270.5,2.95,24.5,343.5,321.8,247.33
2016,5,29,9,0,48.0,281.0,3.0,25.0,313.0,292.63,223.55
2016,5,29,9,15,33.5,273.0,3.0,25.0,296.5,278.96,212.61
2016,5,29,9,30,19.0,265.0,3.0,25.0,280.0,260.85,198.19
2016,5,29,9,45,89.5,333.5,3.0,25.5,407.0,382.09,289.71
2016,5,29,10,0,160.0,402.0,3.0,26.0,534.0,510.87,383.08
2016,5,29,10,15,88.0,344.5,3.0,26.5,417.5,399.68,299.72
2016,5,29,10,30,16.0,287.0,3.0,27.0,301.0,283.11,211.45
2016,5,29,10,45,29.5,345.0,3.05,27.5,372.0,355.88,264.99
2016,5,29,11,0,43.0,403.0,3.1,28.0,443.0,425.5,314.53
2016,5,29,11,15,29.5,352.0,3.05,28.0,380.0,365.16,270.2
2016,5,29,11,30,16.0,301.0,3.0,28.0,317.0,298.82,221.44
2016,5,29,11,45,207.0,367.0,3.0,28.0,571.0,562.72,417.17
2016,5,29,12,0,398.0,433.0,3.0,28.0,825.0,813.38,590.34
2016,5,29,12,15,616.5,295.5,2.95,28.0,904.5,898.74,651.67
2016,5,29,12,30,835.0,158.0,2.9,28.0,984.0,964.63,695.27
2016,5,29,12,45,831.5,159.5,2.9,28.5,979.5,969.7,696.63
2016,5,29,13,0,828.0,161.0,2.9,29.0,975.0,962.98,691.03
2016,5,29,13,15,825.5,160.5,2.85,29.0,963.0,952.01,683.91
2016,5,29,13,30,823.0,160.0,2.8,29.0,951.0,937.81,674.83
2016,5,29,13,45,815.5,160.0,2.75,29.0,931.0,916.33,661.14
2016,5,29,14,0,808.0,160.0,2.7,29.0,911.0,891.98,645.67
2016,5,29,14,15,430.5,277.0,2.6,28.5,676.0,656.96,484.24
2016,5,29,14,30,53.0,394.0,2.5,28.0,441.0,421.48,310.34
2016,5,29,14,45,422.0,268.5,2.4,28.0,618.0,613.05,457.46
2016,5,29,15,0,791.0,143.0,2.3,28.0,795.0,762.6,565.07
2016,5,29,15,15,532.0,244.5,2.15,27.5,674.0,636.95,473.71
2016,5,29,15,30,273.0,346.0,2.0,27.0,553.0,524.5,390.47
2016,5,29,15,45,324.5,310.5,1.95,27.0,541.0,510.62,382.45
2016,5,29,16,0,376.0,275.0,1.9,27.0,529.0,491.36,369.4
2016,5,29,16,15,531.0,200.0,1.9,27.0,529.5,490.04,369.81
2016,5,29,16,30,686.0,125.0,1.9,27.0,530.0,470.24,354.9
2016,5,29,16,45,655.0,121.0,1.95,27.0,478.5,414.11,311.15
2016,5,29,17,0,624.0,117.0,2.0,27.0,427.0,360.13,268.01
2016,5,29,17,15,587.5,110.0,1.9,26.5,374.5,303.92,222.52
2016,5,29,17,30,551.0,103.0,1.8,26.0,322.0,251.12,178.94
2016,5,29,17,45,495.5,95.5,1.7,25.5,270.0,197.37,135.17
2016,5,29,18,0,440.0,88.0,1.6,25.0,218.0,148.39,96.31
2016,5,29,18,15,371.5,76.0,1.6,24.5,170.0,101.88,62.41
2016,5,29,18,30,303.0,64.0,1.6,24.0,122.0,63.46,38.72
2016,5,29,18,45,205.5,47.5,1.65,24.0,81.5,36.44,24.97
2016,5,29,19,0,108.0,31.0,1.7,24.0,41.0,25.49,13.88
2016,5,29,19,15,54.0,15.5,1.85,24.0,20.5,14.77,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.5,0.9,21.0,3.5,3.34,0.0
2016,5,30,6,0,0.0,7.0,0.9,21.0,7.0,6.48,0.0
2016,5,30,6,15,0.0,15.5,0.95,21.0,15.5,14.36,6.59
2016,5,30,6,30,0.0,24.0,1.0,21.0,24.0,22.25,12.85
2016,5,30,6,45,0.0,34.0,1.05,21.5,34.0,31.55,20.72
2016,5,30,7,0,0.0,44.0,1.1,22.0,44.0,40.87,28.47
2016,5,30,7,15,0.0,33.5,0.95,22.0,33.5,31.09,20.32
2016,5,30,7,30,0.0,23.0,0.8,22.0,23.0,21.34,12.16
2016,5,30,7,45,0.0,17.0,0.7,22.0,17.0,15.77,7.49
2016,5,30,8,0,0.0,11.0,0.6,22.0,11.0,10.21,2.83
2016,5,30,8,15,12.0,114.0,0.5,22.5,121.0,111.39,84.97
2016,5,30,8,30,24.0,217.0,0.4,23.0,231.0,213.12,163.31
2016,5,30,8,45,156.0,256.5,0.35,23.5,360.5,328.32,249.26
2016,5,30,9,0,288.0,296.0,0.3,24.0,490.0,456.59,340.86
2016,5,30,9,15,492.0,235.5,0.6,24.5,595.0,551.4,410.96
2016,5,30,9,30,696.0,175.0,0.9,25.0,700.0,660.96,490.76
2016,5,30,9,45,700.5,184.5,1.2,25.5,737.0,703.76,520.69
2016,5,30,10,0,705.0,194.0,1.5,26.0,774.0,744.77,549.5
2016,5,30,10,15,715.5,197.0,1.75,26.0,807.0,782.36,576.46
2016,5,30,10,30,726.0,200.0,2.0,26.0,840.0,818.19,601.58
2016,5,30,10,45,725.0,208.5,2.25,26.0,864.5,847.42,621.95
2016,5,30,11,0,724.0,217.0,2.5,26.0,889.0,873.9,640.52
2016,5,30,11,15,730.0,218.5,2.55,26.0,908.5,897.13,655.43
2016,5,30,11,30,736.0,220.0,2.6,26.0,928.0,917.72,668.66
2016,5,30,11,45,779.0,192.0,2.7,26.0,950.0,937.13,681.59
2016,5,30,12,0,822.0,164.0,2.8,26.0,972.0,959.1,696.27
2016,5,30,12,15,823.5,164.5,2.65,26.0,976.5,965.98,699.09
2016,5,30,12,30,825.0,165.0,2.5,26.0,981.0,969.63,699.97
2016,5,30,12,45,827.5,162.0,2.45,26.5,978.0,967.6,696.84
2016,5,30,13,0,830.0,159.0,2.4,27.0,975.0,962.29,691.77
2016,5,30,13,15,827.5,158.5,2.3,27.0,963.5,951.35,684.11
2016,5,30,13,30,825.0,158.0,2.2,27.0,952.0,937.17,674.52
2016,5,30,13,45,826.0,153.0,2.1,27.0,934.0,912.02,657.95
2016,5,30,14,0,827.0,148.0,2.0,27.0,916.0,890.97,644.19
2016,5,30,14,15,820.5,146.5,1.9,27.0,890.0,868.75,629.67
2016,5,30,14,30,814.0,145.0,1.8,27.0,864.0,838.01,609.61
2016,5,30,14,45,809.0,140.5,1.75,27.0,832.0,803.03,587.27
2016,5,30,15,0,804.0,136.0,1.7,27.0,800.0,765.63,563.22
2016,5,30,15,15,792.5,133.5,1.65,27.0,761.0,723.14,535.57
2016,5,30,15,30,781.0,131.0,1.6,27.0,722.0,679.11,505.41
2016,5,30,15,45,771.5,125.0,1.6,27.0,679.0,631.68,472.42
2016,5,30,16,0,762.0,119.0,1.6,27.0,636.0,583.02,437.69
2016,5,30,16,15,742.5,115.0,1.65,27.0,587.5,529.73,398.79
2016,5,30,16,30,723.0,111.0,1.7,27.0,539.0,476.69,358.81
2016,5,30,16,45,696.5,107.0,1.75,27.0,487.5,419.64,314.62
2016,5,30,17,0,670.0,103.0,1.8,27.0,436.0,365.29,271.08
2016,5,30,17,15,635.0,97.0,1.7,26.5,383.0,308.05,224.57
2016,5,30,17,30,600.0,91.0,1.6,26.0,330.0,253.97,179.66
2016,5,30,17,45,538.5,86.5,1.5,26.0,276.5,198.83,134.43
2016,5,30,18,0,477.0,82.0,1.4,26.0,223.0,150.56,96.05
2016,5,30,18,15,409.5,71.0,1.3,25.5,174.5,101.76,60.45
2016,5,30,18,30,342.0,60.0,1.2,25.0,126.0,62.04,36.33
2016,5,30,18,45,246.0,45.5,1.1,24.5,85.0,34.84,23.61
2016,5,30,19,0,150.0,31.0,1.0,24.0,44.0,24.21,13.08
2016,5,30,19,15,75.0,15.5,1.05,23.5,22.0,14.77,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,10.5,14.0,1.85,21.5,15.0,13.34,0.0
2016,5,31,6,0,21.0,28.0,1.9,22.0,30.0,25.09,13.54
2016,5,31,6,15,61.0,50.0,1.95,22.0,60.5,41.79,29.7
2016,5,31,6,30,101.0,72.0,2.0,22.0,91.0,64.44,45.05
2016,5,31,6,45,142.0,90.5,2.1,22.5,127.0,92.55,64.93
2016,5,31,7,0,183.0,109.0,2.2,23.0,163.0,124.76,89.11
2016,5,31,7,15,99.0,124.0,2.25,23.0,154.0,133.51,100.17
2016,5,31,7,30,15.0,139.0,2.3,23.0,145.0,131.46,101.47
2016,5,31,7,45,288.5,138.5,2.35,23.0,280.5,224.99,170.57
2016,5,31,8,0,562.0,138.0,2.4,23.0,416.0,352.79,268.3
2016,5,31,8,15,321.5,196.0,2.45,23.0,359.0,328.13,252.96
2016,5,31,8,30,81.0,254.0,2.5,23.0,302.0,276.55,213.66
2016,5,31,8,45,108.5,283.0,2.6,23.5,353.0,324.0,249.64
2016,5,31,9,0,136.0,312.0,2.7,24.0,404.0,376.82,288.8
2016,5,31,9,15,70.0,243.0,2.75,24.5,291.0,274.27,209.94
2016,5,31,9,30,4.0,174.0,2.8,25.0,178.0,165.26,124.64
2016,5,31,9,45,4.0,168.0,2.85,25.5,172.0,159.95,120.24
2016,5,31,10,0,4.0,162.0,2.9,26.0,166.0,154.6,115.67
2016,5,31,10,15,5.5,167.5,2.9,26.0,173.0,161.23,120.63
2016,5,31,10,30,7.0,173.0,2.9,26.0,180.0,167.95,125.65
2016,5,31,10,45,38.5,305.5,2.95,26.5,342.0,325.43,244.42
2016,5,31,11,0,70.0,438.0,3.0,27.0,504.0,483.29,357.87
2016,5,31,11,15,35.0,270.5,3.1,27.0,303.5,291.18,217.43
2016,5,31,11,30,0.0,103.0,3.2,27.0,103.0,96.55,69.58
2016,5,31,11,45,0.0,88.5,3.3,27.5,88.5,82.96,59.1
2016,5,31,12,0,0.0,74.0,3.4,28.0,74.0,69.37,48.45
2016,5,31,12,15,0.0,87.5,3.65,28.0,87.5,82.09,58.28
2016,5,31,12,30,0.0,101.0,3.9,28.0,101.0,94.8,68.08
2016,5,31,12,45,0.0,105.0,4.2,28.0,105.0,98.56,70.97
2016,5,31,13,0,0.0,109.0,4.5,28.0,109.0,102.29,73.87
2016,5,31,13,15,0.0,93.0,4.55,27.5,93.0,87.2,62.4
2016,5,31,13,30,0.0,77.0,4.6,27.0,77.0,72.12,50.87
2016,5,31,13,45,0.0,68.0,4.65,27.0,68.0,63.64,44.31
2016,5,31,14,0,0.0,59.0,4.7,27.0,59.0,55.18,37.74
2016,5,31,14,15,0.0,57.5,4.4,26.5,57.5,53.75,36.75
2016,5,31,14,30,0.0,56.0,4.1,26.0,56.0,52.32,35.76
2016,5,31,14,45,0.0,53.0,3.8,26.0,53.0,49.48,33.59
2016,5,31,15,0,0.0,50.0,3.5,26.0,50.0,46.66,31.42
2016,5,31,15,15,0.0,45.0,3.4,25.5,45.0,41.96,27.84
2016,5,31,15,30,0.0,40.0,3.3,25.0,40.0,37.28,24.23
2016,5,31,15,45,0.0,71.0,3.25,25.0,71.0,66.2,47.39
2016,5,31,16,0,0.0,102.0,3.2,25.0,102.0,95.13,70.5
2016,5,31,16,15,5.0,147.0,3.1,24.5,150.0,139.65,106.14
2016,5,31,16,30,10.0,192.0,3.0,24.0,198.0,183.19,140.88
2016,5,31,16,45,126.5,199.0,2.95,24.0,262.5,243.23,188.07
2016,5,31,17,0,243.0,206.0,2.9,24.0,327.0,287.89,221.06
2016,5,31,17,15,223.0,185.5,2.85,23.5,286.5,246.48,188.14
2016,5,31,17,30,203.0,165.0,2.8,23.0,246.0,207.02,156.56
2016,5,31,17,45,160.5,145.0,2.8,23.0,203.0,165.73,123.87
2016,5,31,18,0,118.0,125.0,2.8,23.0,160.0,129.41,95.63
2016,5,31,18,15,90.0,100.5,2.7,23.0,124.0,96.15,69.76
2016,5,31,18,30,62.0,76.0,2.6,23.0,88.0,68.16,48.64
2016,5,31,18,45,31.0,50.5,2.55,23.0,56.5,43.78,31.31
2016,5,31,19,0,0.0,25.0,2.5,23.0,25.0,23.1,12.41
2016,5,31,19,15,0.0,12.5,2.45,23.0,12.5,11.91,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.0,15.25,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,38.0,26.22,14.56
2016,6,1,6,15,160.5,52.0,1.05,21.0,77.5,41.69,29.78
2016,6,1,6,30,240.0,72.0,1.0,21.0,117.0,67.71,44.78
2016,6,1,6,45,226.5,90.0,0.95,21.5,143.5,98.9,66.89
2016,6,1,7,0,213.0,108.0,0.9,22.0,170.0,128.46,90.94
2016,6,1,7,15,106.5,105.5,0.8,22.0,136.5,119.1,88.32
2016,6,1,7,30,0.0,103.0,0.7,22.0,103.0,95.19,72.69
2016,6,1,7,45,118.5,153.5,0.65,22.5,212.5,181.21,138.63
2016,6,1,8,0,237.0,204.0,0.6,23.0,322.0,282.08,214.75
2016,6,1,8,15,428.5,179.5,0.6,23.0,420.5,362.21,274.54
2016,6,1,8,30,620.0,155.0,0.6,23.0,519.0,462.13,348.89
2016,6,1,8,45,640.5,161.5,0.6,23.5,567.0,513.32,385.77
2016,6,1,9,0,661.0,168.0,0.6,24.0,615.0,565.13,422.26
2016,6,1,9,15,460.5,258.0,0.65,24.0,580.0,550.92,409.93
2016,6,1,9,30,260.0,348.0,0.7,24.0,545.0,515.52,381.98
2016,6,1,9,45,192.0,373.5,0.8,24.0,523.5,498.63,369.5
2016,6,1,10,0,124.0,399.0,0.9,24.0,502.0,479.24,354.53
2016,6,1,10,15,66.5,302.0,0.9,24.0,357.5,341.12,255.01
2016,6,1,10,30,9.0,205.0,0.9,24.0,213.0,199.73,149.38
2016,6,1,10,45,12.5,247.5,0.95,24.5,259.0,243.29,182.21
2016,6,1,11,0,16.0,290.0,1.0,25.0,305.0,287.18,213.93
2016,6,1,11,15,162.5,377.5,1.0,25.0,534.0,517.58,382.15
2016,6,1,11,30,309.0,465.0,1.0,25.0,763.0,748.51,537.4
2016,6,1,11,45,378.0,451.5,1.0,25.5,820.5,806.1,572.43
2016,6,1,12,0,447.0,438.0,1.0,26.0,878.0,867.59,610.99
2016,6,1,12,15,428.5,438.0,1.0,26.0,861.0,853.01,600.62
2016,6,1,12,30,410.0,438.0,1.0,26.0,844.0,832.16,587.33
2016,6,1,12,45,374.5,451.0,1.0,26.0,820.5,809.72,572.34
2016,6,1,13,0,339.0,464.0,1.0,26.0,797.0,785.73,556.32
2016,6,1,13,15,372.0,442.0,1.05,26.0,803.5,791.73,562.38
2016,6,1,13,30,405.0,420.0,1.1,26.0,810.0,795.34,566.57
2016,6,1,13,45,431.5,406.0,1.15,26.0,814.0,802.51,572.7
2016,6,1,14,0,458.0,392.0,1.2,26.0,818.0,802.55,574.29
2016,6,1,14,15,449.0,376.5,1.3,26.0,784.0,767.15,552.85
2016,6,1,14,30,440.0,361.0,1.4,26.0,750.0,730.49,530.48
2016,6,1,14,45,344.0,378.0,1.55,26.5,675.5,648.84,474.5
2016,6,1,15,0,248.0,395.0,1.7,27.0,601.0,576.6,423.78
2016,6,1,15,15,308.5,358.5,1.75,27.0,601.5,575.31,425.63
2016,6,1,15,30,369.0,322.0,1.8,27.0,602.0,568.4,422.71
2016,6,1,15,45,184.5,203.5,1.9,27.0,343.5,317.73,241.12
