Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,0,0.0,85.0,2.0,27.0,85.0,79.26,57.11
2016,6,1,16,15,23.5,163.0,1.95,26.5,177.0,165.96,125.83
2016,6,1,16,30,47.0,241.0,1.9,26.0,269.0,247.92,189.23
2016,6,1,16,45,23.5,125.0,1.85,26.0,139.0,127.4,96.07
2016,6,1,17,0,0.0,9.0,1.8,26.0,9.0,8.35,1.14
2016,6,1,17,15,0.0,8.0,1.7,25.5,8.0,7.42,0.43
2016,6,1,17,30,0.0,7.0,1.6,25.0,7.0,6.49,0.0
2016,6,1,17,45,0.0,5.5,1.55,25.0,5.5,5.1,0.0
2016,6,1,18,0,0.0,4.0,1.5,25.0,4.0,3.7,0.0
2016,6,1,18,15,0.0,3.0,1.4,24.5,3.0,2.78,0.0
2016,6,1,18,30,0.0,2.0,1.3,24.0,2.0,1.85,0.0
2016,6,1,18,45,0.0,1.5,1.2,23.5,1.5,1.39,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.92,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.46,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.5,0.85,21.0,0.5,0.48,0.0
2016,6,2,6,0,0.0,1.0,1.0,21.0,1.0,0.92,0.0
2016,6,2,6,15,0.0,3.0,1.3,21.0,3.0,2.77,0.0
2016,6,2,6,30,0.0,5.0,1.6,21.0,5.0,4.63,0.0
2016,6,2,6,45,0.0,7.5,1.95,21.0,7.5,6.94,0.16
2016,6,2,7,0,0.0,10.0,2.3,21.0,10.0,9.26,2.13
2016,6,2,7,15,0.0,16.0,2.4,21.0,16.0,14.83,6.79
2016,6,2,7,30,0.0,22.0,2.5,21.0,22.0,20.41,11.42
2016,6,2,7,45,0.0,63.5,2.6,21.5,63.5,59.07,43.3
2016,6,2,8,0,0.0,105.0,2.7,22.0,105.0,97.57,74.37
2016,6,2,8,15,145.5,175.5,2.75,22.0,261.5,229.22,178.67
2016,6,2,8,30,291.0,246.0,2.8,22.0,418.0,377.3,293.17
2016,6,2,8,45,158.5,250.5,2.85,22.0,345.5,323.47,251.25
2016,6,2,9,0,26.0,255.0,2.9,22.0,273.0,252.86,195.2
2016,6,2,9,15,41.5,292.0,2.9,22.0,322.5,301.53,232.52
2016,6,2,9,30,57.0,329.0,2.9,22.0,372.0,349.91,268.8
2016,6,2,9,45,37.5,306.0,2.95,22.5,335.0,317.17,242.68
2016,6,2,10,0,18.0,283.0,3.0,23.0,298.0,279.02,212.63
2016,6,2,10,15,32.5,334.0,3.0,23.0,362.5,344.12,261.69
2016,6,2,10,30,47.0,385.0,3.0,23.0,427.0,407.02,307.97
2016,6,2,10,45,149.0,422.0,3.05,23.5,559.5,538.87,405.44
2016,6,2,11,0,251.0,459.0,3.1,24.0,692.0,675.73,502.6
2016,6,2,11,15,564.0,291.0,2.95,24.0,829.5,812.29,604.77
2016,6,2,11,30,877.0,123.0,2.8,24.0,967.0,942.52,692.63
2016,6,2,11,45,649.5,278.5,2.65,24.5,908.0,900.7,659.84
2016,6,2,12,0,422.0,434.0,2.5,25.0,849.0,839.32,609.26
2016,6,2,12,15,643.0,287.5,2.3,25.0,923.0,914.1,664.8
2016,6,2,12,30,864.0,141.0,2.1,25.0,997.0,974.3,702.19
2016,6,2,12,45,584.0,310.5,1.9,25.0,888.0,879.18,635.45
2016,6,2,13,0,304.0,480.0,1.7,25.0,779.0,767.3,552.08
2016,6,2,13,15,299.5,475.0,1.6,25.0,767.0,754.55,543.98
2016,6,2,13,30,295.0,470.0,1.5,25.0,755.0,740.52,534.13
2016,6,2,13,45,328.0,445.5,1.45,25.0,756.0,740.92,535.54
2016,6,2,14,0,361.0,421.0,1.4,25.0,757.0,738.73,535.07
2016,6,2,14,15,610.5,271.0,1.45,25.0,819.5,807.75,589.03
2016,6,2,14,30,860.0,121.0,1.5,25.0,882.0,848.64,618.83
2016,6,2,14,45,492.0,261.0,1.55,25.0,693.0,661.83,490.04
2016,6,2,15,0,124.0,401.0,1.6,25.0,504.0,481.65,357.01
2016,6,2,15,15,473.0,256.5,1.6,25.0,620.0,604.28,453.63
2016,6,2,15,30,822.0,112.0,1.6,25.0,736.0,687.42,516.97
2016,6,2,15,45,810.0,108.0,1.6,25.0,692.0,640.26,482.65
2016,6,2,16,0,798.0,104.0,1.6,25.0,648.0,590.46,446.77
2016,6,2,16,15,779.5,101.0,1.55,25.0,599.0,537.16,407.04
2016,6,2,16,30,761.0,98.0,1.5,25.0,550.0,483.91,366.22
2016,6,2,16,45,739.5,93.0,1.5,25.0,498.5,427.71,322.21
2016,6,2,17,0,718.0,88.0,1.5,25.0,447.0,372.47,277.53
2016,6,2,17,15,685.5,83.0,1.4,24.5,394.0,312.98,228.81
2016,6,2,17,30,653.0,78.0,1.3,24.0,341.0,257.82,182.43
2016,6,2,17,45,613.0,71.5,1.25,24.0,289.0,202.64,135.81
2016,6,2,18,0,573.0,65.0,1.2,24.0,237.0,151.68,93.71
2016,6,2,18,15,508.5,57.5,1.1,23.5,187.0,101.7,56.73
2016,6,2,18,30,444.0,50.0,1.0,23.0,137.0,59.34,31.45
2016,6,2,18,45,352.5,38.5,0.9,22.5,94.5,29.33,19.26
2016,6,2,19,0,261.0,27.0,0.8,22.0,52.0,21.14,11.2
2016,6,2,19,15,130.5,13.5,0.8,21.5,26.0,10.51,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,23.5,14.0,1.5,18.5,16.0,13.34,0.0
2016,6,3,6,0,47.0,28.0,1.5,19.0,32.0,24.28,13.31
2016,6,3,6,15,76.5,47.5,1.55,19.0,59.5,40.06,28.66
2016,6,3,6,30,106.0,67.0,1.6,19.0,87.0,60.7,42.51
2016,6,3,6,45,118.5,89.5,1.65,19.5,119.0,89.18,63.94
2016,6,3,7,0,131.0,112.0,1.7,20.0,151.0,119.56,88.1
2016,6,3,7,15,198.0,131.0,1.7,20.0,203.0,159.94,119.02
2016,6,3,7,30,265.0,150.0,1.7,20.0,255.0,209.12,157.86
2016,6,3,7,45,319.0,165.5,1.7,20.5,310.5,258.53,197.25
2016,6,3,8,0,373.0,181.0,1.7,21.0,366.0,313.73,240.95
2016,6,3,8,15,592.5,127.5,1.85,21.0,459.0,387.78,298.99
2016,6,3,8,30,812.0,74.0,2.0,21.0,552.0,480.61,372.1
2016,6,3,8,45,828.5,76.0,2.15,21.5,600.5,533.96,413.79
2016,6,3,9,0,845.0,78.0,2.3,22.0,649.0,587.09,454.28
2016,6,3,9,15,576.5,207.5,2.4,22.5,609.5,579.22,444.47
2016,6,3,9,30,308.0,337.0,2.5,23.0,570.0,537.55,408.73
2016,6,3,9,45,327.0,352.0,2.7,23.5,611.5,580.34,439.55
2016,6,3,10,0,346.0,367.0,2.9,24.0,653.0,623.65,469.83
2016,6,3,10,15,241.0,402.0,2.95,24.0,605.0,586.27,440.22
2016,6,3,10,30,136.0,437.0,3.0,24.0,557.0,536.4,401.59
2016,6,3,10,45,292.0,413.5,3.05,24.5,681.5,659.43,492.15
2016,6,3,11,0,448.0,390.0,3.1,25.0,806.0,789.27,583.46
2016,6,3,11,15,230.5,315.5,3.1,25.0,530.0,524.08,394.01
2016,6,3,11,30,13.0,241.0,3.1,25.0,254.0,238.88,178.94
2016,6,3,11,45,451.5,178.5,3.1,25.5,622.5,615.02,468.7
2016,6,3,12,0,890.0,116.0,3.1,26.0,991.0,968.12,707.23
2016,6,3,12,15,543.5,312.0,3.05,26.0,847.5,842.16,616.98
2016,6,3,12,30,197.0,508.0,3.0,26.0,704.0,688.11,501.76
2016,6,3,12,45,220.0,502.5,2.95,26.0,720.0,704.46,514.46
2016,6,3,13,0,243.0,497.0,2.9,26.0,736.0,719.46,525.14
2016,6,3,13,15,281.5,481.0,2.85,26.0,754.5,742.94,542.04
2016,6,3,13,30,320.0,465.0,2.8,26.0,773.0,758.75,553.71
2016,6,3,13,45,293.5,461.0,2.75,26.0,739.5,723.92,529.45
2016,6,3,14,0,267.0,457.0,2.7,26.0,706.0,688.82,505.23
2016,6,3,14,15,139.5,350.5,2.65,25.5,480.5,462.3,345.71
2016,6,3,14,30,12.0,244.0,2.6,25.0,255.0,239.04,179.49
2016,6,3,14,45,155.0,314.0,2.55,25.0,443.5,429.48,325.88
2016,6,3,15,0,298.0,384.0,2.5,25.0,632.0,604.7,452.94
2016,6,3,15,15,208.5,372.0,2.45,25.0,541.5,510.18,383.21
2016,6,3,15,30,119.0,360.0,2.4,25.0,451.0,426.19,321.39
2016,6,3,15,45,264.0,314.0,2.35,25.0,499.0,474.0,359.79
2016,6,3,16,0,409.0,268.0,2.3,25.0,547.0,507.63,385.86
2016,6,3,16,15,372.0,254.5,2.15,24.5,494.0,449.58,342.86
2016,6,3,16,30,335.0,241.0,2.0,24.0,441.0,397.29,303.85
2016,6,3,16,45,331.5,217.0,1.9,24.0,399.5,353.78,270.33
2016,6,3,17,0,328.0,193.0,1.8,24.0,358.0,310.2,235.91
2016,6,3,17,15,317.0,171.0,1.7,24.0,315.5,265.92,200.26
2016,6,3,17,30,306.0,149.0,1.6,24.0,273.0,222.64,164.78
2016,6,3,17,45,283.5,129.0,1.55,24.0,230.5,179.65,129.65
2016,6,3,18,0,261.0,109.0,1.5,24.0,188.0,139.27,96.94
2016,6,3,18,15,226.0,89.5,1.35,23.5,148.0,100.72,67.59
2016,6,3,18,30,191.0,70.0,1.2,23.0,108.0,66.54,43.86
2016,6,3,18,45,139.0,51.0,1.05,22.5,74.0,40.99,29.13
2016,6,3,19,0,87.0,32.0,0.9,22.0,40.0,26.3,15.4
2016,6,3,19,15,43.5,16.0,0.9,21.5,20.0,13.47,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,116.5,13.5,2.05,17.5,23.5,12.87,0.0
2016,6,4,6,0,233.0,27.0,2.3,18.0,47.0,21.43,11.17
2016,6,4,6,15,332.5,38.0,2.4,18.5,89.0,29.19,19.42
2016,6,4,6,30,432.0,49.0,2.5,19.0,131.0,53.58,29.42
2016,6,4,6,45,500.5,56.0,2.6,19.5,180.5,94.53,52.86
2016,6,4,7,0,569.0,63.0,2.7,20.0,230.0,143.59,89.04
2016,6,4,7,15,313.0,109.0,2.85,20.5,204.0,164.95,118.74
2016,6,4,7,30,57.0,155.0,3.0,21.0,178.0,156.34,121.26
2016,6,4,7,45,92.0,183.0,3.15,22.0,226.0,197.58,153.24
2016,6,4,8,0,127.0,211.0,3.3,23.0,274.0,243.83,188.89
2016,6,4,8,15,73.0,210.5,3.45,23.5,248.0,227.17,175.93
2016,6,4,8,30,19.0,210.0,3.6,24.0,222.0,203.98,157.2
2016,6,4,8,45,19.0,225.0,3.75,24.5,237.5,219.34,168.48
2016,6,4,9,0,19.0,240.0,3.9,25.0,253.0,234.66,179.55
2016,6,4,9,15,81.0,299.5,4.0,25.0,360.0,333.82,255.77
2016,6,4,9,30,143.0,359.0,4.1,25.0,467.0,440.54,335.81
2016,6,4,9,45,256.0,359.0,4.2,25.5,565.0,534.56,405.77
2016,6,4,10,0,369.0,359.0,4.3,26.0,663.0,633.31,477.7
2016,6,4,10,15,344.0,385.0,4.35,26.0,678.0,652.71,489.96
2016,6,4,10,30,319.0,411.0,4.4,26.0,693.0,669.3,500.44
2016,6,4,10,45,180.0,405.5,4.45,26.0,566.0,549.36,411.69
2016,6,4,11,0,41.0,400.0,4.5,26.0,439.0,419.9,313.93
2016,6,4,11,15,178.5,431.0,4.55,26.0,603.0,583.15,436.3
2016,6,4,11,30,316.0,462.0,4.6,26.0,767.0,750.77,556.39
2016,6,4,11,45,177.0,441.0,4.65,26.0,612.5,598.82,445.77
2016,6,4,12,0,38.0,420.0,4.7,26.0,458.0,441.28,328.7
2016,6,4,12,15,216.0,430.0,4.75,26.0,644.5,635.19,474.26
2016,6,4,12,30,394.0,440.0,4.8,26.0,831.0,817.34,604.8
2016,6,4,12,45,408.0,437.5,4.85,26.0,840.5,827.62,611.48
2016,6,4,13,0,422.0,435.0,4.9,26.0,850.0,839.92,620.46
2016,6,4,13,15,647.5,278.5,4.9,26.0,907.0,898.95,668.83
2016,6,4,13,30,873.0,122.0,4.9,26.0,964.0,938.79,697.07
2016,6,4,13,45,511.5,296.5,4.95,26.0,787.5,770.41,577.66
2016,6,4,14,0,150.0,471.0,5.0,26.0,611.0,592.1,441.34
2016,6,4,14,15,273.0,424.5,4.95,26.0,670.0,654.62,490.65
2016,6,4,14,30,396.0,378.0,4.9,26.0,729.0,704.61,529.41
2016,6,4,14,45,319.0,387.5,4.85,26.0,663.5,637.12,479.6
2016,6,4,15,0,242.0,397.0,4.8,26.0,598.0,573.4,432.49
2016,6,4,15,15,128.5,324.0,4.7,26.0,430.0,405.69,308.4
2016,6,4,15,30,15.0,251.0,4.6,26.0,262.0,244.89,185.6
2016,6,4,15,45,20.0,252.5,4.55,26.0,267.0,248.52,189.15
2016,6,4,16,0,25.0,254.0,4.5,26.0,272.0,251.53,191.93
2016,6,4,16,15,135.5,256.0,4.3,25.5,338.5,316.95,244.03
2016,6,4,16,30,246.0,258.0,4.1,25.0,405.0,367.85,283.42
2016,6,4,16,45,403.5,196.5,3.9,25.0,411.5,369.61,283.74
2016,6,4,17,0,561.0,135.0,3.7,25.0,418.0,353.4,267.9
2016,6,4,17,15,534.0,124.5,3.35,24.5,368.5,300.8,224.35
2016,6,4,17,30,507.0,114.0,3.0,24.0,319.0,249.01,180.91
2016,6,4,17,45,518.0,94.0,2.65,24.0,277.0,202.83,140.15
2016,6,4,18,0,529.0,74.0,2.3,24.0,235.0,153.45,97.32
2016,6,4,18,15,464.5,65.5,2.05,23.5,185.5,105.12,61.35
2016,6,4,18,30,400.0,57.0,1.8,23.0,136.0,64.46,36.52
2016,6,4,18,45,304.5,44.5,1.55,22.5,94.0,33.94,23.18
2016,6,4,19,0,209.0,32.0,1.3,22.0,52.0,24.91,14.38
2016,6,4,19,15,104.5,16.0,1.3,21.5,26.0,12.59,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,15.5,14.5,3.3,19.5,16.0,13.82,0.0
2016,6,5,6,0,31.0,29.0,3.5,20.0,32.0,25.04,13.87
2016,6,5,6,15,66.0,49.5,3.6,20.5,61.0,41.5,29.67
2016,6,5,6,30,101.0,70.0,3.7,21.0,90.0,62.58,43.87
2016,6,5,6,45,131.5,90.5,3.8,21.5,124.5,90.98,64.45
2016,6,5,7,0,162.0,111.0,3.9,22.0,159.0,123.27,89.26
2016,6,5,7,15,416.5,92.0,4.0,22.5,249.0,171.79,119.65
2016,6,5,7,30,671.0,73.0,4.1,23.0,339.0,251.22,178.66
2016,6,5,7,45,692.0,85.5,4.25,23.5,395.0,310.36,229.69
2016,6,5,8,0,713.0,98.0,4.4,24.0,451.0,371.12,281.03
2016,6,5,8,15,739.0,102.0,4.45,24.5,504.0,428.78,328.58
2016,6,5,8,30,765.0,106.0,4.5,25.0,557.0,486.22,374.64
2016,6,5,8,45,787.5,108.5,4.55,25.5,608.0,541.44,417.73
2016,6,5,9,0,810.0,111.0,4.6,26.0,659.0,597.14,459.91
2016,6,5,9,15,825.0,113.5,4.6,26.0,704.5,648.16,498.3
2016,6,5,9,30,840.0,116.0,4.6,26.0,750.0,696.77,534.12
2016,6,5,9,45,852.5,117.5,4.65,26.5,791.0,742.52,565.3
2016,6,5,10,0,865.0,119.0,4.7,27.0,832.0,786.66,594.13
2016,6,5,10,15,734.0,209.5,4.75,27.0,832.0,804.84,605.19
2016,6,5,10,30,603.0,300.0,4.8,27.0,832.0,805.49,601.61
2016,6,5,10,45,565.0,334.5,4.85,27.5,845.0,824.31,611.94
2016,6,5,11,0,527.0,369.0,4.9,28.0,858.0,838.86,619.1
2016,6,5,11,15,270.0,313.0,4.9,28.0,564.5,557.1,417.85
2016,6,5,11,30,13.0,257.0,4.9,28.0,271.0,253.99,188.9
2016,6,5,11,45,147.5,371.5,4.95,28.0,517.5,503.16,376.67
2016,6,5,12,0,282.0,486.0,5.0,28.0,764.0,750.45,552.21
2016,6,5,12,15,364.5,465.5,4.95,28.0,826.5,812.23,595.4
2016,6,5,12,30,447.0,445.0,4.9,28.0,889.0,876.61,640.52
2016,6,5,12,45,683.5,282.5,4.9,28.0,958.0,947.16,695.78
2016,6,5,13,0,920.0,120.0,4.9,28.0,1027.0,1000.74,731.76
2016,6,5,13,15,918.0,119.5,4.85,28.0,1015.0,990.02,724.19
2016,6,5,13,30,916.0,119.0,4.8,28.0,1003.0,975.78,714.81
2016,6,5,13,45,910.0,119.5,4.8,28.0,983.0,955.35,701.8
2016,6,5,14,0,904.0,120.0,4.8,28.0,963.0,931.69,686.69
2016,6,5,14,15,898.5,118.5,4.7,28.0,936.5,903.45,667.82
2016,6,5,14,30,893.0,117.0,4.6,28.0,910.0,872.23,646.98
2016,6,5,14,45,882.5,117.0,4.6,28.0,875.5,835.58,623.05
2016,6,5,15,0,872.0,117.0,4.6,28.0,841.0,796.62,597.38
2016,6,5,15,15,861.5,115.0,4.5,27.5,801.0,753.68,569.42
2016,6,5,15,30,851.0,113.0,4.4,27.0,761.0,708.9,539.63
2016,6,5,15,45,840.0,109.0,4.3,27.0,716.5,660.28,504.02
2016,6,5,16,0,829.0,105.0,4.2,27.0,672.0,610.85,467.04
2016,6,5,16,15,795.5,105.0,3.95,26.5,616.0,550.73,421.73
2016,6,5,16,30,762.0,105.0,3.7,26.0,560.0,492.07,376.41
2016,6,5,16,45,635.0,128.5,3.45,26.0,484.0,413.74,314.73
2016,6,5,17,0,508.0,152.0,3.2,26.0,408.0,346.38,261.37
2016,6,5,17,15,480.0,141.0,2.85,25.5,361.0,295.93,220.31
2016,6,5,17,30,452.0,130.0,2.5,25.0,314.0,248.03,180.63
2016,6,5,17,45,430.0,112.5,2.15,24.5,266.5,198.5,139.38
2016,6,5,18,0,408.0,95.0,1.8,24.0,219.0,151.35,100.58
2016,6,5,18,15,363.5,79.5,1.65,23.0,173.5,106.07,66.37
2016,6,5,18,30,319.0,64.0,1.5,22.0,128.0,66.13,40.1
2016,6,5,18,45,249.0,48.0,1.4,21.5,89.0,36.6,25.57
2016,6,5,19,0,179.0,32.0,1.3,21.0,50.0,24.85,14.49
2016,6,5,19,15,89.5,16.0,1.3,20.5,25.0,12.57,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,14.0,2.2,17.5,25.5,13.34,0.0
2016,6,6,6,0,263.0,28.0,2.4,18.0,51.0,22.39,11.97
2016,6,6,6,15,372.5,38.5,2.6,18.5,96.0,29.68,19.84
2016,6,6,6,30,482.0,49.0,2.8,19.0,141.0,54.63,29.47
2016,6,6,6,45,550.0,56.5,3.0,19.5,193.5,98.86,54.54
2016,6,6,7,0,618.0,64.0,3.2,20.0,246.0,151.14,93.13
2016,6,6,7,15,663.5,69.5,3.15,20.5,301.5,204.59,137.64
2016,6,6,7,30,709.0,75.0,3.1,21.0,357.0,264.83,189.23
2016,6,6,7,45,741.5,79.5,3.1,22.0,412.0,322.23,238.48
2016,6,6,8,0,774.0,84.0,3.1,23.0,467.0,382.38,288.76
2016,6,6,8,15,797.0,87.5,3.2,23.5,520.5,439.78,336.28
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,498.24,383.13
2016,6,6,8,45,837.5,94.0,3.4,25.0,624.5,553.94,425.65
2016,6,6,9,0,855.0,97.0,3.5,26.0,675.0,609.3,466.42
2016,6,6,9,15,639.0,197.0,3.5,26.0,645.5,607.74,462.88
2016,6,6,9,30,423.0,297.0,3.5,26.0,616.0,581.3,440.16
2016,6,6,9,45,662.0,201.5,3.5,26.5,732.0,686.85,519.57
2016,6,6,10,0,901.0,106.0,3.5,27.0,848.0,801.05,599.51
2016,6,6,10,15,908.0,107.5,3.45,27.0,882.5,840.18,624.19
2016,6,6,10,30,915.0,109.0,3.4,27.0,917.0,876.74,647.39
2016,6,6,10,45,920.0,110.5,3.4,27.5,944.5,908.8,666.39
2016,6,6,11,0,925.0,112.0,3.4,28.0,972.0,937.82,683.25
2016,6,6,11,15,928.5,113.0,3.35,28.0,991.5,961.8,697.76
2016,6,6,11,30,932.0,114.0,3.3,28.0,1011.0,982.4,710.09
2016,6,6,11,45,935.5,113.0,3.25,28.0,1024.0,997.6,718.97
2016,6,6,12,0,939.0,112.0,3.2,28.0,1037.0,1009.28,725.67
2016,6,6,12,15,939.5,112.5,3.15,28.0,1041.0,1015.94,729.26
2016,6,6,12,30,940.0,113.0,3.1,28.0,1045.0,1019.04,730.71
2016,6,6,12,45,938.5,113.0,3.1,28.5,1040.5,1016.25,727.49
2016,6,6,13,0,937.0,113.0,3.1,29.0,1036.0,1009.93,722.19
2016,6,6,13,15,934.5,112.5,3.05,29.0,1024.0,998.6,714.88
2016,6,6,13,30,932.0,112.0,3.0,29.0,1012.0,983.71,705.43
2016,6,6,13,45,927.5,111.5,3.0,29.0,992.0,963.47,693.03
2016,6,6,14,0,923.0,111.0,3.0,29.0,972.0,939.87,678.53
2016,6,6,14,15,917.0,109.5,2.95,29.0,944.5,910.77,660.11
2016,6,6,14,30,911.0,108.0,2.9,29.0,917.0,878.65,639.71
2016,6,6,14,45,898.5,109.5,2.85,29.0,881.5,841.33,615.79
2016,6,6,15,0,886.0,111.0,2.8,29.0,846.0,801.78,590.28
2016,6,6,15,15,875.5,108.5,2.75,28.5,806.0,757.88,562.75
2016,6,6,15,30,865.0,106.0,2.7,28.0,766.0,712.11,533.54
2016,6,6,15,45,852.0,103.5,2.65,28.0,720.5,663.07,498.6
2016,6,6,16,0,839.0,101.0,2.6,28.0,675.0,612.86,462.0
2016,6,6,16,15,821.5,98.0,2.45,27.5,625.5,558.72,422.1
2016,6,6,16,30,804.0,95.0,2.3,27.0,576.0,504.03,380.6
2016,6,6,16,45,782.0,91.0,2.2,27.0,523.5,446.46,335.15
2016,6,6,17,0,760.0,87.0,2.1,27.0,471.0,389.81,289.12
2016,6,6,17,15,729.0,82.5,1.95,26.5,416.5,330.81,240.67
2016,6,6,17,30,698.0,78.0,1.8,26.0,362.0,272.37,191.7
2016,6,6,17,45,655.0,72.0,1.7,26.0,308.0,214.37,142.89
2016,6,6,18,0,612.0,66.0,1.6,26.0,254.0,160.88,98.86
2016,6,6,18,15,547.5,59.0,1.45,25.0,201.5,108.92,60.47
2016,6,6,18,30,483.0,52.0,1.3,24.0,149.0,64.53,33.85
2016,6,6,18,45,382.5,41.5,1.2,23.0,104.0,31.79,21.35
2016,6,6,19,0,282.0,31.0,1.1,22.0,59.0,24.63,14.32
2016,6,6,19,15,141.0,15.5,1.1,21.5,29.5,12.16,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.0,0.9,19.0,24.0,14.3,0.0
2016,6,7,6,0,200.0,30.0,0.9,20.0,48.0,23.45,12.71
2016,6,7,6,15,303.0,43.0,1.0,20.5,91.0,32.96,22.47
2016,6,7,6,30,406.0,56.0,1.1,21.0,134.0,58.16,33.89
2016,6,7,6,45,472.5,65.5,1.2,21.5,184.0,99.39,57.6
2016,6,7,7,0,539.0,75.0,1.3,22.0,234.0,148.57,93.36
2016,6,7,7,15,586.0,82.0,1.25,22.5,287.5,199.03,134.24
2016,6,7,7,30,633.0,89.0,1.2,23.0,341.0,254.61,180.47
2016,6,7,7,45,666.0,95.0,1.2,24.0,394.5,309.48,226.01
2016,6,7,8,0,699.0,101.0,1.2,25.0,448.0,367.25,272.63
2016,6,7,8,15,724.5,105.5,1.3,25.5,500.0,422.9,317.18
2016,6,7,8,30,750.0,110.0,1.4,26.0,552.0,481.24,362.32
2016,6,7,8,45,769.0,114.0,1.55,26.5,601.0,535.2,403.2
2016,6,7,9,0,788.0,118.0,1.7,27.0,650.0,589.34,443.03
2016,6,7,9,15,802.5,121.0,1.7,27.0,695.5,639.49,479.07
2016,6,7,9,30,817.0,124.0,1.7,27.0,741.0,688.81,513.6
2016,6,7,9,45,613.5,231.0,1.75,27.5,708.0,678.74,501.63
2016,6,7,10,0,410.0,338.0,1.8,28.0,675.0,647.26,474.66
2016,6,7,10,15,634.0,235.0,1.8,28.0,782.0,747.44,547.9
2016,6,7,10,30,858.0,132.0,1.8,28.0,889.0,850.36,616.52
2016,6,7,10,45,864.0,133.5,1.8,28.5,916.0,881.64,633.7
2016,6,7,11,0,870.0,135.0,1.8,29.0,943.0,910.1,649.62
2016,6,7,11,15,533.0,312.0,1.85,29.0,810.5,801.56,575.29
2016,6,7,11,30,196.0,489.0,1.9,29.0,678.0,658.8,471.7
2016,6,7,11,45,543.0,311.5,1.95,29.0,844.0,829.34,596.35
2016,6,7,12,0,890.0,134.0,2.0,29.0,1010.0,982.75,696.47
2016,6,7,12,15,587.0,312.0,2.0,29.0,891.0,880.56,627.26
2016,6,7,12,30,284.0,490.0,2.0,29.0,772.0,758.76,539.46
2016,6,7,12,45,588.5,310.5,2.05,29.5,892.0,881.21,629.07
2016,6,7,13,0,893.0,131.0,2.1,30.0,1012.0,984.48,695.26
2016,6,7,13,15,890.5,130.5,2.1,30.0,1000.5,973.68,687.71
2016,6,7,13,30,888.0,130.0,2.1,30.0,989.0,959.49,679.27
2016,6,7,13,45,884.5,129.0,2.15,30.0,969.5,940.54,668.43
2016,6,7,14,0,881.0,128.0,2.2,30.0,950.0,918.36,655.56
2016,6,7,14,15,874.5,126.5,2.2,30.0,923.5,889.95,638.22
2016,6,7,14,30,868.0,125.0,2.2,30.0,897.0,858.69,619.02
2016,6,7,14,45,859.5,123.5,2.25,30.0,863.0,823.13,597.29
2016,6,7,15,0,851.0,122.0,2.3,30.0,829.0,785.21,573.78
2016,6,7,15,15,840.0,120.0,2.25,29.5,790.0,742.8,547.44
2016,6,7,15,30,829.0,118.0,2.2,29.0,751.0,700.34,520.16
2016,6,7,15,45,814.0,115.5,2.2,29.0,706.0,651.1,485.71
2016,6,7,16,0,799.0,113.0,2.2,29.0,661.0,600.98,449.8
2016,6,7,16,15,781.0,109.5,2.1,29.0,612.5,547.62,410.2
2016,6,7,16,30,763.0,106.0,2.0,29.0,564.0,494.24,369.56
2016,6,7,16,45,743.0,100.5,1.9,29.0,512.5,438.29,325.95
2016,6,7,17,0,723.0,95.0,1.8,29.0,461.0,383.13,281.69
2016,6,7,17,15,691.0,90.0,1.7,28.5,408.0,323.51,233.64
2016,6,7,17,30,659.0,85.0,1.6,28.0,355.0,268.2,187.87
2016,6,7,17,45,615.0,79.0,1.55,28.0,301.5,212.2,141.4
2016,6,7,18,0,571.0,73.0,1.5,28.0,248.0,160.85,99.7
2016,6,7,18,15,506.5,64.5,1.35,27.0,197.0,109.92,62.38
2016,6,7,18,30,442.0,56.0,1.2,26.0,146.0,66.61,36.19
2016,6,7,18,45,346.5,44.5,1.1,25.0,102.0,34.42,23.37
2016,6,7,19,0,251.0,33.0,1.0,24.0,58.0,25.67,15.08
2016,6,7,19,15,125.5,16.5,1.05,23.5,29.0,12.96,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,81.5,16.0,0.25,21.5,23.0,15.25,0.0
2016,6,8,6,0,163.0,32.0,0.2,22.0,46.0,25.05,13.86
2016,6,8,6,15,260.0,46.5,0.35,22.5,87.5,35.69,24.6
2016,6,8,6,30,357.0,61.0,0.5,23.0,129.0,59.5,35.84
2016,6,8,6,45,434.0,70.0,0.7,23.5,179.0,99.59,58.81
2016,6,8,7,0,511.0,79.0,0.9,24.0,229.0,147.52,92.82
2016,6,8,7,15,558.5,86.0,1.1,24.5,281.5,196.38,131.95
2016,6,8,7,30,606.0,93.0,1.3,25.0,334.0,250.45,176.64
2016,6,8,7,45,644.0,98.0,1.55,25.5,387.5,304.45,221.8
2016,6,8,8,0,682.0,103.0,1.8,26.0,441.0,361.94,269.07
2016,6,8,8,15,660.0,123.0,1.9,26.0,479.5,410.41,309.2
2016,6,8,8,30,638.0,143.0,2.0,26.0,518.0,455.41,345.26
2016,6,8,8,45,702.5,132.0,2.15,26.5,579.0,514.57,390.41
2016,6,8,9,0,767.0,121.0,2.3,27.0,640.0,579.02,438.35
2016,6,8,9,15,663.0,184.0,2.35,27.0,654.0,609.58,459.09
2016,6,8,9,30,559.0,247.0,2.4,27.0,668.0,627.0,469.71
2016,6,8,9,45,538.0,274.0,2.45,27.5,697.5,662.29,492.87
2016,6,8,10,0,517.0,301.0,2.5,28.0,727.0,694.3,513.06
2016,6,8,10,15,365.5,368.0,2.5,28.0,675.5,652.06,479.98
2016,6,8,10,30,214.0,435.0,2.5,28.0,624.0,598.36,438.68
2016,6,8,10,45,350.0,409.5,2.5,28.5,730.0,703.75,513.31
2016,6,8,11,0,486.0,384.0,2.5,29.0,836.0,814.86,588.38
2016,6,8,11,15,353.5,435.0,2.5,29.0,767.5,750.56,541.12
2016,6,8,11,30,221.0,486.0,2.5,29.0,699.0,678.88,489.42
2016,6,8,11,45,333.0,462.0,2.5,29.0,787.5,770.69,554.12
2016,6,8,12,0,445.0,438.0,2.5,29.0,876.0,862.21,615.99
2016,6,8,12,15,241.5,431.0,2.5,29.0,669.0,659.53,476.62
2016,6,8,12,30,38.0,424.0,2.5,29.0,462.0,445.53,323.91
2016,6,8,12,45,422.5,303.5,2.55,29.5,720.5,715.94,523.51
2016,6,8,13,0,807.0,183.0,2.6,30.0,979.0,959.17,685.56
2016,6,8,13,15,804.0,182.0,2.6,30.0,967.5,947.96,676.45
2016,6,8,13,30,801.0,181.0,2.6,30.0,956.0,933.62,667.73
2016,6,8,13,45,795.0,180.5,2.65,30.0,936.5,913.94,656.06
2016,6,8,14,0,789.0,180.0,2.7,30.0,917.0,891.4,642.56
2016,6,8,14,15,782.0,178.0,2.7,29.5,890.5,863.83,626.64
2016,6,8,14,30,775.0,176.0,2.7,29.0,864.0,833.73,608.96
2016,6,8,14,45,761.0,176.0,2.7,29.0,830.5,797.49,585.84
2016,6,8,15,0,747.0,176.0,2.7,29.0,797.0,759.54,561.26
2016,6,8,15,15,734.0,172.5,2.7,28.5,758.0,718.6,534.49
2016,6,8,15,30,721.0,169.0,2.7,28.0,719.0,674.93,505.23
2016,6,8,15,45,703.0,165.0,2.7,28.0,675.0,626.47,470.9
2016,6,8,16,0,685.0,161.0,2.7,28.0,631.0,577.69,435.57
2016,6,8,16,15,664.0,155.5,2.6,27.5,583.5,525.77,397.62
2016,6,8,16,30,643.0,150.0,2.5,27.0,536.0,474.4,359.02
2016,6,8,16,45,513.0,167.0,2.4,27.0,457.5,393.17,296.82
2016,6,8,17,0,383.0,184.0,2.3,27.0,379.0,326.23,245.29
2016,6,8,17,15,454.0,151.0,2.15,26.5,356.0,296.91,220.12
2016,6,8,17,30,525.0,118.0,2.0,26.0,333.0,259.18,186.4
2016,6,8,17,45,481.5,107.5,1.85,26.0,282.5,206.83,143.22
2016,6,8,18,0,438.0,97.0,1.7,26.0,232.0,159.18,104.75
2016,6,8,18,15,375.0,84.0,1.6,25.5,183.5,112.13,69.99
2016,6,8,18,30,312.0,71.0,1.5,25.0,135.0,72.49,44.6
2016,6,8,18,45,231.0,54.0,1.4,24.5,93.5,41.24,29.17
2016,6,8,19,0,150.0,37.0,1.3,24.0,52.0,30.21,18.79
2016,6,8,19,15,75.0,18.5,1.35,23.5,26.0,15.51,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,73.5,15.5,1.0,21.5,22.0,14.77,0.0
2016,6,9,6,0,147.0,31.0,1.1,22.0,44.0,24.22,13.16
2016,6,9,6,15,237.5,47.0,1.0,22.5,84.5,36.07,24.88
2016,6,9,6,30,328.0,63.0,0.9,23.0,125.0,59.91,36.87
2016,6,9,6,45,400.0,73.0,0.85,23.5,174.0,97.61,58.62
2016,6,9,7,0,472.0,83.0,0.8,24.0,223.0,144.85,92.29
2016,6,9,7,15,520.0,91.5,1.0,24.5,274.5,192.83,130.47
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,246.13,174.22
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.5,298.57,217.77
2016,6,9,8,0,645.0,111.0,1.6,26.0,431.0,354.62,263.56
2016,6,9,8,15,671.0,116.5,1.7,26.0,481.5,408.47,307.27
2016,6,9,8,30,697.0,122.0,1.8,26.0,532.0,463.95,351.11
2016,6,9,8,45,718.0,126.0,1.95,26.5,580.5,516.59,391.22
2016,6,9,9,0,739.0,130.0,2.1,27.0,629.0,570.35,431.03
2016,6,9,9,15,754.5,133.5,2.2,27.5,673.0,619.36,466.21
2016,6,9,9,30,770.0,137.0,2.3,28.0,717.0,667.75,500.08
2016,6,9,9,45,782.5,139.5,2.4,28.5,756.5,712.12,530.39
2016,6,9,10,0,795.0,142.0,2.5,29.0,796.0,755.1,558.2
2016,6,9,10,15,804.0,144.0,2.6,29.0,829.5,793.15,583.19
2016,6,9,10,30,813.0,146.0,2.7,29.0,863.0,829.1,606.69
2016,6,9,10,45,597.0,277.0,2.8,29.0,812.5,795.17,580.75
2016,6,9,11,0,381.0,408.0,2.9,29.0,762.0,739.73,537.49
2016,6,9,11,15,608.5,280.0,2.95,29.0,859.5,838.6,610.87
2016,6,9,11,30,836.0,152.0,3.0,29.0,957.0,927.17,670.34
2016,6,9,11,45,840.5,151.5,3.1,29.5,969.5,942.46,678.51
2016,6,9,12,0,845.0,151.0,3.2,30.0,982.0,954.61,685.29
2016,6,9,12,15,846.0,151.0,3.25,30.0,986.5,960.69,689.28
2016,6,9,12,30,847.0,151.0,3.3,30.0,991.0,963.65,691.42
2016,6,9,12,45,845.5,151.5,3.35,30.0,987.5,961.61,690.45
2016,6,9,13,0,844.0,152.0,3.4,30.0,984.0,956.48,687.64
2016,6,9,13,15,841.5,151.0,3.4,30.0,973.0,945.84,681.03
2016,6,9,13,30,839.0,150.0,3.4,30.0,962.0,932.0,672.46
2016,6,9,13,45,835.0,148.5,3.4,30.0,943.0,913.13,660.7
2016,6,9,14,0,831.0,147.0,3.4,30.0,924.0,891.22,647.01
2016,6,9,14,15,824.5,145.5,3.35,30.0,898.0,864.18,629.66
2016,6,9,14,30,818.0,144.0,3.3,30.0,872.0,839.01,613.58
2016,6,9,14,45,790.5,153.5,3.3,30.0,835.0,799.86,588.32
2016,6,9,15,0,763.0,163.0,3.3,30.0,798.0,759.67,562.22
2016,6,9,15,15,521.5,256.5,3.25,29.5,681.0,640.11,476.11
2016,6,9,15,30,280.0,350.0,3.2,29.0,564.0,532.43,396.41
2016,6,9,15,45,490.0,250.5,3.2,29.0,598.5,566.1,425.17
2016,6,9,16,0,700.0,151.0,3.2,29.0,633.0,577.51,435.84
2016,6,9,16,15,489.5,203.0,3.1,29.0,528.0,470.95,355.4
2016,6,9,16,30,279.0,255.0,3.0,29.0,423.0,382.31,288.19
2016,6,9,16,45,440.0,193.0,2.95,29.0,430.0,384.01,288.93
2016,6,9,17,0,601.0,131.0,2.9,29.0,437.0,367.31,273.03
2016,6,9,17,15,566.0,123.0,2.7,28.5,385.5,312.12,228.49
2016,6,9,17,30,531.0,115.0,2.5,28.0,334.0,260.17,185.91
2016,6,9,17,45,486.0,105.0,2.35,27.5,283.0,206.03,141.87
2016,6,9,18,0,441.0,95.0,2.2,27.0,232.0,158.32,103.7
2016,6,9,18,15,378.5,83.0,2.05,26.5,184.0,112.01,69.49
2016,6,9,18,30,316.0,71.0,1.9,26.0,136.0,73.0,44.63
2016,6,9,18,45,236.0,54.0,1.75,25.5,94.5,41.21,29.03
2016,6,9,19,0,156.0,37.0,1.6,25.0,53.0,28.77,17.6
2016,6,9,19,15,78.0,18.5,1.65,24.5,26.5,15.52,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.0,14.5,1.0,21.5,23.5,13.82,0.0
2016,6,10,6,0,198.0,29.0,1.1,22.0,47.0,22.64,11.92
2016,6,10,6,15,296.5,42.0,1.25,22.5,88.5,32.16,21.58
2016,6,10,6,30,395.0,55.0,1.4,23.0,130.0,55.89,32.39
2016,6,10,6,45,465.0,63.0,1.6,23.5,179.5,95.23,54.22
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,142.92,88.31
2016,6,10,7,15,581.0,77.5,1.9,24.0,281.0,192.3,128.47
2016,6,10,7,30,627.0,84.0,2.0,24.0,333.0,246.66,174.26
2016,6,10,7,45,661.5,89.0,2.1,24.5,385.5,300.57,219.91
2016,6,10,8,0,696.0,94.0,2.2,25.0,438.0,357.56,267.23
2016,6,10,8,15,720.0,98.0,2.25,25.5,489.5,413.24,312.42
2016,6,10,8,30,744.0,102.0,2.3,26.0,541.0,468.52,355.95
2016,6,10,8,45,525.5,196.0,2.35,26.5,519.5,475.36,360.83
2016,6,10,9,0,307.0,290.0,2.4,27.0,498.0,458.17,345.89
2016,6,10,9,15,558.0,202.5,2.4,27.0,612.0,558.5,422.54
2016,6,10,9,30,809.0,115.0,2.4,27.0,726.0,672.33,507.03
2016,6,10,9,45,820.0,117.5,2.4,27.5,765.0,715.22,534.96
2016,6,10,10,0,831.0,120.0,2.4,28.0,804.0,757.93,561.74
2016,6,10,10,15,839.5,122.0,2.4,28.0,837.5,796.3,586.34
2016,6,10,10,30,848.0,124.0,2.4,28.0,871.0,832.43,609.26
2016,6,10,10,45,854.5,125.0,2.4,28.5,898.0,863.44,627.41
2016,6,10,11,0,861.0,126.0,2.4,29.0,925.0,891.73,643.64
2016,6,10,11,15,865.0,127.0,2.4,29.0,945.0,914.85,657.75
2016,6,10,11,30,869.0,128.0,2.4,29.0,965.0,934.85,669.91
2016,6,10,11,45,875.5,126.0,2.45,29.5,978.5,951.17,678.86
2016,6,10,12,0,882.0,124.0,2.5,30.0,992.0,964.26,685.83
2016,6,10,12,15,883.0,124.0,2.5,30.0,996.5,970.69,689.6
2016,6,10,12,30,884.0,124.0,2.5,30.0,1001.0,973.81,691.45
2016,6,10,12,45,883.0,124.0,2.55,30.5,997.5,971.77,689.23
2016,6,10,13,0,882.0,124.0,2.6,31.0,994.0,966.46,685.09
2016,6,10,13,15,880.0,123.5,2.6,31.0,983.0,956.38,679.0
2016,6,10,13,30,878.0,123.0,2.6,31.0,972.0,942.93,670.89
2016,6,10,13,45,873.5,122.5,2.6,31.0,953.0,923.86,659.29
2016,6,10,14,0,869.0,122.0,2.6,31.0,934.0,901.64,645.73
2016,6,10,14,15,572.5,274.5,2.6,31.0,803.5,776.65,561.77
2016,6,10,14,30,276.0,427.0,2.6,31.0,673.0,649.63,469.31
2016,6,10,14,45,557.0,272.5,2.65,31.0,744.5,725.16,529.68
2016,6,10,15,0,838.0,118.0,2.7,31.0,816.0,771.69,565.61
2016,6,10,15,15,827.5,116.0,2.65,30.5,778.0,730.3,539.12
2016,6,10,15,30,817.0,114.0,2.6,30.0,740.0,687.17,511.33
2016,6,10,15,45,799.5,113.0,2.6,30.0,695.5,639.98,477.99
2016,6,10,16,0,782.0,112.0,2.6,30.0,651.0,590.62,442.35
2016,6,10,16,15,764.0,108.5,2.5,29.5,603.0,538.2,404.16
2016,6,10,16,30,746.0,105.0,2.4,29.0,555.0,485.81,364.82
2016,6,10,16,45,715.5,103.5,2.35,29.0,503.0,428.48,320.12
2016,6,10,17,0,685.0,102.0,2.3,29.0,451.0,374.22,276.58
2016,6,10,17,15,652.5,96.5,2.15,28.5,399.0,317.71,230.77
2016,6,10,17,30,620.0,91.0,2.0,28.0,347.0,263.98,186.25
2016,6,10,17,45,566.0,86.5,1.85,28.0,294.0,209.28,141.18
2016,6,10,18,0,512.0,82.0,1.7,28.0,241.0,160.45,101.94
2016,6,10,18,15,449.0,72.0,1.55,27.5,191.5,111.72,65.98
2016,6,10,18,30,386.0,62.0,1.4,27.0,142.0,69.48,39.5
2016,6,10,18,45,291.0,49.0,1.3,26.5,99.5,37.28,25.64
2016,6,10,19,0,196.0,36.0,1.2,26.0,57.0,27.97,16.93
2016,6,10,19,15,98.0,18.0,1.2,25.5,28.5,14.12,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,16.0,1.75,22.5,21.0,15.25,0.0
2016,6,11,6,0,108.0,32.0,2.0,23.0,42.0,26.25,14.61
2016,6,11,6,15,193.5,49.5,2.2,23.5,81.0,38.03,26.38
2016,6,11,6,30,279.0,67.0,2.4,24.0,120.0,61.1,38.87
2016,6,11,6,45,350.5,79.0,2.6,24.5,167.5,97.49,60.4
2016,6,11,7,0,422.0,91.0,2.8,25.0,215.0,142.27,92.33
2016,6,11,7,15,471.5,100.5,2.9,25.0,266.0,188.54,129.29
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,240.24,172.05
2016,6,11,7,45,279.0,150.0,3.1,25.5,262.5,229.04,171.86
2016,6,11,8,0,37.0,190.0,3.2,26.0,208.0,188.78,144.62
2016,6,11,8,15,345.5,163.0,3.25,26.0,364.5,306.2,234.31
2016,6,11,8,30,654.0,136.0,3.3,26.0,521.0,454.83,347.87
2016,6,11,8,45,369.0,218.5,3.35,26.5,439.5,410.69,314.05
2016,6,11,9,0,84.0,301.0,3.4,27.0,358.0,331.03,251.05
2016,6,11,9,15,403.0,230.0,3.4,27.0,530.5,482.82,368.81
2016,6,11,9,30,722.0,159.0,3.4,27.0,703.0,654.98,497.34
2016,6,11,9,45,725.5,168.0,3.45,27.5,740.0,697.58,525.81
2016,6,11,10,0,729.0,177.0,3.5,28.0,777.0,738.27,553.03
2016,6,11,10,15,739.5,180.0,3.5,28.0,810.5,774.87,577.83
2016,6,11,10,30,750.0,183.0,3.5,28.0,844.0,811.03,601.46
2016,6,11,10,45,748.5,191.5,3.55,28.5,869.0,840.06,619.13
2016,6,11,11,0,747.0,200.0,3.6,29.0,894.0,866.23,634.81
2016,6,11,11,15,752.0,202.0,3.6,29.0,913.5,889.28,649.39
2016,6,11,11,30,757.0,204.0,3.6,29.0,933.0,909.61,662.2
2016,6,11,11,45,755.0,209.0,3.6,29.0,944.0,923.33,670.71
2016,6,11,12,0,753.0,214.0,3.6,29.0,955.0,939.41,680.88
2016,6,11,12,15,754.0,214.5,3.55,29.0,959.5,940.27,680.84
2016,6,11,12,30,755.0,215.0,3.5,29.0,964.0,943.65,682.66
2016,6,11,12,45,592.0,325.5,3.5,29.5,912.0,897.22,647.87
2016,6,11,13,0,429.0,436.0,3.5,30.0,860.0,845.47,607.33
2016,6,11,13,15,427.5,427.5,3.45,30.0,845.5,831.48,598.49
2016,6,11,13,30,426.0,419.0,3.4,30.0,831.0,815.61,588.16
2016,6,11,13,45,414.0,410.5,3.4,30.0,804.5,788.31,570.25
2016,6,11,14,0,402.0,402.0,3.4,30.0,778.0,759.69,551.43
2016,6,11,14,15,427.5,381.0,3.35,30.0,770.5,750.98,546.71
2016,6,11,14,30,453.0,360.0,3.3,30.0,763.0,739.27,539.8
2016,6,11,14,45,562.5,287.5,3.25,30.0,769.5,744.01,546.44
2016,6,11,15,0,672.0,215.0,3.2,30.0,776.0,740.66,547.14
2016,6,11,15,15,500.5,276.0,3.15,30.0,683.0,643.23,476.37
2016,6,11,15,30,329.0,337.0,3.1,30.0,590.0,554.62,411.2
2016,6,11,15,45,468.5,266.5,3.05,30.0,602.5,567.24,423.23
2016,6,11,16,0,608.0,196.0,3.0,30.0,615.0,564.69,422.97
2016,6,11,16,15,585.5,189.0,2.9,29.5,568.5,514.18,386.16
2016,6,11,16,30,563.0,182.0,2.8,29.0,522.0,462.58,347.91
