Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,45,536.0,172.5,2.7,29.0,473.0,409.68,307.1
2016,6,11,17,0,509.0,163.0,2.6,29.0,424.0,358.69,266.88
2016,6,11,17,15,268.0,157.0,2.4,28.5,293.5,237.98,176.88
2016,6,11,17,30,27.0,151.0,2.2,28.0,163.0,145.47,109.85
2016,6,11,17,45,186.5,133.0,2.05,28.0,193.5,162.48,118.0
2016,6,11,18,0,346.0,115.0,1.9,28.0,224.0,160.14,108.61
2016,6,11,18,15,287.5,98.5,1.8,27.5,177.0,116.75,76.65
2016,6,11,18,30,229.0,82.0,1.7,27.0,130.0,79.6,52.03
2016,6,11,18,45,158.0,61.0,1.65,26.5,89.5,48.42,34.94
2016,6,11,19,0,87.0,40.0,1.6,26.0,49.0,32.44,20.57
2016,6,11,19,15,43.5,20.0,1.65,25.5,24.5,17.48,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,15.25,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,26.25,14.5
2016,6,12,6,15,183.0,50.0,2.45,24.0,80.0,40.26,28.17
2016,6,12,6,30,263.0,68.0,2.5,24.0,119.0,61.18,39.34
2016,6,12,6,45,333.5,81.0,2.65,24.5,166.0,97.32,60.97
2016,6,12,7,0,404.0,94.0,2.8,25.0,213.0,141.77,92.69
2016,6,12,7,15,432.0,106.0,2.9,25.0,256.5,184.69,127.67
2016,6,12,7,30,460.0,118.0,3.0,25.0,300.0,230.58,166.2
2016,6,12,7,45,447.0,142.0,3.1,25.5,340.5,276.79,205.58
2016,6,12,8,0,434.0,166.0,3.2,26.0,381.0,321.15,242.36
2016,6,12,8,15,343.5,208.5,3.25,26.0,390.5,344.95,263.07
2016,6,12,8,30,253.0,251.0,3.3,26.0,400.0,359.77,275.21
2016,6,12,8,45,362.0,244.0,3.35,26.5,477.5,427.61,326.66
2016,6,12,9,0,471.0,237.0,3.4,27.0,555.0,508.2,386.74
2016,6,12,9,15,413.0,279.5,3.4,27.0,572.5,534.84,405.1
2016,6,12,9,30,355.0,322.0,3.4,27.0,590.0,552.21,416.32
2016,6,12,9,45,435.0,311.0,3.4,27.5,657.0,620.07,465.04
2016,6,12,10,0,515.0,300.0,3.4,28.0,724.0,689.83,513.94
2016,6,12,10,15,498.5,324.0,3.35,28.0,748.5,719.41,532.91
2016,6,12,10,30,482.0,348.0,3.3,28.0,773.0,746.18,549.88
2016,6,12,10,45,454.5,369.0,3.3,28.5,779.5,757.91,555.41
2016,6,12,11,0,427.0,390.0,3.3,29.0,786.0,766.39,558.75
2016,6,12,11,15,449.0,402.0,3.3,29.0,827.0,808.44,586.8
2016,6,12,11,30,471.0,414.0,3.3,29.0,868.0,849.51,613.7
2016,6,12,11,45,445.5,423.0,3.35,29.5,856.5,841.77,606.46
2016,6,12,12,0,420.0,432.0,3.4,30.0,845.0,831.42,597.89
2016,6,12,12,15,402.0,437.5,3.35,30.0,834.5,818.88,588.92
2016,6,12,12,30,384.0,443.0,3.3,30.0,824.0,808.21,581.17
2016,6,12,12,45,349.0,461.0,3.3,30.0,807.0,791.49,569.03
2016,6,12,13,0,314.0,479.0,3.3,30.0,790.0,773.27,555.93
2016,6,12,13,15,326.0,466.5,3.3,30.0,785.5,769.06,553.88
2016,6,12,13,30,338.0,454.0,3.3,30.0,781.0,763.12,550.63
2016,6,12,13,45,266.5,462.5,3.3,30.0,717.5,699.05,505.94
2016,6,12,14,0,195.0,471.0,3.3,30.0,654.0,631.55,458.68
2016,6,12,14,15,160.5,455.5,3.25,30.0,603.0,580.64,423.36
2016,6,12,14,30,126.0,440.0,3.2,30.0,552.0,530.89,388.39
2016,6,12,14,45,285.0,384.0,3.2,30.0,625.5,605.74,445.77
2016,6,12,15,0,444.0,328.0,3.2,30.0,699.0,668.89,493.14
2016,6,12,15,15,536.0,270.0,3.15,30.0,696.5,664.01,491.78
2016,6,12,15,30,628.0,212.0,3.1,30.0,694.0,651.76,485.21
2016,6,12,15,45,460.5,257.0,3.05,30.0,599.0,553.33,412.96
2016,6,12,16,0,293.0,302.0,3.0,30.0,504.0,466.61,348.55
2016,6,12,16,15,345.5,265.5,2.9,29.5,487.0,446.05,335.05
2016,6,12,16,30,398.0,229.0,2.8,29.0,470.0,421.83,317.64
2016,6,12,16,45,456.0,193.5,2.7,29.0,446.0,392.62,294.78
2016,6,12,17,0,514.0,158.0,2.6,29.0,422.0,356.5,265.34
2016,6,12,17,15,478.0,148.0,2.4,28.5,372.0,303.85,223.51
2016,6,12,17,30,442.0,138.0,2.2,28.0,322.0,254.61,183.83
2016,6,12,17,45,401.5,124.5,2.05,28.0,273.0,204.87,143.55
2016,6,12,18,0,361.0,111.0,1.9,28.0,224.0,159.57,107.49
2016,6,12,18,15,301.5,95.5,1.85,27.5,177.0,115.02,74.68
2016,6,12,18,30,242.0,80.0,1.8,27.0,130.0,79.01,51.12
2016,6,12,18,45,173.5,60.0,1.75,26.5,90.5,47.73,34.38
2016,6,12,19,0,105.0,40.0,1.7,26.0,51.0,32.47,20.64
2016,6,12,19,15,52.5,20.0,1.85,26.0,25.5,16.71,0.05
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,57.5,16.5,2.9,23.5,21.5,15.73,0.0
2016,6,13,6,0,115.0,33.0,3.0,24.0,43.0,27.01,15.04
2016,6,13,6,15,206.0,49.5,3.15,24.0,82.5,38.06,26.32
2016,6,13,6,30,297.0,66.0,3.3,24.0,122.0,60.26,38.07
2016,6,13,6,45,384.0,74.5,3.5,24.5,172.0,96.01,58.01
2016,6,13,7,0,471.0,83.0,3.7,25.0,222.0,143.0,90.91
2016,6,13,7,15,520.0,91.5,3.75,25.5,273.5,190.93,129.19
2016,6,13,7,30,569.0,100.0,3.8,26.0,325.0,244.3,173.31
2016,6,13,7,45,423.5,148.5,3.85,26.5,330.0,274.56,203.79
2016,6,13,8,0,278.0,197.0,3.9,27.0,335.0,288.08,218.26
2016,6,13,8,15,328.5,211.0,3.85,27.0,391.5,340.32,259.14
2016,6,13,8,30,379.0,225.0,3.8,27.0,448.0,397.47,303.26
2016,6,13,8,45,574.0,170.0,3.8,27.5,541.0,477.77,364.73
2016,6,13,9,0,769.0,115.0,3.8,28.0,634.0,570.99,435.23
2016,6,13,9,15,783.5,118.0,3.75,28.5,678.0,620.22,470.66
2016,6,13,9,30,798.0,121.0,3.7,29.0,722.0,668.69,504.7
2016,6,13,9,45,809.5,123.5,3.7,29.5,761.5,713.48,535.2
2016,6,13,10,0,821.0,126.0,3.7,30.0,801.0,754.1,560.96
2016,6,13,10,15,829.0,127.5,3.65,30.0,834.5,791.3,585.01
2016,6,13,10,30,837.0,129.0,3.6,30.0,868.0,826.26,607.33
2016,6,13,10,45,842.5,131.5,3.6,30.5,894.5,857.59,626.06
2016,6,13,11,0,848.0,134.0,3.6,31.0,921.0,886.18,642.82
2016,6,13,11,15,852.0,135.0,3.55,31.0,940.5,909.1,656.81
2016,6,13,11,30,856.0,136.0,3.5,31.0,960.0,928.96,668.82
2016,6,13,11,45,858.0,137.0,3.5,31.0,972.0,943.76,677.89
2016,6,13,12,0,860.0,138.0,3.5,31.0,984.0,955.29,684.95
2016,6,13,12,15,860.5,138.0,3.5,31.0,988.5,961.19,688.48
2016,6,13,12,30,861.0,138.0,3.5,31.0,993.0,963.88,690.1
2016,6,13,12,45,858.5,139.5,3.5,31.5,989.0,961.96,687.48
2016,6,13,13,0,856.0,141.0,3.5,32.0,985.0,956.92,683.0
2016,6,13,13,15,853.0,140.0,3.5,32.0,974.0,945.87,676.17
2016,6,13,13,30,850.0,139.0,3.5,32.0,963.0,931.59,667.37
2016,6,13,13,45,559.5,298.5,3.5,32.0,837.0,814.51,587.91
2016,6,13,14,0,269.0,458.0,3.5,32.0,711.0,690.2,496.73
2016,6,13,14,15,258.0,446.5,3.5,32.0,683.5,661.69,478.32
2016,6,13,14,30,247.0,435.0,3.5,32.0,656.0,632.72,458.93
2016,6,13,14,45,277.5,409.5,3.5,32.0,649.0,623.91,454.42
2016,6,13,15,0,308.0,384.0,3.5,32.0,642.0,612.19,447.67
2016,6,13,15,15,392.5,332.0,3.4,31.5,644.5,612.31,450.98
2016,6,13,15,30,477.0,280.0,3.3,31.0,647.0,608.59,451.06
2016,6,13,15,45,448.5,273.0,3.25,31.0,602.0,560.53,416.71
2016,6,13,16,0,420.0,266.0,3.2,31.0,557.0,513.73,382.96
2016,6,13,16,15,450.0,234.5,3.05,30.5,525.0,478.92,358.56
2016,6,13,16,30,480.0,203.0,2.9,30.0,493.0,440.21,330.28
2016,6,13,16,45,384.0,204.0,2.8,30.0,423.5,369.44,276.72
2016,6,13,17,0,288.0,205.0,2.7,30.0,354.0,306.76,229.16
2016,6,13,17,15,324.5,175.0,2.5,29.5,324.5,274.19,202.96
2016,6,13,17,30,361.0,145.0,2.3,29.0,295.0,237.62,172.32
2016,6,13,17,45,331.5,128.0,2.15,29.0,250.5,192.25,135.67
2016,6,13,18,0,302.0,111.0,2.0,29.0,206.0,150.4,102.31
2016,6,13,18,15,261.0,93.0,1.95,28.5,164.0,109.83,71.93
2016,6,13,18,30,220.0,75.0,1.9,28.0,122.0,74.21,47.65
2016,6,13,18,45,162.5,56.5,1.9,27.5,85.5,45.16,32.11
2016,6,13,19,0,105.0,38.0,1.9,27.0,49.0,30.97,19.38
2016,6,13,19,15,52.5,19.0,2.05,27.0,24.5,15.93,0.34
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,15.73,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,26.99,14.98
2016,6,14,6,15,176.5,51.0,3.3,24.0,80.0,40.98,28.76
2016,6,14,6,30,262.0,69.0,3.4,24.0,119.0,61.44,39.79
2016,6,14,6,45,131.0,74.0,3.55,24.5,99.0,74.83,50.67
2016,6,14,7,0,0.0,79.0,3.7,25.0,79.0,72.6,53.99
2016,6,14,7,15,0.0,86.5,3.75,25.0,86.5,79.86,59.85
2016,6,14,7,30,0.0,94.0,3.8,25.0,94.0,87.01,65.49
2016,6,14,7,45,0.0,113.5,3.9,25.5,113.5,105.01,79.59
2016,6,14,8,0,0.0,133.0,4.0,26.0,133.0,123.09,93.53
2016,6,14,8,15,4.5,160.5,3.9,26.0,163.0,150.53,114.82
2016,6,14,8,30,9.0,188.0,3.8,26.0,193.0,178.6,136.37
2016,6,14,8,45,10.5,202.5,3.7,26.5,209.0,193.67,147.32
2016,6,14,9,0,12.0,217.0,3.6,27.0,225.0,208.89,158.3
2016,6,14,9,15,22.0,256.5,3.45,27.5,272.5,252.89,191.11
2016,6,14,9,30,32.0,296.0,3.3,28.0,320.0,300.52,225.98
2016,6,14,9,45,36.0,319.5,3.15,28.5,348.0,327.79,245.08
2016,6,14,10,0,40.0,343.0,3.0,29.0,376.0,355.38,264.18
2016,6,14,10,15,41.5,360.5,2.95,29.0,396.0,375.53,278.25
2016,6,14,10,30,43.0,378.0,2.9,29.0,416.0,395.68,292.27
2016,6,14,10,45,47.0,396.5,2.85,29.5,439.0,418.92,307.87
2016,6,14,11,0,51.0,415.0,2.8,30.0,462.0,442.24,323.36
2016,6,14,11,15,45.0,413.5,2.9,30.0,456.0,437.18,319.4
2016,6,14,11,30,39.0,412.0,3.0,30.0,450.0,431.61,315.22
2016,6,14,11,45,72.5,453.0,3.1,30.5,524.5,504.06,366.44
2016,6,14,12,0,106.0,494.0,3.2,31.0,599.0,577.16,416.77
2016,6,14,12,15,480.0,320.0,3.35,31.0,796.5,785.07,569.99
2016,6,14,12,30,854.0,146.0,3.5,31.0,994.0,964.32,691.75
2016,6,14,12,45,559.0,319.0,3.7,31.5,873.5,860.89,619.42
2016,6,14,13,0,264.0,492.0,3.9,32.0,753.0,737.83,528.4
2016,6,14,13,15,181.5,486.5,4.0,32.0,665.0,646.31,465.61
2016,6,14,13,30,99.0,481.0,4.1,32.0,577.0,555.13,401.35
2016,6,14,13,45,145.5,476.5,4.25,32.0,614.5,596.52,432.33
2016,6,14,14,0,192.0,472.0,4.4,32.0,652.0,629.77,457.01
2016,6,14,14,15,270.0,439.0,4.4,32.0,684.5,665.0,483.76
2016,6,14,14,30,348.0,406.0,4.4,32.0,717.0,690.41,503.58
2016,6,14,14,45,284.0,405.0,4.45,32.0,653.0,624.98,457.41
2016,6,14,15,0,220.0,404.0,4.5,32.0,589.0,558.69,410.46
2016,6,14,15,15,511.5,262.0,4.45,31.5,663.0,638.65,475.29
2016,6,14,15,30,803.0,120.0,4.4,31.0,737.0,686.1,515.12
2016,6,14,15,45,788.5,117.0,4.4,31.0,693.5,638.12,480.22
2016,6,14,16,0,774.0,114.0,4.4,31.0,650.0,589.27,444.38
2016,6,14,16,15,565.5,177.0,4.25,30.5,553.5,492.68,371.71
2016,6,14,16,30,357.0,240.0,4.1,30.0,457.0,409.33,308.56
2016,6,14,16,45,521.5,170.5,4.0,30.0,455.0,402.26,302.42
2016,6,14,17,0,686.0,101.0,3.9,30.0,453.0,375.62,278.73
2016,6,14,17,15,654.0,95.5,3.6,29.5,401.0,319.26,232.57
2016,6,14,17,30,622.0,90.0,3.3,29.0,349.0,265.61,187.82
2016,6,14,17,45,577.0,84.0,3.05,29.0,297.0,211.44,142.65
2016,6,14,18,0,532.0,78.0,2.8,29.0,245.0,162.05,102.36
2016,6,14,18,15,469.0,69.0,2.65,28.5,196.0,112.88,65.82
2016,6,14,18,30,406.0,60.0,2.5,28.0,147.0,71.16,39.63
2016,6,14,18,45,313.5,48.5,2.4,27.5,104.0,36.81,25.17
2016,6,14,19,0,221.0,37.0,2.3,27.0,61.0,28.7,17.59
2016,6,14,19,15,110.5,18.5,2.4,26.5,30.5,14.48,0.27
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.0,15.73,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,36.0,27.99,15.7
2016,6,15,6,15,111.5,56.0,3.15,24.5,74.5,46.05,32.91
2016,6,15,6,30,179.0,79.0,3.3,25.0,113.0,68.33,46.74
2016,6,15,6,45,252.5,95.0,3.5,25.5,159.5,102.15,67.89
2016,6,15,7,0,326.0,111.0,3.7,26.0,206.0,144.55,97.89
2016,6,15,7,15,377.0,123.5,3.8,26.0,255.5,187.43,131.44
2016,6,15,7,30,428.0,136.0,3.9,26.0,305.0,236.79,171.44
2016,6,15,7,45,485.5,140.0,4.05,26.5,358.5,286.12,211.48
2016,6,15,8,0,543.0,144.0,4.2,27.0,412.0,341.26,256.0
2016,6,15,8,15,572.5,151.0,4.3,27.5,462.0,394.34,298.62
2016,6,15,8,30,602.0,158.0,4.4,28.0,512.0,447.77,340.54
2016,6,15,8,45,646.0,154.0,4.5,28.5,563.0,500.54,381.21
2016,6,15,9,0,690.0,150.0,4.6,29.0,614.0,556.17,423.14
2016,6,15,9,15,707.0,154.0,4.6,29.0,658.5,604.74,459.36
2016,6,15,9,30,724.0,158.0,4.6,29.0,703.0,652.98,494.58
2016,6,15,9,45,753.0,152.0,4.7,29.5,745.5,699.08,527.32
2016,6,15,10,0,782.0,146.0,4.8,30.0,788.0,745.38,559.01
2016,6,15,10,15,791.5,148.0,4.8,30.0,822.0,783.49,584.3
2016,6,15,10,30,801.0,150.0,4.8,30.0,856.0,819.59,608.06
2016,6,15,10,45,817.0,146.0,4.85,30.5,885.5,853.2,628.99
2016,6,15,11,0,833.0,142.0,4.9,31.0,915.0,879.5,644.85
2016,6,15,11,15,838.0,143.0,4.85,31.0,935.5,903.06,659.57
2016,6,15,11,30,843.0,144.0,4.8,31.0,956.0,923.64,672.29
2016,6,15,11,45,853.0,139.5,4.8,31.5,970.5,940.73,681.66
2016,6,15,12,0,863.0,135.0,4.8,32.0,985.0,954.77,689.07
2016,6,15,12,15,864.5,135.5,4.7,32.0,990.0,962.2,692.91
2016,6,15,12,30,866.0,136.0,4.6,32.0,995.0,966.42,695.08
2016,6,15,12,45,866.0,135.0,4.55,32.5,992.0,964.67,692.28
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,959.74,687.58
2016,6,15,13,15,864.0,133.5,4.4,33.0,978.5,950.1,681.09
2016,6,15,13,30,862.0,133.0,4.3,33.0,968.0,937.15,672.58
2016,6,15,13,45,857.5,132.0,4.2,33.0,949.0,918.18,660.24
2016,6,15,14,0,853.0,131.0,4.1,33.0,930.0,896.1,645.95
2016,6,15,14,15,847.0,129.5,4.0,33.0,905.0,869.24,628.58
2016,6,15,14,30,841.0,128.0,3.9,33.0,880.0,839.6,609.38
2016,6,15,14,45,832.5,127.0,3.8,33.0,847.5,805.77,587.36
2016,6,15,15,0,824.0,126.0,3.7,33.0,815.0,769.65,563.74
2016,6,15,15,15,814.0,123.5,3.6,32.5,777.0,731.2,539.52
2016,6,15,15,30,804.0,121.0,3.5,32.0,739.0,688.17,511.23
2016,6,15,15,45,789.5,118.5,3.45,32.0,696.0,640.66,477.48
2016,6,15,16,0,775.0,116.0,3.4,32.0,653.0,592.28,442.37
2016,6,15,16,15,757.0,112.5,3.25,31.5,605.5,540.34,404.45
2016,6,15,16,30,739.0,109.0,3.1,31.0,558.0,488.41,365.46
2016,6,15,16,45,717.0,104.5,3.0,31.0,508.0,433.97,322.91
2016,6,15,17,0,695.0,100.0,2.9,31.0,458.0,378.85,278.79
2016,6,15,17,15,663.5,95.0,2.7,30.5,406.0,322.64,233.32
2016,6,15,17,30,632.0,90.0,2.5,30.0,354.0,269.06,189.01
2016,6,15,17,45,592.0,83.0,2.3,29.5,302.0,214.53,144.01
2016,6,15,18,0,552.0,76.0,2.1,29.0,250.0,164.2,103.11
2016,6,15,18,15,489.5,67.5,2.05,28.5,200.0,114.32,66.03
2016,6,15,18,30,427.0,59.0,2.0,28.0,150.0,71.79,39.37
2016,6,15,18,45,338.0,47.5,1.95,27.5,106.5,36.62,25.03
2016,6,15,19,0,249.0,36.0,1.9,27.0,63.0,27.9,16.98
2016,6,15,19,15,124.5,18.0,2.05,26.5,31.5,14.07,0.5
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,15.73,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,27.0,14.88
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,38.1,26.27
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,59.48,37.59
2016,6,16,6,45,389.5,74.0,4.05,25.5,172.5,94.97,56.88
2016,6,16,7,0,478.0,82.0,4.2,26.0,222.0,141.8,89.29
2016,6,16,7,15,527.5,90.0,4.2,26.0,274.0,189.65,127.57
2016,6,16,7,30,577.0,98.0,4.2,26.0,326.0,243.0,171.97
2016,6,16,7,45,627.5,100.0,4.25,26.5,381.0,296.3,216.53
2016,6,16,8,0,678.0,102.0,4.3,27.0,436.0,354.52,264.59
2016,6,16,8,15,703.5,106.5,4.3,27.5,487.5,408.83,309.01
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,464.65,353.31
2016,6,16,8,45,756.0,111.5,4.35,28.5,589.0,519.69,395.85
2016,6,16,9,0,783.0,112.0,4.4,29.0,639.0,574.43,437.0
2016,6,16,9,15,797.0,115.0,4.4,29.5,683.5,624.01,473.09
2016,6,16,9,30,811.0,118.0,4.4,30.0,728.0,672.77,507.6
2016,6,16,9,45,825.5,118.5,4.45,30.5,768.5,716.44,537.5
2016,6,16,10,0,840.0,119.0,4.5,31.0,809.0,760.23,565.73
2016,6,16,10,15,848.0,120.5,4.5,31.0,842.5,798.18,590.61
2016,6,16,10,30,856.0,122.0,4.5,31.0,876.0,833.86,613.78
2016,6,16,10,45,863.5,122.5,4.55,31.5,903.5,865.67,633.15
2016,6,16,11,0,871.0,123.0,4.6,32.0,931.0,894.8,650.61
2016,6,16,11,15,875.0,123.5,4.6,32.0,951.0,917.89,665.13
2016,6,16,11,30,879.0,124.0,4.6,32.0,971.0,937.85,677.63
2016,6,16,11,45,881.0,125.0,4.6,32.5,983.0,953.16,685.75
2016,6,16,12,0,883.0,126.0,4.6,33.0,995.0,965.12,691.73
2016,6,16,12,15,884.0,126.0,4.6,33.0,1000.0,971.81,695.81
2016,6,16,12,30,885.0,126.0,4.6,33.0,1005.0,975.19,697.88
2016,6,16,12,45,884.0,126.0,4.6,33.0,1001.5,973.44,696.75
2016,6,16,13,0,883.0,126.0,4.6,33.0,998.0,968.43,693.65
2016,6,16,13,15,880.5,125.5,4.55,33.0,987.0,958.19,687.02
2016,6,16,13,30,878.0,125.0,4.5,33.0,976.0,944.6,678.34
2016,6,16,13,45,874.5,124.0,4.45,33.0,957.5,926.3,666.69
2016,6,16,14,0,871.0,123.0,4.4,33.0,939.0,904.8,653.01
2016,6,16,14,15,865.0,121.5,4.35,33.0,913.0,877.54,635.57
2016,6,16,14,30,859.0,120.0,4.3,33.0,887.0,847.44,616.25
2016,6,16,14,45,845.0,122.0,4.25,33.0,853.5,811.48,592.96
2016,6,16,15,0,831.0,124.0,4.2,33.0,820.0,773.54,568.23
2016,6,16,15,15,820.5,121.5,4.1,33.0,781.5,732.21,540.84
2016,6,16,15,30,810.0,119.0,4.0,33.0,743.0,690.83,512.72
2016,6,16,15,45,796.0,116.5,3.95,33.0,699.5,643.43,478.99
2016,6,16,16,0,782.0,114.0,3.9,33.0,656.0,595.09,443.89
2016,6,16,16,15,764.0,111.0,3.75,32.5,608.5,543.33,406.1
2016,6,16,16,30,746.0,108.0,3.6,32.0,561.0,491.56,367.23
2016,6,16,16,45,721.0,104.0,3.5,32.0,510.5,435.86,323.77
2016,6,16,17,0,696.0,100.0,3.4,32.0,460.0,379.8,278.99
2016,6,16,17,15,664.5,95.0,3.15,31.5,407.5,323.53,233.49
2016,6,16,17,30,633.0,90.0,2.9,31.0,355.0,269.88,189.18
2016,6,16,17,45,588.0,84.0,2.7,30.5,302.5,215.03,144.17
2016,6,16,18,0,543.0,78.0,2.5,30.0,250.0,164.93,103.75
2016,6,16,18,15,480.5,69.5,2.35,29.0,200.5,115.54,67.24
2016,6,16,18,30,418.0,61.0,2.2,28.0,151.0,73.52,40.91
2016,6,16,18,45,324.5,49.5,2.1,27.5,107.0,37.56,25.82
2016,6,16,19,0,231.0,38.0,2.0,27.0,63.0,29.48,18.29
2016,6,16,19,15,115.5,19.0,2.1,26.5,31.5,14.86,1.21
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.0,2.9,22.5,23.0,15.25,0.0
2016,6,17,6,0,163.0,32.0,3.2,23.0,46.0,25.11,13.46
2016,6,17,6,15,263.5,46.5,3.35,23.5,87.5,35.77,24.43
2016,6,17,6,30,364.0,61.0,3.5,24.0,129.0,56.73,34.6
2016,6,17,6,45,457.0,66.5,3.65,24.5,181.0,94.83,54.47
2016,6,17,7,0,550.0,72.0,3.8,25.0,233.0,142.64,87.23
2016,6,17,7,15,597.0,79.0,3.8,25.5,286.0,193.27,127.96
2016,6,17,7,30,644.0,86.0,3.8,26.0,339.0,249.02,174.51
2016,6,17,7,45,690.0,87.0,3.85,26.5,394.5,303.69,220.67
2016,6,17,8,0,736.0,88.0,3.9,27.0,450.0,364.34,270.98
2016,6,17,8,15,759.5,92.0,3.9,27.5,502.0,420.16,316.76
2016,6,17,8,30,783.0,96.0,3.9,28.0,554.0,477.19,362.05
2016,6,17,8,45,806.5,96.5,3.9,28.5,604.5,531.72,404.14
2016,6,17,9,0,830.0,97.0,3.9,29.0,655.0,586.72,445.27
2016,6,17,9,15,843.0,99.0,3.85,29.5,700.0,636.42,481.18
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,685.07,515.26
2016,6,17,9,45,868.5,102.0,3.8,30.5,785.5,731.09,545.61
2016,6,17,10,0,881.0,103.0,3.8,31.0,826.0,775.51,573.7
2016,6,17,10,15,888.5,104.5,3.75,31.0,860.0,814.56,598.75
2016,6,17,10,30,896.0,106.0,3.7,31.0,894.0,851.19,621.96
2016,6,17,10,45,902.0,106.0,3.7,31.5,921.5,882.45,640.38
2016,6,17,11,0,908.0,106.0,3.7,32.0,949.0,910.82,656.78
2016,6,17,11,15,911.5,107.0,3.65,32.0,968.5,934.84,671.34
2016,6,17,11,30,915.0,108.0,3.6,32.0,988.0,955.58,683.77
2016,6,17,11,45,918.0,107.5,3.55,32.5,1001.0,971.02,691.42
2016,6,17,12,0,921.0,107.0,3.5,33.0,1014.0,983.0,696.91
2016,6,17,12,15,921.0,107.0,3.4,33.0,1018.0,989.09,699.81
2016,6,17,12,30,921.0,107.0,3.3,33.0,1022.0,991.71,700.63
2016,6,17,12,45,920.0,107.0,3.25,33.5,1018.5,989.96,697.74
2016,6,17,13,0,919.0,107.0,3.2,34.0,1015.0,984.78,692.83
2016,6,17,13,15,916.5,106.5,3.15,34.0,1003.5,974.22,686.09
2016,6,17,13,30,914.0,106.0,3.1,34.0,992.0,960.16,677.28
2016,6,17,13,45,910.0,105.5,3.05,34.0,973.0,941.28,665.51
2016,6,17,14,0,906.0,105.0,3.0,34.0,954.0,919.1,651.72
2016,6,17,14,15,900.5,103.5,2.95,34.0,928.0,891.44,634.47
2016,6,17,14,30,895.0,102.0,2.9,34.0,902.0,860.8,615.31
2016,6,17,14,45,887.0,101.0,2.85,34.0,869.0,825.78,593.25
2016,6,17,15,0,879.0,100.0,2.8,34.0,836.0,788.28,569.46
2016,6,17,15,15,869.5,98.0,2.75,34.0,797.5,746.41,542.6
2016,6,17,15,30,860.0,96.0,2.7,34.0,759.0,702.59,514.2
2016,6,17,15,45,848.0,93.5,2.7,34.0,715.0,654.92,481.67
2016,6,17,16,0,836.0,91.0,2.7,34.0,671.0,605.99,446.96
2016,6,17,16,15,820.0,88.5,2.6,33.5,623.0,553.78,409.5
2016,6,17,16,30,804.0,86.0,2.5,33.0,575.0,500.56,370.15
2016,6,17,16,45,783.5,82.5,2.45,33.0,524.5,444.5,326.91
2016,6,17,17,0,763.0,79.0,2.4,33.0,474.0,389.16,282.93
2016,6,17,17,15,735.0,75.5,2.25,32.5,421.0,332.16,237.0
2016,6,17,17,30,707.0,72.0,2.1,32.0,368.0,277.28,191.66
2016,6,17,17,45,668.5,67.0,2.0,31.5,315.0,220.9,145.15
2016,6,17,18,0,630.0,62.0,1.9,31.0,262.0,166.26,100.77
2016,6,17,18,15,572.5,55.5,1.75,30.0,211.0,114.15,61.97
2016,6,17,18,30,515.0,49.0,1.6,29.0,160.0,68.66,33.75
2016,6,17,18,45,425.0,40.5,1.5,28.0,114.5,30.34,19.75
2016,6,17,19,0,335.0,32.0,1.4,27.0,69.0,24.98,14.67
2016,6,17,19,15,167.5,16.0,1.45,26.5,34.5,12.24,0.26
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.0,16.0,2.15,23.5,22.0,15.25,0.0
2016,6,18,6,0,140.0,32.0,2.4,24.0,44.0,25.11,13.32
2016,6,18,6,15,237.5,47.0,2.45,24.5,84.5,36.16,24.63
2016,6,18,6,30,335.0,62.0,2.5,25.0,125.0,56.46,34.87
2016,6,18,6,45,410.0,71.5,2.65,25.5,174.0,93.85,55.28
2016,6,18,7,0,485.0,81.0,2.8,26.0,223.0,141.01,88.23
2016,6,18,7,15,533.5,89.0,2.7,26.0,274.5,188.98,126.43
2016,6,18,7,30,582.0,97.0,2.6,26.0,326.0,242.34,170.59
2016,6,18,7,45,617.0,103.5,2.55,26.5,378.5,295.08,214.64
2016,6,18,8,0,652.0,110.0,2.5,27.0,431.0,351.05,260.51
2016,6,18,8,15,679.0,115.0,2.4,27.0,482.5,405.09,304.41
2016,6,18,8,30,706.0,120.0,2.3,27.0,534.0,460.86,348.37
2016,6,18,8,45,728.5,123.0,2.2,27.5,583.0,513.73,388.15
2016,6,18,9,0,751.0,126.0,2.1,28.0,632.0,567.97,427.47
2016,6,18,9,15,766.5,129.5,1.9,28.0,676.5,617.56,462.52
2016,6,18,9,30,782.0,133.0,1.7,28.0,721.0,666.55,495.83
2016,6,18,9,45,797.5,133.5,1.55,28.5,761.5,711.74,524.69
2016,6,18,10,0,813.0,134.0,1.4,29.0,802.0,755.76,550.56
2016,6,18,10,15,822.0,136.0,1.25,29.5,836.0,794.63,571.92
2016,6,18,10,30,831.0,138.0,1.1,30.0,870.0,827.37,588.66
2016,6,18,10,45,841.5,137.5,0.95,30.5,898.5,860.16,604.87
2016,6,18,11,0,852.0,137.0,0.8,31.0,927.0,890.5,618.92
2016,6,18,11,15,856.5,138.0,0.85,31.0,947.5,914.16,633.26
2016,6,18,11,30,861.0,139.0,0.9,31.0,968.0,934.76,645.85
2016,6,18,11,45,857.5,144.5,1.0,31.5,979.0,948.86,654.14
2016,6,18,12,0,854.0,150.0,1.1,32.0,990.0,959.51,660.45
2016,6,18,12,15,855.0,150.5,1.2,32.0,995.5,966.49,665.96
2016,6,18,12,30,856.0,151.0,1.3,32.0,1001.0,970.3,669.65
2016,6,18,12,45,857.0,149.5,1.4,32.0,998.5,969.22,670.45
2016,6,18,13,0,858.0,148.0,1.5,32.0,996.0,965.02,669.44
2016,6,18,13,15,856.0,147.5,1.55,32.0,985.5,955.64,664.64
2016,6,18,13,30,854.0,147.0,1.6,32.0,975.0,942.99,657.93
2016,6,18,13,45,851.0,145.0,1.65,32.0,957.0,924.78,647.83
2016,6,18,14,0,848.0,143.0,1.7,32.0,939.0,903.42,635.79
2016,6,18,14,15,841.5,141.5,1.7,32.0,913.0,876.41,619.63
2016,6,18,14,30,835.0,140.0,1.7,32.0,887.0,846.65,601.71
2016,6,18,14,45,825.0,139.0,1.75,32.0,854.0,815.76,583.46
2016,6,18,15,0,815.0,138.0,1.8,32.0,821.0,778.32,560.74
2016,6,18,15,15,803.5,135.5,1.8,32.0,782.5,736.34,534.39
2016,6,18,15,30,792.0,133.0,1.8,32.0,744.0,692.75,505.69
2016,6,18,15,45,775.0,131.0,1.8,32.0,699.5,644.63,472.77
2016,6,18,16,0,758.0,129.0,1.8,32.0,655.0,595.89,438.6
2016,6,18,16,15,738.5,125.0,1.75,31.5,607.0,543.45,401.56
2016,6,18,16,30,719.0,121.0,1.7,31.0,559.0,490.05,362.69
2016,6,18,16,45,688.5,118.0,1.65,31.0,507.0,433.84,319.9
2016,6,18,17,0,658.0,115.0,1.6,31.0,455.0,379.55,277.42
2016,6,18,17,15,625.0,108.5,1.5,30.5,403.0,323.35,232.99
2016,6,18,17,30,592.0,102.0,1.4,30.0,351.0,270.01,189.81
2016,6,18,17,45,538.5,96.0,1.35,30.0,298.0,215.41,145.72
2016,6,18,18,0,485.0,90.0,1.3,30.0,245.0,165.4,106.1
2016,6,18,18,15,423.0,79.5,1.25,29.0,196.0,117.55,71.0
2016,6,18,18,30,361.0,69.0,1.2,28.0,147.0,76.87,45.07
2016,6,18,18,45,270.0,54.5,1.15,27.5,103.5,41.38,29.03
2016,6,18,19,0,179.0,40.0,1.1,27.0,60.0,31.01,19.59
2016,6,18,19,15,89.5,20.0,1.15,26.5,30.0,15.64,2.2
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.0,15.5,1.5,23.5,19.5,14.77,0.0
2016,6,19,6,0,96.0,31.0,1.7,24.0,39.0,25.45,13.5
2016,6,19,6,15,180.5,49.0,1.8,24.0,78.0,39.49,27.47
2016,6,19,6,30,265.0,67.0,1.9,24.0,117.0,58.52,37.96
2016,6,19,6,45,340.0,79.0,2.05,24.5,164.5,93.89,58.25
2016,6,19,7,0,415.0,91.0,2.2,25.0,212.0,138.06,89.12
2016,6,19,7,15,465.0,100.5,2.2,25.5,262.5,183.69,124.92
2016,6,19,7,30,515.0,110.0,2.2,26.0,313.0,234.82,166.47
2016,6,19,7,45,560.5,115.0,2.25,26.5,365.5,287.18,209.46
2016,6,19,8,0,606.0,120.0,2.3,27.0,418.0,342.55,254.38
2016,6,19,8,15,485.5,173.0,2.2,27.0,429.0,373.12,281.03
2016,6,19,8,30,365.0,226.0,2.1,27.0,440.0,389.5,294.71
2016,6,19,8,45,306.5,262.5,2.05,27.5,453.0,412.5,311.29
2016,6,19,9,0,248.0,299.0,2.0,28.0,466.0,429.16,322.13
2016,6,19,9,15,299.5,310.0,1.95,28.0,525.5,485.83,363.28
2016,6,19,9,30,351.0,321.0,1.9,28.0,585.0,546.4,406.26
2016,6,19,9,45,307.0,353.5,1.9,28.5,593.0,561.83,414.6
2016,6,19,10,0,263.0,386.0,1.9,29.0,601.0,572.89,419.84
2016,6,19,10,15,262.0,404.5,1.95,29.0,626.5,600.88,438.68
2016,6,19,10,30,261.0,423.0,2.0,29.0,652.0,627.93,456.57
2016,6,19,10,45,251.0,440.0,2.1,29.5,666.5,644.83,466.61
2016,6,19,11,0,241.0,457.0,2.2,30.0,681.0,655.52,472.53
2016,6,19,11,15,530.0,308.5,2.3,30.0,814.5,791.36,571.96
2016,6,19,11,30,819.0,160.0,2.4,30.0,948.0,922.21,660.31
2016,6,19,11,45,508.5,330.5,2.5,30.0,822.0,811.76,583.27
2016,6,19,12,0,198.0,501.0,2.6,30.0,696.0,676.97,485.06
2016,6,19,12,15,334.5,469.0,2.65,30.0,800.5,783.8,561.06
2016,6,19,12,30,471.0,437.0,2.7,30.0,905.0,888.95,632.45
2016,6,19,12,45,298.5,469.0,2.75,30.0,765.5,750.22,537.01
2016,6,19,13,0,126.0,501.0,2.8,30.0,626.0,609.48,438.5
2016,6,19,13,15,256.0,464.0,2.8,30.0,714.0,700.19,504.99
2016,6,19,13,30,386.0,427.0,2.8,30.0,802.0,781.85,562.71
2016,6,19,13,45,298.5,448.5,2.85,30.0,735.0,715.0,515.68
2016,6,19,14,0,211.0,470.0,2.9,30.0,668.0,645.07,466.87
2016,6,19,14,15,511.0,308.5,2.9,30.0,770.0,755.97,551.86
2016,6,19,14,30,811.0,147.0,2.9,30.0,872.0,837.91,611.24
2016,6,19,14,45,618.5,241.5,2.9,30.0,783.0,748.39,548.94
2016,6,19,15,0,426.0,336.0,2.9,30.0,694.0,663.52,486.96
2016,6,19,15,15,602.5,234.5,2.8,29.5,714.0,683.0,506.11
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,684.07,511.2
2016,6,19,15,45,768.5,128.0,2.65,29.0,692.0,637.93,478.18
2016,6,19,16,0,758.0,123.0,2.6,29.0,650.0,590.61,443.88
2016,6,19,16,15,740.0,119.5,2.5,29.0,603.0,539.55,405.83
2016,6,19,16,30,722.0,116.0,2.4,29.0,556.0,487.35,366.04
2016,6,19,16,45,702.0,110.0,2.35,29.0,506.5,433.03,323.8
2016,6,19,17,0,682.0,104.0,2.3,29.0,457.0,379.54,280.99
2016,6,19,17,15,650.5,98.5,2.1,28.5,405.5,323.53,235.65
2016,6,19,17,30,619.0,93.0,1.9,28.0,354.0,270.16,191.47
2016,6,19,17,45,580.5,85.0,1.7,28.0,302.5,215.73,146.11
2016,6,19,18,0,542.0,77.0,1.5,28.0,251.0,165.31,104.76
2016,6,19,18,15,482.0,68.5,1.4,27.5,201.5,116.14,67.89
2016,6,19,18,30,422.0,60.0,1.3,27.0,152.0,74.01,40.97
2016,6,19,18,45,337.0,48.5,1.25,26.5,108.5,36.74,25.29
2016,6,19,19,0,252.0,37.0,1.2,26.0,65.0,28.64,17.79
2016,6,19,19,15,126.0,18.5,1.2,25.5,32.5,14.44,1.86
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,14.5,1.3,22.5,21.0,13.82,0.0
2016,6,20,6,0,153.0,29.0,1.5,23.0,42.0,22.68,11.41
2016,6,20,6,15,249.0,43.0,1.6,23.5,82.0,33.0,22.09
2016,6,20,6,30,345.0,57.0,1.7,24.0,122.0,51.99,31.57
2016,6,20,6,45,418.0,66.5,1.85,24.5,170.0,90.34,52.47
2016,6,20,7,0,491.0,76.0,2.0,25.0,218.0,136.38,84.51
2016,6,20,7,15,539.0,83.5,2.05,25.5,269.5,184.07,122.32
2016,6,20,7,30,587.0,91.0,2.1,26.0,321.0,237.06,165.96
2016,6,20,7,45,626.5,95.0,2.15,26.5,373.5,289.11,209.44
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,344.87,255.26
2016,6,20,8,15,691.5,103.5,2.15,27.5,476.5,398.45,298.4
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,454.92,342.24
2016,6,20,8,45,738.0,111.0,2.1,28.5,575.5,507.21,381.8
2016,6,20,9,0,759.0,114.0,2.1,29.0,624.0,559.98,420.41
2016,6,20,9,15,774.0,117.5,2.05,29.0,668.5,609.62,456.25
2016,6,20,9,30,789.0,121.0,2.0,29.0,713.0,658.61,490.63
2016,6,20,9,45,500.5,257.5,1.95,29.5,640.5,614.39,453.19
2016,6,20,10,0,212.0,394.0,1.9,30.0,568.0,537.81,392.55
2016,6,20,10,15,522.0,261.0,1.85,30.5,714.0,675.64,493.66
2016,6,20,10,30,832.0,128.0,1.8,31.0,860.0,818.02,589.02
2016,6,20,10,45,840.5,128.5,1.75,31.5,887.5,850.13,605.92
2016,6,20,11,0,849.0,129.0,1.7,32.0,915.0,879.7,621.99
2016,6,20,11,15,616.0,276.5,1.7,32.0,853.5,838.43,593.0
2016,6,20,11,30,383.0,424.0,1.7,32.0,792.0,771.98,543.42
2016,6,20,11,45,625.0,277.0,1.7,32.0,887.5,869.18,613.3
2016,6,20,12,0,867.0,130.0,1.7,32.0,983.0,953.06,665.88
2016,6,20,12,15,567.0,311.5,1.7,32.0,871.0,857.89,602.43
2016,6,20,12,30,267.0,493.0,1.7,32.0,759.0,743.45,520.56
2016,6,20,12,45,569.5,310.5,1.75,32.5,874.0,860.8,605.63
2016,6,20,13,0,872.0,128.0,1.8,33.0,989.0,959.95,668.56
2016,6,20,13,15,564.0,304.5,1.8,33.0,859.5,842.07,591.21
2016,6,20,13,30,256.0,481.0,1.8,33.0,730.0,712.56,499.73
2016,6,20,13,45,196.5,476.0,1.85,33.0,665.0,642.97,454.4
2016,6,20,14,0,137.0,471.0,1.9,33.0,600.0,579.69,411.75
2016,6,20,14,15,199.5,451.5,1.95,33.0,633.5,611.15,435.68
2016,6,20,14,30,262.0,432.0,2.0,33.0,667.0,643.11,459.03
2016,6,20,14,45,532.5,285.0,2.05,33.0,739.0,718.88,517.29
2016,6,20,15,0,803.0,138.0,2.1,33.0,811.0,769.78,555.96
2016,6,20,15,15,792.0,135.5,2.15,33.0,773.5,728.69,529.59
2016,6,20,15,30,781.0,133.0,2.2,33.0,736.0,685.97,501.54
2016,6,20,15,45,767.0,129.5,2.25,33.0,693.0,638.91,469.41
2016,6,20,16,0,753.0,126.0,2.3,33.0,650.0,590.97,435.83
2016,6,20,16,15,734.5,122.5,2.3,32.5,603.0,539.86,399.68
2016,6,20,16,30,716.0,119.0,2.3,32.0,556.0,487.69,361.62
2016,6,20,16,45,690.5,114.5,2.3,32.0,505.5,432.54,319.49
2016,6,20,17,0,665.0,110.0,2.3,32.0,455.0,378.8,277.24
2016,6,20,17,15,632.5,104.5,2.15,31.5,403.5,323.33,233.05
2016,6,20,17,30,600.0,99.0,2.0,31.0,352.0,270.63,190.13
2016,6,20,17,45,554.0,92.0,1.95,31.0,300.0,216.37,145.9
2016,6,20,18,0,508.0,85.0,1.9,31.0,248.0,167.04,106.32
2016,6,20,18,15,445.5,75.5,1.75,30.0,198.5,118.62,70.67
2016,6,20,18,30,383.0,66.0,1.6,29.0,149.0,76.42,43.66
2016,6,20,18,45,292.0,53.0,1.45,28.0,106.0,40.19,27.98
2016,6,20,19,0,201.0,40.0,1.3,27.0,63.0,31.0,19.63
2016,6,20,19,15,100.5,20.0,1.35,26.5,31.5,15.63,2.66
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,62.5,15.0,2.4,22.5,20.5,14.3,0.0
2016,6,21,6,0,125.0,30.0,2.7,23.0,41.0,24.7,12.79
2016,6,21,6,15,222.0,45.5,2.75,23.5,80.5,34.99,23.72
2016,6,21,6,30,319.0,61.0,2.8,24.0,120.0,54.29,33.99
2016,6,21,6,45,392.5,71.0,2.85,25.0,168.0,90.82,53.8
2016,6,21,7,0,466.0,81.0,2.9,26.0,216.0,136.99,85.81
2016,6,21,7,15,516.0,89.0,2.85,26.5,267.5,184.02,122.82
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,236.63,165.87
2016,6,21,7,45,606.0,102.0,2.8,28.0,371.5,288.58,208.64
2016,6,21,8,0,646.0,107.0,2.8,29.0,424.0,344.34,253.68
2016,6,21,8,15,673.0,112.0,2.65,29.5,475.0,398.01,296.52
2016,6,21,8,30,700.0,117.0,2.5,30.0,526.0,453.43,339.25
2016,6,21,8,45,721.0,121.0,2.35,30.5,574.5,506.14,378.53
2016,6,21,9,0,742.0,125.0,2.2,31.0,623.0,560.14,417.22
2016,6,21,9,15,758.0,128.5,2.1,31.0,667.5,609.67,452.5
2016,6,21,9,30,774.0,132.0,2.0,31.0,712.0,658.67,486.36
2016,6,21,9,45,787.0,134.0,1.9,31.5,752.0,703.26,515.23
2016,6,21,10,0,800.0,136.0,1.8,32.0,792.0,746.53,541.4
2016,6,21,10,15,809.0,138.0,1.75,32.0,825.5,785.04,564.98
2016,6,21,10,30,818.0,140.0,1.7,32.0,859.0,821.48,586.94
2016,6,21,10,45,827.5,140.0,1.7,32.5,887.0,849.53,602.58
2016,6,21,11,0,837.0,140.0,1.7,33.0,915.0,879.22,619.17
2016,6,21,11,15,841.5,141.0,1.75,33.0,935.5,902.67,633.54
2016,6,21,11,30,846.0,142.0,1.8,33.0,956.0,923.12,646.12
2016,6,21,11,45,621.5,287.0,1.9,33.5,889.0,875.25,613.58
2016,6,21,12,0,397.0,432.0,2.0,34.0,822.0,804.47,561.62
2016,6,21,12,15,406.0,434.0,2.05,34.0,835.5,818.35,571.48
2016,6,21,12,30,415.0,436.0,2.1,34.0,849.0,830.49,579.54
2016,6,21,12,45,639.5,285.5,2.15,34.5,919.5,904.63,632.67
