Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,0,864.0,135.0,2.2,35.0,990.0,958.98,666.27
2016,6,21,13,15,536.0,313.0,2.25,35.0,841.5,825.03,578.77
2016,6,21,13,30,208.0,491.0,2.3,35.0,693.0,672.41,471.44
2016,6,21,13,45,529.0,312.5,2.35,35.0,812.5,801.29,566.81
2016,6,21,14,0,850.0,134.0,2.4,35.0,932.0,897.61,632.1
2016,6,21,14,15,844.0,132.5,2.4,35.0,906.5,871.1,615.07
2016,6,21,14,30,838.0,131.0,2.4,35.0,881.0,841.8,597.26
2016,6,21,14,45,835.0,126.0,2.45,35.0,850.0,809.01,577.46
2016,6,21,15,0,832.0,121.0,2.5,35.0,819.0,773.53,555.74
2016,6,21,15,15,559.5,236.0,2.5,34.5,696.0,653.12,473.29
2016,6,21,15,30,287.0,351.0,2.5,34.0,573.0,539.89,391.75
2016,6,21,15,45,535.5,231.0,2.5,34.0,615.0,581.11,425.83
2016,6,21,16,0,784.0,111.0,2.5,34.0,657.0,596.05,439.21
2016,6,21,16,15,766.5,108.0,2.45,33.5,610.0,544.58,402.23
2016,6,21,16,30,749.0,105.0,2.4,33.0,563.0,493.01,364.43
2016,6,21,16,45,727.5,100.5,2.4,33.0,513.0,438.34,322.62
2016,6,21,17,0,706.0,96.0,2.4,33.0,463.0,382.95,279.09
2016,6,21,17,15,675.5,91.0,2.3,32.5,411.0,326.48,234.06
2016,6,21,17,30,645.0,86.0,2.2,32.0,359.0,272.48,189.93
2016,6,21,17,45,607.0,79.5,2.1,31.5,307.0,218.04,145.3
2016,6,21,18,0,569.0,73.0,2.0,31.0,255.0,167.51,104.34
2016,6,21,18,15,509.0,65.0,1.8,30.0,205.0,117.1,66.84
2016,6,21,18,30,449.0,57.0,1.6,29.0,155.0,73.69,39.3
2016,6,21,18,45,362.5,46.5,1.45,28.5,111.0,35.45,23.99
2016,6,21,19,0,276.0,36.0,1.3,28.0,67.0,28.53,17.55
2016,6,21,19,15,138.0,18.0,1.35,27.5,33.5,14.03,1.95
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.0,14.5,2.6,23.5,21.0,13.82,0.0
2016,6,22,6,0,152.0,29.0,2.9,24.0,42.0,22.71,11.14
2016,6,22,6,15,251.5,43.0,3.05,24.5,82.0,33.04,21.97
2016,6,22,6,30,351.0,57.0,3.2,25.0,122.0,51.42,31.23
2016,6,22,6,45,426.0,66.0,3.35,25.5,170.5,89.75,51.65
2016,6,22,7,0,501.0,75.0,3.5,26.0,219.0,135.98,83.56
2016,6,22,7,15,549.0,82.0,3.5,26.5,270.5,183.73,121.42
2016,6,22,7,30,597.0,89.0,3.5,27.0,322.0,236.78,165.25
2016,6,22,7,45,634.5,94.0,3.5,27.5,375.0,289.66,209.66
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,346.02,256.23
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.0,400.16,300.19
2016,6,22,8,30,724.0,108.0,3.4,29.0,530.0,457.23,345.0
2016,6,22,8,45,744.5,111.5,3.4,29.5,578.5,510.12,385.49
2016,6,22,9,0,765.0,115.0,3.4,30.0,627.0,563.44,425.03
2016,6,22,9,15,780.0,118.0,3.4,30.5,672.0,612.92,460.64
2016,6,22,9,30,795.0,121.0,3.4,31.0,717.0,661.74,494.77
2016,6,22,9,45,807.0,123.0,3.4,31.5,756.5,706.48,525.16
2016,6,22,10,0,819.0,125.0,3.4,32.0,796.0,747.24,550.75
2016,6,22,10,15,828.0,127.0,3.45,32.0,830.0,785.92,575.96
2016,6,22,10,30,837.0,129.0,3.5,32.0,864.0,822.46,599.58
2016,6,22,10,45,844.5,130.0,3.55,32.5,892.0,854.43,618.79
2016,6,22,11,0,852.0,131.0,3.6,33.0,920.0,883.78,636.16
2016,6,22,11,15,856.5,132.0,3.65,33.0,940.5,907.63,651.19
2016,6,22,11,30,861.0,133.0,3.7,33.0,961.0,928.44,664.3
2016,6,22,11,45,870.0,129.5,3.75,33.5,975.5,946.09,674.06
2016,6,22,12,0,879.0,126.0,3.8,34.0,990.0,960.62,681.86
2016,6,22,12,15,560.5,313.0,3.85,34.0,865.5,854.76,610.12
2016,6,22,12,30,242.0,500.0,3.9,34.0,741.0,721.16,512.37
2016,6,22,12,45,562.0,312.0,3.95,34.5,868.5,856.87,612.26
2016,6,22,13,0,882.0,124.0,4.0,35.0,996.0,966.04,684.14
2016,6,22,13,15,880.0,123.5,4.0,35.0,985.5,956.57,677.55
2016,6,22,13,30,878.0,123.0,4.0,35.0,975.0,943.74,669.71
2016,6,22,13,45,874.0,122.0,4.05,35.0,956.5,925.26,658.6
2016,6,22,14,0,870.0,121.0,4.1,35.0,938.0,903.6,645.46
2016,6,22,14,15,864.5,119.5,4.1,34.5,913.0,877.06,630.21
2016,6,22,14,30,859.0,118.0,4.1,34.0,888.0,847.65,612.98
2016,6,22,14,45,561.0,258.0,4.1,34.0,753.5,717.98,523.26
2016,6,22,15,0,263.0,398.0,4.1,34.0,619.0,591.59,429.71
2016,6,22,15,15,528.5,262.5,4.05,34.0,680.0,654.1,480.28
2016,6,22,15,30,794.0,127.0,4.0,34.0,741.0,690.34,510.43
2016,6,22,15,45,778.0,125.0,4.0,34.0,697.5,642.9,476.58
2016,6,22,16,0,762.0,123.0,4.0,34.0,654.0,594.73,441.89
2016,6,22,16,15,744.0,119.5,3.9,33.5,607.0,543.5,404.83
2016,6,22,16,30,726.0,116.0,3.8,33.0,560.0,491.14,365.9
2016,6,22,16,45,700.5,112.0,3.75,32.5,509.5,435.96,323.83
2016,6,22,17,0,675.0,108.0,3.7,32.0,459.0,382.16,281.54
2016,6,22,17,15,643.0,102.0,3.5,31.5,407.0,325.82,236.2
2016,6,22,17,30,611.0,96.0,3.3,31.0,355.0,272.19,192.1
2016,6,22,17,45,567.5,89.5,3.15,31.0,303.0,218.31,147.59
2016,6,22,18,0,524.0,83.0,3.0,31.0,251.0,169.02,107.57
2016,6,22,18,15,463.5,73.5,2.8,30.0,201.5,119.78,70.93
2016,6,22,18,30,403.0,64.0,2.6,29.0,152.0,76.74,43.12
2016,6,22,18,45,316.5,51.5,2.45,28.5,109.0,39.09,27.02
2016,6,22,19,0,230.0,39.0,2.3,28.0,66.0,30.19,18.9
2016,6,22,19,15,115.0,19.5,2.4,27.5,33.0,15.21,2.75
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.0,15.0,2.95,23.5,20.5,14.3,0.0
2016,6,23,6,0,140.0,30.0,3.1,24.0,41.0,23.55,11.62
2016,6,23,6,15,238.5,45.0,3.25,24.0,81.5,34.65,23.35
2016,6,23,6,30,337.0,60.0,3.4,24.0,122.0,53.19,33.18
2016,6,23,6,45,425.5,67.0,3.55,24.5,172.0,90.25,52.36
2016,6,23,7,0,514.0,74.0,3.7,25.0,222.0,136.43,83.73
2016,6,23,7,15,562.5,81.5,3.7,25.5,274.0,185.49,122.77
2016,6,23,7,30,611.0,89.0,3.7,26.0,326.0,239.89,167.92
2016,6,23,7,45,659.5,89.5,3.7,26.5,381.0,292.85,212.45
2016,6,23,8,0,708.0,90.0,3.7,27.0,436.0,352.19,261.57
2016,6,23,8,15,732.5,94.0,3.65,27.5,487.5,406.9,306.41
2016,6,23,8,30,757.0,98.0,3.6,28.0,539.0,463.0,350.93
2016,6,23,8,45,782.5,98.5,3.6,28.5,589.0,517.32,392.87
2016,6,23,9,0,808.0,99.0,3.6,29.0,639.0,572.46,434.13
2016,6,23,9,15,821.5,101.5,3.55,29.5,684.0,621.97,469.9
2016,6,23,9,30,835.0,104.0,3.5,30.0,729.0,670.65,504.0
2016,6,23,9,45,848.0,104.5,3.5,30.5,769.5,715.85,534.13
2016,6,23,10,0,861.0,105.0,3.5,31.0,810.0,759.56,561.77
2016,6,23,10,15,869.0,106.5,3.5,31.5,844.0,798.52,585.8
2016,6,23,10,30,877.0,108.0,3.5,32.0,878.0,835.16,607.98
2016,6,23,10,45,884.0,108.5,3.55,32.5,905.5,867.46,627.32
2016,6,23,11,0,891.0,109.0,3.6,33.0,933.0,897.0,644.72
2016,6,23,11,15,894.5,110.0,3.65,33.0,953.5,920.93,659.75
2016,6,23,11,30,898.0,111.0,3.7,33.0,974.0,941.64,672.75
2016,6,23,11,45,892.5,117.0,3.75,33.5,985.0,955.35,679.93
2016,6,23,12,0,887.0,123.0,3.8,34.0,996.0,965.41,684.87
2016,6,23,12,15,888.0,123.0,3.8,34.0,1001.0,972.48,689.11
2016,6,23,12,30,889.0,123.0,3.8,34.0,1006.0,976.21,691.35
2016,6,23,12,45,887.0,124.0,3.85,34.0,1003.0,974.76,690.71
2016,6,23,13,0,885.0,125.0,3.9,34.0,1000.0,970.05,688.13
2016,6,23,13,15,883.0,124.5,3.9,34.0,989.0,960.6,682.34
2016,6,23,13,30,881.0,124.0,3.9,34.0,978.0,947.78,674.5
2016,6,23,13,45,876.0,123.5,3.95,34.5,960.0,928.86,661.73
2016,6,23,14,0,871.0,123.0,4.0,35.0,942.0,906.78,647.01
2016,6,23,14,15,580.5,274.5,3.95,34.5,814.0,785.61,566.25
2016,6,23,14,30,290.0,426.0,3.9,34.0,686.0,661.68,476.43
2016,6,23,14,45,567.5,271.0,3.9,34.0,756.0,735.79,535.47
2016,6,23,15,0,845.0,116.0,3.9,34.0,826.0,779.94,569.49
2016,6,23,15,15,834.5,114.0,3.85,34.0,788.0,738.79,542.14
2016,6,23,15,30,824.0,112.0,3.8,34.0,750.0,695.83,513.81
2016,6,23,15,45,808.5,110.5,3.8,34.0,706.0,649.53,481.18
2016,6,23,16,0,793.0,109.0,3.8,34.0,662.0,600.84,446.17
2016,6,23,16,15,775.0,106.0,3.75,33.5,614.5,548.67,408.57
2016,6,23,16,30,757.0,103.0,3.7,33.0,567.0,496.44,369.78
2016,6,23,16,45,730.5,100.5,3.7,33.0,515.5,440.95,326.79
2016,6,23,17,0,704.0,98.0,3.7,33.0,464.0,385.23,282.54
2016,6,23,17,15,673.0,93.0,3.5,32.5,412.0,328.64,236.98
2016,6,23,17,30,642.0,88.0,3.3,32.0,360.0,274.57,192.47
2016,6,23,17,45,594.5,83.0,3.15,31.5,307.0,219.33,147.27
2016,6,23,18,0,547.0,78.0,3.0,31.0,254.0,169.09,106.75
2016,6,23,18,15,486.5,69.5,2.75,30.0,204.0,119.35,69.62
2016,6,23,18,30,426.0,61.0,2.5,29.0,154.0,76.71,42.26
2016,6,23,18,45,335.5,49.5,2.3,28.5,110.5,37.87,26.01
2016,6,23,19,0,245.0,38.0,2.1,28.0,67.0,29.39,18.26
2016,6,23,19,15,122.5,19.0,2.2,27.5,33.5,14.81,2.65
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.0,15.0,1.8,22.5,20.5,14.3,0.0
2016,6,24,6,0,136.0,30.0,2.0,23.0,41.0,23.56,11.56
2016,6,24,6,15,237.5,44.5,2.15,23.5,81.5,34.28,23.08
2016,6,24,6,30,339.0,59.0,2.3,24.0,122.0,52.08,32.43
2016,6,24,6,45,430.5,66.0,2.5,24.5,172.5,89.33,51.49
2016,6,24,7,0,522.0,73.0,2.7,25.0,223.0,136.17,83.09
2016,6,24,7,15,401.5,108.5,2.75,25.5,238.0,175.96,121.18
2016,6,24,7,30,281.0,144.0,2.8,26.0,253.0,202.38,148.21
2016,6,24,7,45,322.0,160.5,2.85,27.0,304.0,248.48,184.54
2016,6,24,8,0,363.0,177.0,2.9,28.0,355.0,298.94,223.85
2016,6,24,8,15,275.5,216.0,2.95,28.5,359.5,318.93,240.76
2016,6,24,8,30,188.0,255.0,3.0,29.0,364.0,327.74,247.62
2016,6,24,8,45,194.0,277.0,3.05,29.5,398.5,362.72,273.32
2016,6,24,9,0,200.0,299.0,3.1,30.0,433.0,397.97,298.62
2016,6,24,9,15,212.5,323.5,3.15,30.0,475.0,439.82,328.92
2016,6,24,9,30,225.0,348.0,3.2,30.0,517.0,482.38,359.3
2016,6,24,9,45,336.5,332.0,3.3,30.5,600.0,561.93,417.01
2016,6,24,10,0,448.0,316.0,3.4,31.0,683.0,650.06,479.43
2016,6,24,10,15,327.5,373.5,3.5,31.0,648.0,622.9,457.23
2016,6,24,10,30,207.0,431.0,3.6,31.0,613.0,586.12,428.39
2016,6,24,10,45,559.0,262.5,3.7,31.5,775.0,744.12,546.26
2016,6,24,11,0,911.0,94.0,3.8,32.0,937.0,899.9,651.2
2016,6,24,11,15,562.0,289.0,3.9,32.0,813.0,800.88,581.22
2016,6,24,11,30,213.0,484.0,4.0,32.0,689.0,667.55,480.93
2016,6,24,11,45,321.0,458.0,4.1,32.5,771.5,753.14,541.54
2016,6,24,12,0,429.0,432.0,4.2,33.0,854.0,838.78,599.81
2016,6,24,12,15,435.0,437.5,4.25,32.5,867.5,853.39,610.24
2016,6,24,12,30,441.0,443.0,4.3,32.0,881.0,866.06,619.9
2016,6,24,12,45,387.5,454.5,4.4,32.0,838.5,822.01,589.82
2016,6,24,13,0,334.0,466.0,4.5,32.0,796.0,779.94,560.99
2016,6,24,13,15,258.0,480.0,4.5,31.5,733.5,718.03,518.58
2016,6,24,13,30,182.0,494.0,4.5,31.0,671.0,651.34,472.31
2016,6,24,13,45,513.0,315.5,4.55,31.0,800.5,790.21,578.61
2016,6,24,14,0,844.0,137.0,4.6,31.0,930.0,896.14,654.22
2016,6,24,14,15,838.0,135.5,4.55,31.0,905.0,869.89,636.44
2016,6,24,14,30,832.0,134.0,4.5,31.0,880.0,840.87,617.59
2016,6,24,14,45,559.0,263.5,4.5,31.0,756.5,722.24,533.7
2016,6,24,15,0,286.0,393.0,4.5,31.0,633.0,605.35,445.97
2016,6,24,15,15,215.5,381.0,4.4,30.5,557.5,525.22,389.55
2016,6,24,15,30,145.0,369.0,4.3,30.0,482.0,453.77,338.11
2016,6,24,15,45,87.5,319.0,4.25,30.0,386.0,357.93,267.92
2016,6,24,16,0,30.0,269.0,4.2,30.0,290.0,270.67,202.8
2016,6,24,16,15,378.0,192.0,4.05,30.0,425.0,402.1,305.69
2016,6,24,16,30,726.0,115.0,3.9,30.0,560.0,492.52,372.19
2016,6,24,16,45,605.5,140.0,3.8,30.0,489.0,419.28,314.94
2016,6,24,17,0,485.0,165.0,3.7,30.0,418.0,356.03,265.69
2016,6,24,17,15,357.5,166.0,3.45,29.5,341.5,281.13,208.59
2016,6,24,17,30,230.0,167.0,3.2,29.0,265.0,221.03,163.46
2016,6,24,17,45,214.0,145.5,2.95,28.5,226.5,182.4,132.75
2016,6,24,18,0,198.0,124.0,2.7,28.0,188.0,145.63,103.47
2016,6,24,18,15,173.0,102.5,2.45,27.5,151.0,109.72,75.79
2016,6,24,18,30,148.0,81.0,2.2,27.0,114.0,77.01,51.87
2016,6,24,18,45,109.0,60.5,2.0,27.0,81.5,50.52,36.78
2016,6,24,19,0,70.0,40.0,1.8,27.0,49.0,34.0,22.13
2016,6,24,19,15,35.0,20.0,1.85,26.5,24.5,17.67,4.43
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.0,2.4,24.0,9.0,8.58,0.0
2016,6,25,6,0,0.0,18.0,2.5,24.0,18.0,16.7,6.38
2016,6,25,6,15,0.0,37.0,2.55,24.0,37.0,33.8,22.61
2016,6,25,6,30,0.0,56.0,2.6,24.0,56.0,50.52,35.59
2016,6,25,6,45,7.0,77.5,2.65,24.5,79.5,70.43,51.88
2016,6,25,7,0,14.0,99.0,2.7,25.0,103.0,91.49,68.72
2016,6,25,7,15,52.0,126.5,2.85,25.0,146.0,123.93,93.42
2016,6,25,7,30,90.0,154.0,3.0,25.0,189.0,162.24,123.02
2016,6,25,7,45,63.5,170.0,3.2,25.5,196.5,174.94,133.78
2016,6,25,8,0,37.0,186.0,3.4,26.0,204.0,184.47,141.42
2016,6,25,8,15,55.5,216.5,3.55,26.0,247.0,223.19,171.29
2016,6,25,8,30,74.0,247.0,3.7,26.0,290.0,264.13,202.61
2016,6,25,8,45,102.0,276.0,3.85,26.5,341.0,310.81,237.66
2016,6,25,9,0,130.0,305.0,4.0,27.0,392.0,362.57,276.07
2016,6,25,9,15,91.5,313.0,4.05,27.0,376.5,351.01,266.44
2016,6,25,9,30,53.0,321.0,4.1,27.0,361.0,337.78,255.44
2016,6,25,9,45,120.5,358.0,4.15,27.0,455.0,427.88,323.15
2016,6,25,10,0,188.0,395.0,4.2,27.0,549.0,520.13,390.88
2016,6,25,10,15,187.5,414.0,4.2,27.0,573.0,546.12,408.62
2016,6,25,10,30,187.0,433.0,4.2,27.0,597.0,571.46,426.02
2016,6,25,10,45,255.5,433.0,4.25,27.5,665.0,641.61,476.02
2016,6,25,11,0,324.0,433.0,4.3,28.0,733.0,710.21,523.9
2016,6,25,11,15,244.5,460.0,4.25,28.0,689.5,672.81,494.87
2016,6,25,11,30,165.0,487.0,4.2,28.0,646.0,626.13,459.72
2016,6,25,11,45,83.0,310.5,4.2,28.5,390.5,381.62,284.11
2016,6,25,12,0,1.0,134.0,4.2,29.0,135.0,126.75,92.0
2016,6,25,12,15,0.5,106.0,4.15,29.0,106.5,99.96,71.74
2016,6,25,12,30,0.0,78.0,4.1,29.0,78.0,73.17,51.14
2016,6,25,12,45,7.0,171.0,4.05,29.0,178.0,167.52,123.47
2016,6,25,13,0,14.0,264.0,4.0,29.0,278.0,262.17,194.35
2016,6,25,13,15,12.5,240.0,3.95,29.0,252.5,237.76,176.05
2016,6,25,13,30,11.0,216.0,3.9,29.0,227.0,213.37,157.92
2016,6,25,13,45,8.0,186.0,3.85,29.0,194.0,181.98,134.39
2016,6,25,14,0,5.0,156.0,3.8,29.0,161.0,150.76,110.8
2016,6,25,14,15,11.5,229.5,3.75,29.0,240.0,225.45,167.47
2016,6,25,14,30,18.0,303.0,3.7,29.0,319.0,299.8,222.84
2016,6,25,14,45,10.5,227.0,3.7,29.0,236.5,221.26,164.39
2016,6,25,15,0,3.0,151.0,3.7,29.0,154.0,143.55,105.73
2016,6,25,15,15,1.5,126.0,3.7,28.5,127.5,118.83,87.19
2016,6,25,15,30,0.0,101.0,3.7,28.0,101.0,94.29,68.49
2016,6,25,15,45,5.5,160.5,3.7,28.0,164.5,153.39,114.63
2016,6,25,16,0,11.0,220.0,3.7,28.0,228.0,211.64,159.61
2016,6,25,16,15,5.5,177.5,3.65,28.0,181.5,168.27,126.53
2016,6,25,16,30,0.0,135.0,3.6,28.0,135.0,125.6,93.76
2016,6,25,16,45,0.0,139.5,3.6,28.0,139.5,129.55,97.22
2016,6,25,17,0,0.0,144.0,3.6,28.0,144.0,133.36,100.56
2016,6,25,17,15,0.0,83.0,3.4,27.5,83.0,77.29,56.62
2016,6,25,17,30,0.0,22.0,3.2,27.0,22.0,20.41,10.99
2016,6,25,17,45,0.0,18.5,3.05,27.0,18.5,17.16,8.39
2016,6,25,18,0,0.0,15.0,2.9,27.0,15.0,13.9,5.75
2016,6,25,18,15,0.0,12.0,2.65,26.5,12.0,11.12,3.48
2016,6,25,18,30,0.0,9.0,2.4,26.0,9.0,8.33,1.18
2016,6,25,18,45,0.0,6.5,2.15,25.5,6.5,6.01,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.7,0.0
2016,6,25,19,15,0.0,2.0,1.95,25.0,2.0,1.85,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,4.5,13.0,1.2,23.5,13.0,12.39,0.0
2016,6,26,6,0,9.0,26.0,1.3,24.0,26.0,23.32,10.98
2016,6,26,6,15,45.0,46.5,1.45,24.0,54.0,39.02,26.94
2016,6,26,6,30,81.0,67.0,1.6,24.0,82.0,57.25,40.07
2016,6,26,6,45,119.5,86.5,1.8,24.5,116.5,83.7,58.48
2016,6,26,7,0,158.0,106.0,2.0,25.0,151.0,114.95,81.45
2016,6,26,7,15,158.0,130.0,2.05,25.0,183.5,147.04,107.67
2016,6,26,7,30,158.0,154.0,2.1,25.0,216.0,179.33,134.2
2016,6,26,7,45,403.5,129.0,2.2,25.5,318.0,245.82,181.52
2016,6,26,8,0,649.0,104.0,2.3,26.0,420.0,340.15,252.85
2016,6,26,8,15,479.5,170.0,2.35,26.0,417.5,365.2,276.29
2016,6,26,8,30,310.0,236.0,2.4,26.0,415.0,370.33,281.95
2016,6,26,8,45,171.5,248.0,2.45,26.5,349.0,324.04,246.86
2016,6,26,9,0,33.0,260.0,2.5,27.0,283.0,262.23,198.39
2016,6,26,9,15,112.0,305.5,2.55,27.5,388.5,359.67,271.65
2016,6,26,9,30,191.0,351.0,2.6,28.0,494.0,462.04,346.12
2016,6,26,9,45,218.5,369.0,2.7,28.5,541.0,508.43,378.4
2016,6,26,10,0,246.0,387.0,2.8,29.0,588.0,560.18,414.2
2016,6,26,10,15,309.0,384.5,2.85,29.5,648.5,618.53,454.91
2016,6,26,10,30,372.0,382.0,2.9,30.0,709.0,680.04,497.06
2016,6,26,10,45,384.5,389.0,3.0,30.5,736.0,709.95,516.22
2016,6,26,11,0,397.0,396.0,3.1,31.0,763.0,739.11,534.88
2016,6,26,11,15,298.5,440.5,3.15,31.0,720.0,703.0,507.43
2016,6,26,11,30,200.0,485.0,3.2,31.0,677.0,656.59,473.12
2016,6,26,11,45,283.5,464.5,3.25,31.5,740.5,724.34,520.42
2016,6,26,12,0,367.0,444.0,3.3,32.0,804.0,787.86,563.49
2016,6,26,12,15,373.5,443.5,3.3,32.0,812.0,796.85,569.05
2016,6,26,12,30,380.0,443.0,3.3,32.0,820.0,804.2,573.93
2016,6,26,12,45,405.5,439.5,3.35,32.0,841.0,825.11,588.47
2016,6,26,13,0,431.0,436.0,3.4,32.0,862.0,847.81,603.99
2016,6,26,13,15,448.0,428.0,3.4,32.0,867.0,852.24,607.34
2016,6,26,13,30,465.0,420.0,3.4,32.0,872.0,854.32,609.33
2016,6,26,13,45,442.0,409.0,3.4,32.0,832.0,814.29,583.09
2016,6,26,14,0,419.0,398.0,3.4,32.0,792.0,773.22,556.2
2016,6,26,14,15,453.5,377.5,3.35,32.0,793.0,772.95,557.39
2016,6,26,14,30,488.0,357.0,3.3,32.0,794.0,769.16,555.93
2016,6,26,14,45,644.5,247.0,3.3,32.0,802.0,777.64,566.7
2016,6,26,15,0,801.0,137.0,3.3,32.0,810.0,770.34,564.82
2016,6,26,15,15,790.0,134.5,3.25,32.0,772.5,729.45,537.86
2016,6,26,15,30,779.0,132.0,3.2,32.0,735.0,686.93,508.93
2016,6,26,15,45,624.5,189.5,3.15,32.0,655.5,605.18,449.07
2016,6,26,16,0,470.0,247.0,3.1,32.0,576.0,531.32,394.33
2016,6,26,16,15,369.0,255.0,2.95,31.5,502.0,453.54,338.01
2016,6,26,16,30,268.0,263.0,2.8,31.0,428.0,387.64,289.58
2016,6,26,16,45,468.5,185.0,2.7,31.0,442.5,395.99,295.5
2016,6,26,17,0,669.0,107.0,2.6,31.0,457.0,381.09,281.03
2016,6,26,17,15,637.0,101.5,2.3,30.5,405.5,325.48,236.14
2016,6,26,17,30,605.0,96.0,2.0,30.0,354.0,272.56,192.66
2016,6,26,17,45,561.5,89.5,1.7,29.5,302.0,218.88,148.68
2016,6,26,18,0,518.0,83.0,1.4,29.0,250.0,169.79,108.97
2016,6,26,18,15,457.0,73.5,1.3,28.5,201.0,120.63,72.06
2016,6,26,18,30,396.0,64.0,1.2,28.0,152.0,77.75,43.93
2016,6,26,18,45,307.0,52.0,1.15,27.5,108.5,40.62,28.45
2016,6,26,19,0,218.0,40.0,1.1,27.0,65.0,30.95,19.67
2016,6,26,19,15,109.0,20.0,1.1,26.5,32.5,15.6,3.42
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,12.87,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,21.18,9.32
2016,6,27,6,15,270.5,39.5,1.65,23.5,80.0,30.38,19.78
2016,6,27,6,30,373.0,52.0,1.7,24.0,120.0,46.65,28.27
2016,6,27,6,45,455.5,59.0,1.75,24.5,169.5,83.69,46.21
2016,6,27,7,0,538.0,66.0,1.8,25.0,219.0,130.61,77.85
2016,6,27,7,15,585.0,72.5,1.75,25.5,271.0,179.74,116.72
2016,6,27,7,30,632.0,79.0,1.7,26.0,323.0,234.02,161.54
2016,6,27,7,45,672.5,81.5,1.7,27.0,376.5,287.4,205.85
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,346.2,253.5
2016,6,27,8,15,531.5,155.0,1.7,28.5,429.5,373.26,278.11
2016,6,27,8,30,350.0,226.0,1.7,29.0,429.0,380.2,284.63
2016,6,27,8,45,576.0,161.0,1.75,29.5,529.5,464.38,347.7
2016,6,27,9,0,802.0,96.0,1.8,30.0,630.0,564.21,421.17
2016,6,27,9,15,815.5,98.5,1.8,30.5,675.0,613.63,455.63
2016,6,27,9,30,829.0,101.0,1.8,31.0,720.0,662.17,488.72
2016,6,27,9,45,840.0,103.0,1.8,31.5,759.5,707.28,517.79
2016,6,27,10,0,851.0,105.0,1.8,32.0,799.0,750.78,544.29
2016,6,27,10,15,858.5,106.5,1.8,32.0,833.0,789.17,568.16
2016,6,27,10,30,866.0,108.0,1.8,32.0,867.0,825.24,590.34
2016,6,27,10,45,872.0,109.5,1.8,32.5,894.5,857.52,608.69
2016,6,27,11,0,878.0,111.0,1.8,33.0,922.0,887.03,625.13
2016,6,27,11,15,882.0,112.0,1.8,33.0,942.5,911.32,639.47
2016,6,27,11,30,886.0,113.0,1.8,33.0,963.0,932.45,651.89
2016,6,27,11,45,659.0,272.0,1.8,33.5,909.5,896.53,626.75
2016,6,27,12,0,432.0,431.0,1.8,34.0,856.0,841.07,583.48
2016,6,27,12,15,454.0,433.0,1.8,34.0,881.5,867.85,601.01
2016,6,27,12,30,476.0,435.0,1.8,34.0,907.0,892.79,616.56
2016,6,27,12,45,676.0,280.0,1.8,34.5,948.5,935.68,648.51
2016,6,27,13,0,876.0,125.0,1.8,35.0,990.0,962.6,663.93
2016,6,27,13,15,873.5,124.5,1.85,35.0,979.5,952.92,658.53
2016,6,27,13,30,871.0,124.0,1.9,35.0,969.0,939.91,651.51
2016,6,27,13,45,866.5,123.5,1.95,35.0,951.0,921.77,641.36
2016,6,27,14,0,862.0,123.0,2.0,35.0,933.0,900.48,629.29
2016,6,27,14,15,662.0,242.0,2.0,35.0,854.5,827.89,583.42
2016,6,27,14,30,462.0,361.0,2.0,35.0,776.0,751.21,529.35
2016,6,27,14,45,370.0,378.0,2.0,35.5,702.5,672.14,475.8
2016,6,27,15,0,278.0,395.0,2.0,36.0,629.0,601.8,427.11
2016,6,27,15,15,354.5,348.0,2.0,35.5,632.0,602.58,431.33
2016,6,27,15,30,431.0,301.0,2.0,35.0,635.0,600.15,432.51
2016,6,27,15,45,487.0,261.0,2.05,35.0,618.0,579.64,420.01
2016,6,27,16,0,543.0,221.0,2.1,35.0,601.0,552.81,402.65
2016,6,27,16,15,534.0,205.0,2.1,34.5,556.5,504.68,369.47
2016,6,27,16,30,525.0,189.0,2.1,34.0,512.0,456.25,335.17
2016,6,27,16,45,512.0,175.0,2.15,34.0,467.0,407.67,299.11
2016,6,27,17,0,499.0,161.0,2.2,34.0,422.0,359.56,262.35
2016,6,27,17,15,535.5,132.5,2.1,33.5,384.5,316.73,228.1
2016,6,27,17,30,572.0,104.0,2.0,33.0,347.0,270.54,189.65
2016,6,27,17,45,532.0,95.5,1.9,32.5,297.0,217.71,147.08
2016,6,27,18,0,492.0,87.0,1.8,32.0,247.0,169.11,108.29
2016,6,27,18,15,437.0,76.5,1.65,31.0,198.5,120.27,71.9
2016,6,27,18,30,382.0,66.0,1.5,30.0,150.0,78.83,44.79
2016,6,27,18,45,302.5,52.5,1.35,29.5,107.5,41.26,28.71
2016,6,27,19,0,223.0,39.0,1.2,29.0,65.0,30.14,18.82
2016,6,27,19,15,111.5,19.5,1.2,28.5,32.5,15.19,3.16
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.0,12.87,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,34.0,22.31,9.75
2016,6,28,6,15,176.0,45.5,2.45,25.5,72.0,36.81,24.86
2016,6,28,6,30,256.0,64.0,2.5,26.0,110.0,53.42,34.9
2016,6,28,6,45,321.5,78.5,2.6,26.5,156.5,89.08,55.09
2016,6,28,7,0,387.0,93.0,2.7,27.0,203.0,132.52,85.19
2016,6,28,7,15,436.5,104.0,2.5,27.5,252.5,177.48,119.87
2016,6,28,7,30,486.0,115.0,2.3,28.0,302.0,227.96,160.31
2016,6,28,7,45,524.0,124.0,2.1,29.0,353.5,278.37,200.85
2016,6,28,8,0,562.0,133.0,1.9,30.0,405.0,334.22,244.72
2016,6,28,8,15,590.5,140.0,1.7,30.5,455.0,385.95,284.87
2016,6,28,8,30,619.0,147.0,1.5,31.0,505.0,439.79,325.12
2016,6,28,8,45,641.5,152.5,1.35,31.5,552.5,490.84,362.0
2016,6,28,9,0,664.0,158.0,1.2,32.0,600.0,542.78,397.97
2016,6,28,9,15,681.5,163.0,1.2,32.0,644.5,591.68,432.26
2016,6,28,9,30,699.0,168.0,1.2,32.0,689.0,640.41,465.56
2016,6,28,9,45,710.5,173.0,1.25,32.5,728.0,684.41,494.3
2016,6,28,10,0,722.0,178.0,1.3,33.0,767.0,727.2,521.61
2016,6,28,10,15,732.5,181.0,1.4,33.0,800.5,765.84,547.3
2016,6,28,10,30,743.0,184.0,1.5,33.0,834.0,800.58,569.51
2016,6,28,10,45,585.0,284.5,1.65,33.5,807.0,786.76,556.62
2016,6,28,11,0,427.0,385.0,1.8,34.0,780.0,759.35,534.26
2016,6,28,11,15,594.5,291.0,1.9,34.0,854.0,832.27,586.63
2016,6,28,11,30,762.0,197.0,2.0,34.0,928.0,904.71,634.8
2016,6,28,11,45,780.0,187.0,2.1,34.0,945.0,923.81,646.62
2016,6,28,12,0,798.0,177.0,2.2,34.0,962.0,940.22,657.35
2016,6,28,12,15,799.5,177.5,2.25,34.0,967.0,948.08,662.36
2016,6,28,12,30,801.0,178.0,2.3,34.0,972.0,952.83,665.63
2016,6,28,12,45,553.5,331.0,2.4,34.0,879.5,868.38,609.62
2016,6,28,13,0,306.0,484.0,2.5,34.0,787.0,771.38,540.83
2016,6,28,13,15,374.5,453.5,2.55,34.0,820.0,803.81,564.99
2016,6,28,13,30,443.0,423.0,2.6,34.0,853.0,837.19,588.59
2016,6,28,13,45,221.5,268.5,2.7,34.0,483.5,470.86,342.46
2016,6,28,14,0,0.0,114.0,2.8,34.0,114.0,106.79,75.06
2016,6,28,14,15,4.5,156.0,2.9,33.5,160.0,150.13,108.35
2016,6,28,14,30,9.0,198.0,3.0,33.0,206.0,193.23,140.87
2016,6,28,14,45,4.5,137.0,3.1,33.0,141.0,131.86,95.06
2016,6,28,15,0,0.0,76.0,3.2,33.0,76.0,70.99,48.98
2016,6,28,15,15,0.0,61.5,3.25,32.5,61.5,57.39,38.79
2016,6,28,15,30,0.0,47.0,3.3,32.0,47.0,43.82,28.47
2016,6,28,15,45,0.0,75.5,3.35,32.0,75.5,70.42,49.16
2016,6,28,16,0,0.0,104.0,3.4,32.0,104.0,97.01,69.81
2016,6,28,16,15,20.0,174.0,3.35,31.5,186.5,174.58,129.89
2016,6,28,16,30,40.0,244.0,3.3,31.0,269.0,247.91,185.94
2016,6,28,16,45,94.5,234.5,3.25,30.5,286.0,261.48,196.85
2016,6,28,17,0,149.0,225.0,3.2,30.0,303.0,269.84,203.2
2016,6,28,17,15,147.0,199.5,3.0,29.5,269.5,235.92,177.2
2016,6,28,17,30,145.0,174.0,2.8,29.0,236.0,202.22,150.94
2016,6,28,17,45,135.5,150.5,2.6,28.5,202.0,168.68,124.58
2016,6,28,18,0,126.0,127.0,2.4,28.0,168.0,136.36,99.01
2016,6,28,18,15,108.0,104.5,2.15,27.5,135.0,105.09,74.79
2016,6,28,18,30,90.0,82.0,1.9,27.0,102.0,76.25,53.08
2016,6,28,18,45,65.0,60.5,1.7,27.0,73.0,50.74,36.98
2016,6,28,19,0,40.0,39.0,1.5,27.0,44.0,33.26,21.56
2016,6,28,19,15,20.0,19.5,1.35,26.5,22.0,17.94,4.88
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.5,13.0,2.05,23.5,18.5,12.39,0.0
2016,6,29,6,0,145.0,26.0,2.3,24.0,37.0,20.39,8.25
2016,6,29,6,15,241.5,40.5,2.3,24.0,76.0,31.2,20.35
2016,6,29,6,30,338.0,55.0,2.3,24.0,115.0,47.14,29.46
2016,6,29,6,45,412.0,64.5,2.35,24.5,163.0,84.66,48.76
2016,6,29,7,0,486.0,74.0,2.4,25.0,211.0,129.99,79.62
2016,6,29,7,15,534.5,81.5,2.4,25.5,262.0,177.23,116.78
2016,6,29,7,30,583.0,89.0,2.4,26.0,313.0,229.87,160.1
2016,6,29,7,45,621.5,94.5,2.4,26.5,365.5,282.66,204.28
2016,6,29,8,0,660.0,100.0,2.4,27.0,418.0,339.12,250.76
2016,6,29,8,15,686.5,104.5,2.4,27.5,469.5,392.88,294.33
2016,6,29,8,30,713.0,109.0,2.4,28.0,521.0,448.35,337.87
2016,6,29,8,45,733.0,113.0,2.4,28.5,569.5,502.37,378.97
2016,6,29,9,0,753.0,117.0,2.4,29.0,618.0,555.49,418.11
2016,6,29,9,15,769.0,120.5,2.45,29.0,663.0,605.76,455.1
2016,6,29,9,30,785.0,124.0,2.5,29.0,708.0,655.49,490.85
2016,6,29,9,45,797.0,126.5,2.55,29.5,748.5,700.58,521.58
2016,6,29,10,0,809.0,129.0,2.6,30.0,789.0,744.26,549.55
2016,6,29,10,15,818.5,131.0,2.65,30.5,823.5,780.6,571.94
2016,6,29,10,30,828.0,133.0,2.7,31.0,858.0,817.56,594.54
2016,6,29,10,45,835.0,135.0,2.75,31.5,886.0,850.11,613.99
2016,6,29,11,0,842.0,137.0,2.8,32.0,914.0,880.05,631.63
2016,6,29,11,15,846.5,138.0,2.85,32.0,934.5,904.02,646.63
2016,6,29,11,30,851.0,139.0,2.9,32.0,955.0,924.97,659.76
2016,6,29,11,45,860.0,135.0,2.95,32.0,970.0,942.36,670.68
2016,6,29,12,0,869.0,131.0,3.0,32.0,985.0,956.67,679.72
2016,6,29,12,15,870.0,131.5,3.0,32.0,990.5,964.36,684.29
2016,6,29,12,30,871.0,132.0,3.0,32.0,996.0,968.77,686.93
2016,6,29,12,45,870.0,132.0,3.05,32.5,993.5,967.61,685.14
2016,6,29,13,0,869.0,132.0,3.1,33.0,991.0,963.25,681.48
2016,6,29,13,15,867.0,131.5,3.1,33.0,980.5,954.2,675.98
2016,6,29,13,30,865.0,131.0,3.1,33.0,970.0,941.83,668.5
2016,6,29,13,45,860.0,130.5,3.1,33.0,952.0,923.41,657.23
2016,6,29,14,0,855.0,130.0,3.1,33.0,934.0,901.87,644.04
2016,6,29,14,15,849.0,129.0,3.1,33.0,909.0,875.98,628.05
2016,6,29,14,30,843.0,128.0,3.1,33.0,884.0,847.27,610.21
2016,6,29,14,45,814.0,139.0,3.1,33.0,847.0,812.3,588.18
2016,6,29,15,0,785.0,150.0,3.1,33.0,810.0,772.25,562.63
2016,6,29,15,15,773.5,147.0,3.15,33.0,772.5,731.1,536.34
2016,6,29,15,30,762.0,144.0,3.2,33.0,735.0,688.4,507.48
2016,6,29,15,45,746.5,141.0,3.25,33.0,692.0,641.69,475.04
2016,6,29,16,0,731.0,138.0,3.3,33.0,649.0,593.87,441.05
2016,6,29,16,15,464.0,206.0,3.3,32.5,522.0,466.44,347.63
2016,6,29,16,30,197.0,274.0,3.3,32.0,395.0,359.5,268.04
2016,6,29,16,45,419.5,196.5,3.35,32.0,425.0,384.8,287.14
2016,6,29,17,0,642.0,119.0,3.4,32.0,455.0,382.95,282.62
2016,6,29,17,15,609.5,112.5,3.2,31.5,404.0,327.55,238.2
2016,6,29,17,30,577.0,106.0,3.0,31.0,353.0,274.95,195.27
2016,6,29,17,45,534.0,98.0,2.85,30.5,301.5,221.45,151.68
2016,6,29,18,0,491.0,90.0,2.7,30.0,250.0,172.55,112.24
2016,6,29,18,15,432.0,79.5,2.4,29.5,201.0,122.95,74.77
2016,6,29,18,30,373.0,69.0,2.1,29.0,152.0,81.37,47.2
2016,6,29,18,45,295.0,55.0,1.85,28.5,109.0,43.71,30.89
2016,6,29,19,0,217.0,41.0,1.6,28.0,66.0,31.74,20.22
2016,6,29,19,15,108.5,20.5,1.55,27.5,33.0,15.99,3.71
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,24.5,18.0,12.39,0.0
2016,6,30,6,0,127.0,26.0,1.4,25.0,36.0,20.4,7.95
2016,6,30,6,15,220.5,42.0,1.45,25.5,74.5,32.41,21.19
2016,6,30,6,30,314.0,58.0,1.5,26.0,113.0,48.86,31.01
2016,6,30,6,45,389.5,68.0,1.6,26.5,161.0,84.73,49.25
2016,6,30,7,0,465.0,78.0,1.7,27.0,209.0,130.46,80.15
2016,6,30,7,15,514.5,86.5,1.8,27.5,260.0,177.54,116.65
2016,6,30,7,30,564.0,95.0,1.9,28.0,311.0,230.19,159.33
2016,6,30,7,45,602.0,101.0,2.0,28.5,363.5,282.23,202.34
2016,6,30,8,0,640.0,107.0,2.1,29.0,416.0,337.92,247.69
2016,6,30,8,15,667.0,112.5,2.15,29.0,467.0,391.8,291.4
2016,6,30,8,30,694.0,118.0,2.2,29.0,518.0,447.5,335.37
2016,6,30,8,45,712.0,123.5,2.25,29.5,566.0,499.94,375.1
2016,6,30,9,0,730.0,129.0,2.3,30.0,614.0,552.68,413.8
2016,6,30,9,15,746.5,132.5,2.3,30.5,659.0,602.96,449.45
2016,6,30,9,30,763.0,136.0,2.3,31.0,704.0,652.1,483.25
2016,6,30,9,45,521.5,257.0,2.35,31.5,655.0,627.04,460.45
2016,6,30,10,0,280.0,378.0,2.4,32.0,606.0,577.35,419.96
2016,6,30,10,15,238.0,404.0,2.45,32.0,604.0,576.67,418.54
2016,6,30,10,30,196.0,430.0,2.5,32.0,602.0,576.15,416.73
2016,6,30,10,45,509.5,290.0,2.55,32.5,756.0,727.27,526.59
2016,6,30,11,0,823.0,150.0,2.6,33.0,910.0,881.05,629.35
2016,6,30,11,15,828.0,151.0,2.6,33.0,931.0,899.52,639.31
2016,6,30,11,30,833.0,152.0,2.6,33.0,952.0,920.61,652.09
2016,6,30,11,45,836.0,153.5,2.65,33.5,965.5,937.24,661.1
2016,6,30,12,0,839.0,155.0,2.7,34.0,979.0,950.69,668.17
2016,6,30,12,15,593.5,307.0,2.75,34.0,892.0,880.59,621.32
2016,6,30,12,30,348.0,459.0,2.8,34.0,805.0,789.82,555.78
2016,6,30,12,45,597.0,305.0,2.85,34.5,896.0,884.29,624.41
2016,6,30,13,0,846.0,151.0,2.9,35.0,987.0,959.28,672.63
2016,6,30,13,15,843.5,150.5,2.95,35.0,977.0,950.03,666.78
2016,6,30,13,30,841.0,150.0,3.0,35.0,967.0,937.57,659.67
2016,6,30,13,45,837.0,149.0,3.05,35.0,949.5,920.07,649.43
2016,6,30,14,0,833.0,148.0,3.1,35.0,932.0,899.48,637.27
2016,6,30,14,15,827.0,146.5,3.15,35.0,907.0,873.69,621.76
2016,6,30,14,30,821.0,145.0,3.2,35.0,882.0,849.9,607.52
2016,6,30,14,45,821.5,137.5,3.3,35.0,852.0,813.71,585.32
2016,6,30,15,0,822.0,130.0,3.4,35.0,822.0,779.36,564.16
2016,6,30,15,15,811.5,127.5,3.45,34.5,784.5,741.28,541.15
2016,6,30,15,30,801.0,125.0,3.5,34.0,747.0,698.31,514.05
2016,6,30,15,45,788.0,122.0,3.55,34.0,704.0,651.67,481.67
2016,6,30,16,0,775.0,119.0,3.6,34.0,661.0,603.97,447.77
2016,6,30,16,15,757.5,115.0,3.6,33.5,614.0,551.92,410.6
2016,6,30,16,30,740.0,111.0,3.6,33.0,567.0,499.78,372.2
2016,6,30,16,45,717.5,106.5,3.65,33.0,516.5,443.63,329.07
2016,6,30,17,0,695.0,102.0,3.7,33.0,466.0,389.59,286.26
2016,6,30,17,15,665.0,97.0,3.6,32.5,414.0,333.64,241.4
2016,6,30,17,30,635.0,92.0,3.5,32.0,362.0,280.11,197.43
2016,6,30,17,45,594.0,85.0,3.4,31.5,310.0,224.69,151.92
2016,6,30,18,0,553.0,78.0,3.3,31.0,258.0,173.54,110.29
2016,6,30,18,15,495.0,69.5,3.0,30.0,208.0,123.36,72.37
2016,6,30,18,30,437.0,61.0,2.7,29.0,158.0,79.98,43.89
2016,6,30,18,45,352.5,49.5,2.4,28.5,114.0,40.63,28.33
2016,6,30,19,0,268.0,38.0,2.1,28.0,70.0,29.38,18.3
2016,6,30,19,15,134.0,19.0,2.05,27.5,35.0,14.8,3.01
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.0,1.4,23.5,18.5,12.39,0.0
2016,7,1,6,0,159.0,26.0,1.6,24.0,37.0,20.45,7.73
2016,7,1,6,15,261.0,40.0,1.6,24.5,77.0,30.88,19.99
2016,7,1,6,30,363.0,54.0,1.6,25.0,117.0,45.99,28.6
2016,7,1,6,45,436.5,63.5,1.65,26.0,166.0,84.84,47.85
2016,7,1,7,0,510.0,73.0,1.7,27.0,215.0,131.48,79.07
2016,7,1,7,15,559.0,80.5,1.75,27.5,267.5,180.21,116.97
2016,7,1,7,30,608.0,88.0,1.8,28.0,320.0,234.4,161.1
2016,7,1,7,45,645.0,93.5,1.9,28.5,373.5,288.19,205.76
2016,7,1,8,0,682.0,99.0,2.0,29.0,427.0,345.44,252.54
2016,7,1,8,15,708.5,103.5,2.05,29.5,479.0,400.46,296.68
2016,7,1,8,30,735.0,108.0,2.1,30.0,531.0,458.49,341.68
2016,7,1,8,45,755.5,111.5,2.15,30.5,580.5,512.17,382.18
2016,7,1,9,0,776.0,115.0,2.2,31.0,630.0,566.29,421.71
2016,7,1,9,15,791.0,118.5,2.2,31.5,675.5,617.09,457.49
2016,7,1,9,30,806.0,122.0,2.2,32.0,721.0,667.23,491.69
2016,7,1,9,45,819.0,123.5,2.25,32.5,761.5,713.03,522.31
2016,7,1,10,0,832.0,125.0,2.3,33.0,802.0,754.9,548.27
