Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,15,840.5,127.0,2.35,33.0,836.5,794.07,573.19
2016,7,1,10,30,849.0,129.0,2.4,33.0,871.0,831.04,596.52
2016,7,1,10,45,856.5,129.5,2.45,33.5,899.5,863.33,615.44
2016,7,1,11,0,864.0,130.0,2.5,34.0,928.0,892.98,632.55
2016,7,1,11,15,868.5,131.5,2.55,34.0,949.0,918.05,648.0
2016,7,1,11,30,873.0,133.0,2.6,34.0,970.0,940.03,661.55
2016,7,1,11,45,869.5,138.0,2.65,34.5,981.5,954.57,669.12
2016,7,1,12,0,866.0,143.0,2.7,35.0,993.0,965.59,674.61
2016,7,1,12,15,866.5,143.0,2.75,35.0,998.0,972.38,678.95
2016,7,1,12,30,867.0,143.0,2.8,35.0,1003.0,975.91,681.39
2016,7,1,12,45,867.0,142.5,2.9,35.5,1001.0,975.32,680.4
2016,7,1,13,0,867.0,142.0,3.0,36.0,999.0,971.57,677.53
2016,7,1,13,15,864.5,141.5,3.05,36.0,988.5,962.15,672.26
2016,7,1,13,30,862.0,141.0,3.1,36.0,978.0,949.44,665.03
2016,7,1,13,45,858.0,140.0,3.2,36.0,959.5,931.61,654.97
2016,7,1,14,0,854.0,139.0,3.3,36.0,941.0,910.62,642.91
2016,7,1,14,15,847.5,137.5,3.35,36.0,915.5,883.9,626.85
2016,7,1,14,30,841.0,136.0,3.4,36.0,890.0,854.39,608.94
2016,7,1,14,45,833.0,134.0,3.5,36.0,858.0,820.52,588.32
2016,7,1,15,0,825.0,132.0,3.6,36.0,826.0,784.28,565.94
2016,7,1,15,15,814.0,129.5,3.65,35.5,788.0,745.81,542.73
2016,7,1,15,30,803.0,127.0,3.7,35.0,750.0,702.38,515.38
2016,7,1,15,45,788.5,124.0,3.75,35.0,706.5,654.64,482.31
2016,7,1,16,0,774.0,121.0,3.8,35.0,663.0,605.97,447.81
2016,7,1,16,15,755.5,117.5,3.8,34.5,615.5,553.86,410.7
2016,7,1,16,30,737.0,114.0,3.8,34.0,568.0,501.74,372.44
2016,7,1,16,45,712.0,110.0,3.85,34.0,517.0,445.02,329.03
2016,7,1,17,0,687.0,106.0,3.9,34.0,466.0,390.65,286.16
2016,7,1,17,15,655.5,100.5,3.75,33.5,413.5,334.07,241.04
2016,7,1,17,30,624.0,95.0,3.6,33.0,361.0,280.08,196.97
2016,7,1,17,45,580.0,88.5,3.5,32.5,308.5,224.96,152.03
2016,7,1,18,0,536.0,82.0,3.4,32.0,256.0,174.47,111.27
2016,7,1,18,15,476.0,73.0,3.15,31.0,206.0,124.52,73.77
2016,7,1,18,30,416.0,64.0,2.9,30.0,156.0,81.65,45.67
2016,7,1,18,45,330.0,51.5,2.65,29.5,112.0,41.69,29.07
2016,7,1,19,0,244.0,39.0,2.4,29.0,68.0,30.16,18.83
2016,7,1,19,15,122.0,19.5,2.45,28.5,34.0,15.2,3.18
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,15.5,12.87,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,31.0,22.24,8.51
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.0,37.11,25.08
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,52.97,35.41
2016,7,2,6,45,320.0,77.5,3.5,25.5,154.5,86.95,53.9
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,130.63,83.47
2016,7,2,7,15,455.5,100.0,3.75,26.5,252.5,176.26,118.76
2016,7,2,7,30,509.0,110.0,3.8,27.0,303.0,227.87,160.54
2016,7,2,7,45,558.5,114.0,3.9,28.0,356.5,280.09,203.16
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,335.74,248.12
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.5,389.28,291.39
2016,7,2,8,30,666.0,130.0,4.1,30.0,513.0,444.91,335.13
2016,7,2,8,45,695.0,132.0,4.15,30.5,563.0,498.51,376.26
2016,7,2,9,0,724.0,134.0,4.2,31.0,613.0,553.52,417.29
2016,7,2,9,15,740.5,137.5,4.25,31.5,658.0,603.56,453.58
2016,7,2,9,30,757.0,141.0,4.3,32.0,703.0,652.53,488.17
2016,7,2,9,45,774.5,141.0,4.35,32.5,744.5,698.14,519.68
2016,7,2,10,0,792.0,141.0,4.4,33.0,786.0,742.84,549.29
2016,7,2,10,15,802.0,143.5,4.4,33.5,820.5,782.85,574.27
2016,7,2,10,30,812.0,146.0,4.4,34.0,855.0,820.89,597.62
2016,7,2,10,45,822.5,145.5,4.45,34.5,883.5,854.23,617.78
2016,7,2,11,0,833.0,145.0,4.5,35.0,912.0,879.89,632.73
2016,7,2,11,15,837.5,146.0,4.5,35.0,933.0,903.8,647.64
2016,7,2,11,30,842.0,147.0,4.5,35.0,954.0,924.72,660.61
2016,7,2,11,45,845.5,147.5,4.55,35.5,967.5,941.15,669.57
2016,7,2,12,0,849.0,148.0,4.6,36.0,981.0,954.4,676.54
2016,7,2,12,15,850.0,148.0,4.6,36.0,987.0,961.57,680.85
2016,7,2,12,30,851.0,148.0,4.6,36.0,993.0,965.55,683.26
2016,7,2,12,45,851.0,147.5,4.65,36.0,990.5,965.01,683.12
2016,7,2,13,0,851.0,147.0,4.7,36.0,988.0,961.36,681.13
2016,7,2,13,15,849.0,146.5,4.7,36.0,978.0,952.59,675.72
2016,7,2,13,30,847.0,146.0,4.7,36.0,968.0,940.58,668.35
2016,7,2,13,45,843.0,145.0,4.75,36.0,950.5,923.03,657.68
2016,7,2,14,0,839.0,144.0,4.8,36.0,933.0,902.37,645.08
2016,7,2,14,15,833.0,142.5,4.8,36.0,908.0,876.47,628.86
2016,7,2,14,30,827.0,141.0,4.8,36.0,883.0,847.79,610.8
2016,7,2,14,45,817.0,140.0,4.85,36.0,851.0,817.74,592.05
2016,7,2,15,0,807.0,139.0,4.9,36.0,819.0,780.88,568.6
2016,7,2,15,15,796.0,136.5,4.9,36.0,781.0,739.82,541.87
2016,7,2,15,30,785.0,134.0,4.9,36.0,743.0,697.09,513.07
2016,7,2,15,45,767.5,132.0,4.9,36.0,699.5,649.05,479.29
2016,7,2,16,0,750.0,130.0,4.9,36.0,656.0,600.38,444.36
2016,7,2,16,15,567.0,184.0,4.85,35.5,565.0,508.59,376.9
2016,7,2,16,30,384.0,238.0,4.8,35.0,474.0,427.51,316.75
2016,7,2,16,45,518.0,177.5,4.75,34.5,466.0,415.28,307.81
2016,7,2,17,0,652.0,117.0,4.7,34.0,458.0,386.98,284.56
2016,7,2,17,15,618.5,111.0,4.5,33.5,406.0,331.04,239.84
2016,7,2,17,30,585.0,105.0,4.3,33.0,354.0,277.98,196.64
2016,7,2,17,45,536.5,98.0,4.15,32.5,302.0,223.45,152.47
2016,7,2,18,0,488.0,91.0,4.0,32.0,250.0,174.14,113.0
2016,7,2,18,15,424.5,81.0,3.75,31.5,200.5,124.32,75.63
2016,7,2,18,30,361.0,71.0,3.5,31.0,151.0,83.1,48.41
2016,7,2,18,45,270.5,57.0,3.3,30.5,107.5,45.79,32.32
2016,7,2,19,0,180.0,43.0,3.1,30.0,64.0,33.33,21.28
2016,7,2,19,15,90.0,21.5,3.15,29.5,32.0,17.97,4.7
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,9.5,12.0,4.75,24.5,12.5,11.44,0.0
2016,7,3,6,0,19.0,24.0,4.9,25.0,25.0,21.52,7.57
2016,7,3,6,15,69.0,44.5,5.1,25.5,55.5,37.35,25.1
2016,7,3,6,30,119.0,65.0,5.3,26.0,86.0,55.18,38.03
2016,7,3,6,45,176.5,81.5,5.5,26.5,124.5,81.22,54.17
2016,7,3,7,0,234.0,98.0,5.7,27.0,163.0,116.07,78.68
2016,7,3,7,15,153.0,123.5,5.75,27.5,169.5,139.62,101.24
2016,7,3,7,30,72.0,149.0,5.8,28.0,176.0,152.77,114.96
2016,7,3,7,45,162.0,170.5,5.9,28.5,244.5,205.61,154.57
2016,7,3,8,0,252.0,192.0,6.0,29.0,313.0,269.59,203.51
2016,7,3,8,15,184.5,221.5,6.0,29.5,316.0,282.96,214.9
2016,7,3,8,30,117.0,251.0,6.0,30.0,319.0,289.46,219.77
2016,7,3,8,45,96.0,270.0,6.05,30.5,329.0,301.86,228.5
2016,7,3,9,0,75.0,289.0,6.1,31.0,339.0,313.42,236.18
2016,7,3,9,15,98.0,318.0,6.05,31.5,388.0,359.66,270.03
2016,7,3,9,30,121.0,347.0,6.0,32.0,437.0,411.13,307.17
2016,7,3,9,45,96.0,358.5,5.95,32.5,432.5,407.32,302.65
2016,7,3,10,0,71.0,370.0,5.9,33.0,428.0,404.27,298.67
2016,7,3,10,15,222.0,375.0,5.8,33.0,567.0,536.67,397.2
2016,7,3,10,30,373.0,380.0,5.7,33.0,706.0,679.25,499.83
2016,7,3,10,45,283.0,420.5,5.65,33.5,673.0,653.79,477.55
2016,7,3,11,0,193.0,461.0,5.6,34.0,640.0,617.35,448.19
2016,7,3,11,15,322.5,437.0,5.5,34.0,743.0,722.26,523.5
2016,7,3,11,30,452.0,413.0,5.4,34.0,846.0,830.4,598.65
2016,7,3,11,45,636.0,286.5,5.35,34.5,905.5,890.12,642.39
2016,7,3,12,0,820.0,160.0,5.3,35.0,965.0,946.21,678.65
2016,7,3,12,15,821.0,160.5,5.2,35.0,970.5,954.0,682.57
2016,7,3,12,30,822.0,161.0,5.1,35.0,976.0,958.59,684.74
2016,7,3,12,45,820.5,161.5,5.05,35.5,973.5,957.58,682.28
2016,7,3,13,0,819.0,162.0,5.0,36.0,971.0,953.41,677.91
2016,7,3,13,15,816.5,161.0,4.9,36.0,960.5,943.63,671.12
2016,7,3,13,30,814.0,160.0,4.8,36.0,950.0,930.65,662.41
2016,7,3,13,45,811.5,158.0,4.75,36.0,933.0,913.56,651.58
2016,7,3,14,0,809.0,156.0,4.7,36.0,916.0,893.39,638.84
2016,7,3,14,15,802.5,154.0,4.6,36.0,891.0,866.72,621.68
2016,7,3,14,30,796.0,152.0,4.5,36.0,866.0,837.39,602.8
2016,7,3,14,45,789.5,148.5,4.45,36.5,835.5,804.09,580.23
2016,7,3,15,0,783.0,145.0,4.4,37.0,805.0,768.47,556.13
2016,7,3,15,15,771.5,142.5,4.4,36.5,767.5,727.91,531.0
2016,7,3,15,30,760.0,140.0,4.4,36.0,730.0,685.78,503.5
2016,7,3,15,45,748.5,135.0,4.4,36.0,688.0,639.89,471.46
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,592.93,437.96
2016,7,3,16,15,718.5,126.0,4.4,35.5,599.5,541.29,401.13
2016,7,3,16,30,700.0,122.0,4.4,35.0,553.0,490.19,363.59
2016,7,3,16,45,680.0,115.5,4.45,35.0,504.0,436.36,322.31
2016,7,3,17,0,660.0,109.0,4.5,35.0,455.0,383.35,280.54
2016,7,3,17,15,628.0,103.5,4.4,34.5,404.0,327.99,236.52
2016,7,3,17,30,596.0,98.0,4.3,34.0,353.0,275.33,193.69
2016,7,3,17,45,557.5,90.0,4.25,33.5,302.0,221.7,149.95
2016,7,3,18,0,519.0,82.0,4.2,33.0,251.0,172.1,109.82
2016,7,3,18,15,458.0,73.0,4.1,32.5,201.5,122.92,72.85
2016,7,3,18,30,397.0,64.0,4.0,32.0,152.0,80.04,44.53
2016,7,3,18,45,311.5,51.5,3.95,31.5,109.0,41.99,29.04
2016,7,3,19,0,226.0,39.0,3.9,31.0,66.0,30.14,18.61
2016,7,3,19,15,113.0,19.5,4.0,30.5,33.0,15.2,3.0
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.2,25.0,9.5,9.05,0.0
2016,7,4,6,0,0.0,19.0,4.3,25.0,19.0,17.64,4.81
2016,7,4,6,15,23.5,41.5,4.45,25.0,45.5,36.32,24.28
2016,7,4,6,30,47.0,64.0,4.6,25.0,72.0,55.27,38.8
2016,7,4,6,45,93.0,83.5,4.75,25.5,107.0,78.27,54.94
2016,7,4,7,0,139.0,103.0,4.9,26.0,142.0,108.71,77.07
2016,7,4,7,15,74.5,116.0,5.0,26.5,137.5,118.82,87.99
2016,7,4,7,30,10.0,129.0,5.1,27.0,133.0,120.49,91.58
2016,7,4,7,45,118.5,162.0,5.2,27.5,218.5,184.68,139.6
2016,7,4,8,0,227.0,195.0,5.3,28.0,304.0,263.02,199.33
2016,7,4,8,15,313.0,203.0,5.35,28.0,372.0,321.46,244.73
2016,7,4,8,30,399.0,211.0,5.4,28.0,440.0,390.63,298.49
2016,7,4,8,45,413.0,229.5,5.5,28.5,485.0,438.29,334.87
2016,7,4,9,0,427.0,248.0,5.6,29.0,530.0,486.56,370.93
2016,7,4,9,15,405.5,277.0,5.6,29.5,560.5,522.69,396.62
2016,7,4,9,30,384.0,306.0,5.6,30.0,591.0,552.72,417.19
2016,7,4,9,45,576.0,228.5,5.65,30.5,682.5,640.5,483.61
2016,7,4,10,0,768.0,151.0,5.7,31.0,774.0,734.39,553.21
2016,7,4,10,15,778.5,153.5,5.65,31.5,809.0,774.04,578.32
2016,7,4,10,30,789.0,156.0,5.6,32.0,844.0,811.83,602.01
2016,7,4,10,45,802.5,154.0,5.55,32.5,874.0,845.72,622.75
2016,7,4,11,0,816.0,152.0,5.5,33.0,904.0,877.46,641.8
2016,7,4,11,15,821.5,153.5,5.45,33.5,925.5,903.02,656.54
2016,7,4,11,30,827.0,155.0,5.4,34.0,947.0,925.68,669.26
2016,7,4,11,45,820.5,163.0,5.35,35.0,958.5,940.37,675.27
2016,7,4,12,0,814.0,171.0,5.3,36.0,970.0,951.61,679.04
2016,7,4,12,15,620.0,305.5,5.2,36.0,916.5,906.17,646.39
2016,7,4,12,30,426.0,440.0,5.1,36.0,863.0,851.71,603.67
2016,7,4,12,45,423.5,437.5,5.1,36.5,857.5,846.95,599.57
2016,7,4,13,0,421.0,435.0,5.1,37.0,852.0,840.2,593.96
2016,7,4,13,15,420.5,428.0,5.05,37.0,840.5,829.2,586.78
2016,7,4,13,30,420.0,421.0,5.0,37.0,829.0,816.29,578.41
2016,7,4,13,45,629.5,283.0,5.0,37.5,881.5,870.57,619.84
2016,7,4,14,0,839.0,145.0,5.0,38.0,934.0,904.59,642.63
2016,7,4,14,15,833.5,143.5,5.0,38.0,909.5,879.17,626.49
2016,7,4,14,30,828.0,142.0,5.0,38.0,885.0,850.94,608.82
2016,7,4,14,45,584.5,260.0,5.0,38.0,775.5,744.99,536.07
2016,7,4,15,0,341.0,378.0,5.0,38.0,666.0,637.93,458.1
2016,7,4,15,15,460.0,314.0,4.95,37.5,683.0,656.73,475.43
2016,7,4,15,30,579.0,250.0,4.9,37.0,700.0,661.27,482.06
2016,7,4,15,45,506.5,256.5,4.9,37.0,634.0,592.03,432.95
2016,7,4,16,0,434.0,263.0,4.9,37.0,568.0,527.49,386.73
2016,7,4,16,15,570.5,195.0,4.8,36.5,565.0,520.06,383.56
2016,7,4,16,30,707.0,127.0,4.7,36.0,562.0,499.33,369.11
2016,7,4,16,45,581.5,150.5,4.65,36.0,487.5,423.31,311.6
2016,7,4,17,0,456.0,174.0,4.6,36.0,413.0,356.67,261.03
2016,7,4,17,15,525.5,138.5,4.4,35.5,385.0,321.95,232.49
2016,7,4,17,30,595.0,103.0,4.2,35.0,357.0,280.18,196.57
2016,7,4,17,45,549.0,96.0,4.05,34.5,305.0,225.59,152.54
2016,7,4,18,0,503.0,89.0,3.9,34.0,253.0,175.92,112.9
2016,7,4,18,15,439.5,79.0,3.7,33.0,203.0,125.2,75.2
2016,7,4,18,30,376.0,69.0,3.5,32.0,153.0,83.01,47.51
2016,7,4,18,45,283.0,56.0,3.35,31.5,109.0,45.5,31.93
2016,7,4,19,0,190.0,43.0,3.2,31.0,65.0,33.35,21.18
2016,7,4,19,15,95.0,21.5,3.3,30.5,32.5,16.81,3.84
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,13.0,11.5,4.15,25.0,12.5,10.96,0.0
2016,7,5,6,0,26.0,23.0,4.2,25.0,25.0,19.99,5.7
2016,7,5,6,15,81.5,43.0,4.35,25.0,56.0,36.2,24.13
2016,7,5,6,30,137.0,63.0,4.5,25.0,87.0,51.6,38.04
2016,7,5,6,45,198.5,78.5,4.65,25.5,126.5,80.02,52.71
2016,7,5,7,0,260.0,94.0,4.8,26.0,166.0,115.74,77.59
2016,7,5,7,15,198.5,122.0,4.9,26.5,184.0,146.05,104.9
2016,7,5,7,30,137.0,150.0,5.0,27.0,202.0,169.54,126.58
2016,7,5,7,45,302.0,150.0,5.1,27.5,287.0,230.59,171.39
2016,7,5,8,0,467.0,150.0,5.2,28.0,372.0,311.06,233.0
2016,7,5,8,15,484.5,164.5,5.25,28.5,419.0,359.99,272.47
2016,7,5,8,30,502.0,179.0,5.3,29.0,466.0,410.1,311.92
2016,7,5,8,45,454.0,217.5,5.35,29.5,495.0,448.82,341.41
2016,7,5,9,0,406.0,256.0,5.4,30.0,524.0,481.73,365.28
2016,7,5,9,15,610.5,183.0,5.4,30.5,618.5,565.05,428.99
2016,7,5,9,30,815.0,110.0,5.4,31.0,713.0,659.72,500.11
2016,7,5,9,45,831.5,109.5,5.4,31.5,754.5,706.17,532.11
2016,7,5,10,0,848.0,109.0,5.4,32.0,796.0,751.48,561.57
2016,7,5,10,15,856.0,110.5,5.4,32.5,830.5,790.58,586.31
2016,7,5,10,30,864.0,112.0,5.4,33.0,865.0,827.41,609.22
2016,7,5,10,45,873.0,111.5,5.4,33.5,894.0,860.69,629.5
2016,7,5,11,0,882.0,111.0,5.4,34.0,923.0,891.37,647.86
2016,7,5,11,15,886.0,112.0,5.35,34.5,943.5,916.19,661.91
2016,7,5,11,30,890.0,113.0,5.3,35.0,964.0,937.84,673.8
2016,7,5,11,45,885.0,119.0,5.3,35.5,975.5,952.53,681.43
2016,7,5,12,0,880.0,125.0,5.3,36.0,987.0,963.6,686.77
2016,7,5,12,15,880.5,125.0,5.25,36.0,993.0,970.73,690.79
2016,7,5,12,30,881.0,125.0,5.2,36.0,999.0,974.52,692.75
2016,7,5,12,45,881.5,124.5,5.2,36.5,997.0,974.56,691.28
2016,7,5,13,0,882.0,124.0,5.2,37.0,995.0,971.31,687.83
2016,7,5,13,15,879.5,123.5,5.2,37.0,984.5,961.84,681.96
2016,7,5,13,30,877.0,123.0,5.2,37.0,974.0,949.02,674.04
2016,7,5,13,45,874.0,121.5,5.2,37.0,956.5,931.44,663.14
2016,7,5,14,0,871.0,120.0,5.2,37.0,939.0,910.6,650.18
2016,7,5,14,15,701.5,231.5,5.15,37.0,879.5,857.25,615.51
2016,7,5,14,30,532.0,343.0,5.1,37.0,820.0,798.03,571.33
2016,7,5,14,45,570.5,307.5,5.1,37.0,802.5,778.47,560.19
2016,7,5,15,0,609.0,272.0,5.1,37.0,785.0,755.11,546.09
2016,7,5,15,15,712.5,193.5,5.1,36.5,767.0,735.21,536.96
2016,7,5,15,30,816.0,115.0,5.1,36.0,749.0,700.92,517.19
2016,7,5,15,45,804.5,112.0,5.1,36.0,706.5,656.44,485.95
2016,7,5,16,0,793.0,109.0,5.1,36.0,664.0,608.92,451.75
2016,7,5,16,15,775.5,105.5,5.1,35.5,616.5,556.44,414.03
2016,7,5,16,30,758.0,102.0,5.1,35.0,569.0,503.81,375.07
2016,7,5,16,45,736.0,98.5,5.1,35.0,519.0,449.18,332.71
2016,7,5,17,0,714.0,95.0,5.1,35.0,469.0,395.45,289.9
2016,7,5,17,15,684.0,90.0,5.0,34.5,416.5,336.8,242.93
2016,7,5,17,30,654.0,85.0,4.9,34.0,364.0,282.05,197.92
2016,7,5,17,45,611.5,79.5,4.8,33.5,311.5,226.36,152.13
2016,7,5,18,0,569.0,74.0,4.7,33.0,259.0,175.06,110.35
2016,7,5,18,15,509.0,66.5,4.55,32.5,208.5,124.31,71.85
2016,7,5,18,30,449.0,59.0,4.4,32.0,158.0,80.57,43.07
2016,7,5,18,45,355.0,48.5,4.3,31.5,113.5,40.97,28.2
2016,7,5,19,0,261.0,38.0,4.2,31.0,69.0,29.39,17.99
2016,7,5,19,15,130.5,19.0,4.25,30.5,34.5,14.81,2.61
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.0,12.0,4.7,24.5,14.5,11.44,0.0
2016,7,6,6,0,66.0,24.0,4.8,25.0,29.0,19.89,5.07
2016,7,6,6,15,157.5,42.5,4.9,25.0,66.0,34.46,22.66
2016,7,6,6,30,249.0,61.0,5.0,25.0,103.0,48.9,35.74
2016,7,6,6,45,342.5,70.5,5.15,25.5,151.0,81.57,49.02
2016,7,6,7,0,436.0,80.0,5.3,26.0,199.0,125.21,77.79
2016,7,6,7,15,488.5,89.0,5.4,26.5,250.0,172.8,114.86
2016,7,6,7,30,541.0,98.0,5.5,27.0,301.0,225.09,157.7
2016,7,6,7,45,591.5,100.5,5.6,27.5,355.0,276.43,200.69
2016,7,6,8,0,642.0,103.0,5.7,28.0,409.0,332.86,247.63
2016,7,6,8,15,670.0,108.0,5.75,28.5,460.0,386.93,292.34
2016,7,6,8,30,698.0,113.0,5.8,29.0,511.0,442.93,337.42
2016,7,6,8,45,724.0,115.0,5.9,30.0,561.0,497.65,379.7
2016,7,6,9,0,750.0,117.0,6.0,31.0,611.0,552.13,420.55
2016,7,6,9,15,766.0,120.5,6.0,31.5,656.0,602.56,457.86
2016,7,6,9,30,782.0,124.0,6.0,32.0,701.0,652.48,493.83
2016,7,6,9,45,797.0,125.0,6.05,32.5,742.5,698.45,526.3
2016,7,6,10,0,812.0,126.0,6.1,33.0,784.0,743.27,556.09
2016,7,6,10,15,821.5,128.0,6.05,33.0,818.5,780.14,580.52
2016,7,6,10,30,831.0,130.0,6.0,33.0,853.0,817.57,605.19
2016,7,6,10,45,840.0,130.0,6.0,33.5,882.0,850.4,625.43
2016,7,6,11,0,849.0,130.0,6.0,34.0,911.0,880.73,643.82
2016,7,6,11,15,854.0,131.0,5.95,34.0,932.5,905.7,659.62
2016,7,6,11,30,859.0,132.0,5.9,34.0,954.0,927.65,673.4
2016,7,6,11,45,865.5,130.5,5.9,34.5,968.5,945.53,683.32
2016,7,6,12,0,872.0,129.0,5.9,35.0,983.0,960.23,691.18
2016,7,6,12,15,873.5,129.0,5.85,35.5,989.5,968.3,694.44
2016,7,6,12,30,875.0,129.0,5.8,36.0,996.0,973.05,695.64
2016,7,6,12,45,876.5,128.0,5.8,36.5,994.5,973.62,694.51
2016,7,6,13,0,878.0,127.0,5.8,37.0,993.0,970.93,691.38
2016,7,6,13,15,876.0,126.5,5.75,37.0,983.5,962.0,685.5
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,949.72,677.57
2016,7,6,13,45,871.5,124.5,5.7,37.0,957.0,932.68,666.91
2016,7,6,14,0,869.0,123.0,5.7,37.0,940.0,912.37,654.18
2016,7,6,14,15,863.5,122.0,5.7,37.0,915.0,886.71,637.95
2016,7,6,14,30,858.0,121.0,5.7,37.0,890.0,858.14,619.79
2016,7,6,14,45,843.0,123.5,5.7,37.0,857.0,822.3,596.7
2016,7,6,15,0,828.0,126.0,5.7,37.0,824.0,784.49,572.17
2016,7,6,15,15,817.5,124.0,5.7,37.0,786.0,744.08,545.69
2016,7,6,15,30,807.0,122.0,5.7,37.0,748.0,703.93,519.09
2016,7,6,15,45,789.0,121.0,5.7,37.0,704.0,655.58,484.85
2016,7,6,16,0,771.0,120.0,5.7,37.0,660.0,606.58,449.47
2016,7,6,16,15,753.0,116.5,5.7,36.5,613.0,554.79,412.21
2016,7,6,16,30,735.0,113.0,5.7,36.0,566.0,502.95,373.83
2016,7,6,16,45,704.5,111.0,5.75,35.5,514.0,445.53,330.28
2016,7,6,17,0,674.0,109.0,5.8,35.0,462.0,390.97,287.61
2016,7,6,17,15,641.0,103.5,5.7,34.5,410.0,334.34,242.25
2016,7,6,17,30,608.0,98.0,5.6,34.0,358.0,280.49,198.17
2016,7,6,17,45,555.0,93.0,5.55,33.5,304.5,225.16,153.24
2016,7,6,18,0,502.0,88.0,5.5,33.0,251.0,175.55,113.47
2016,7,6,18,15,438.0,78.5,5.3,32.0,201.5,125.18,75.68
2016,7,6,18,30,374.0,69.0,5.1,31.0,152.0,83.37,48.02
2016,7,6,18,45,276.5,56.0,4.95,30.5,108.0,45.8,28.8
2016,7,6,19,0,179.0,43.0,4.8,30.0,64.0,33.36,21.27
2016,7,6,19,15,89.5,21.5,4.7,29.5,32.0,17.96,4.26
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,1.5,10.5,4.9,24.5,10.5,10.01,0.0
2016,7,7,6,0,3.0,21.0,5.0,25.0,21.0,19.22,4.09
2016,7,7,6,15,44.5,41.0,5.1,25.5,48.5,34.62,22.68
2016,7,7,6,30,86.0,61.0,5.2,26.0,76.0,51.35,37.62
2016,7,7,6,45,123.5,82.0,5.35,26.5,111.5,78.82,54.15
2016,7,7,7,0,161.0,103.0,5.5,27.0,147.0,111.14,77.8
2016,7,7,7,15,180.5,124.5,5.55,27.5,184.0,145.17,104.54
2016,7,7,7,30,200.0,146.0,5.6,28.0,221.0,181.6,133.68
2016,7,7,7,45,221.5,168.5,5.65,29.0,264.0,222.02,165.61
2016,7,7,8,0,243.0,191.0,5.7,30.0,307.0,265.05,199.18
2016,7,7,8,15,496.5,143.5,5.75,30.5,415.0,345.36,259.78
2016,7,7,8,30,750.0,96.0,5.8,31.0,523.0,452.33,341.87
2016,7,7,8,45,774.5,97.0,5.85,31.5,573.0,506.64,384.28
2016,7,7,9,0,799.0,98.0,5.9,32.0,623.0,561.76,426.22
2016,7,7,9,15,813.5,100.5,5.9,32.5,668.5,612.0,463.31
2016,7,7,9,30,828.0,103.0,5.9,33.0,714.0,661.61,498.92
2016,7,7,9,45,840.5,104.0,5.9,33.5,755.0,707.29,530.22
2016,7,7,10,0,853.0,105.0,5.9,34.0,796.0,751.49,558.85
2016,7,7,10,15,861.0,107.0,5.85,34.5,830.5,791.37,583.91
2016,7,7,10,30,869.0,109.0,5.8,35.0,865.0,828.96,607.08
2016,7,7,10,45,875.5,110.0,5.8,35.5,893.0,861.82,627.0
2016,7,7,11,0,882.0,111.0,5.8,36.0,921.0,891.93,644.93
2016,7,7,11,15,886.0,112.0,5.75,36.0,942.0,916.86,660.44
2016,7,7,11,30,890.0,113.0,5.7,36.0,963.0,938.62,673.86
2016,7,7,11,45,883.0,120.0,5.7,36.5,974.0,952.48,680.97
2016,7,7,12,0,876.0,127.0,5.7,37.0,985.0,962.66,685.76
2016,7,7,12,15,876.5,127.5,5.65,37.0,991.0,970.32,690.16
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,974.64,692.5
2016,7,7,12,45,874.5,129.0,5.55,37.5,994.0,973.26,689.8
2016,7,7,13,0,872.0,130.0,5.5,38.0,991.0,968.64,685.14
2016,7,7,13,15,869.5,129.5,5.45,38.0,981.0,959.31,679.05
2016,7,7,13,30,867.0,129.0,5.4,38.0,971.0,946.66,670.93
2016,7,7,13,45,860.5,130.0,5.4,38.0,952.5,928.42,659.59
2016,7,7,14,0,854.0,131.0,5.4,38.0,934.0,907.11,646.32
2016,7,7,14,15,848.5,129.5,5.4,38.0,909.0,881.34,630.16
2016,7,7,14,30,843.0,128.0,5.4,38.0,884.0,852.71,612.11
2016,7,7,14,45,832.5,128.0,5.4,38.0,852.0,818.65,590.39
2016,7,7,15,0,822.0,128.0,5.4,38.0,820.0,782.36,567.08
2016,7,7,15,15,811.5,125.5,5.4,37.5,782.5,744.35,543.6
2016,7,7,15,30,801.0,123.0,5.4,37.0,745.0,701.35,516.25
2016,7,7,15,45,784.5,121.5,5.4,37.0,701.5,653.75,482.7
2016,7,7,16,0,768.0,120.0,5.4,37.0,658.0,605.38,447.9
2016,7,7,16,15,750.0,116.5,5.45,36.5,611.0,553.71,410.97
2016,7,7,16,30,732.0,113.0,5.5,36.0,564.0,502.0,372.86
2016,7,7,16,45,703.0,110.5,5.55,36.0,512.5,444.94,328.97
2016,7,7,17,0,674.0,108.0,5.6,36.0,461.0,390.58,286.02
2016,7,7,17,15,642.0,102.5,5.55,35.5,409.5,334.28,241.16
2016,7,7,17,30,610.0,97.0,5.5,35.0,358.0,280.64,197.44
2016,7,7,17,45,566.0,90.5,5.45,34.5,305.5,226.02,152.95
2016,7,7,18,0,522.0,84.0,5.4,34.0,253.0,176.04,112.63
2016,7,7,18,15,458.5,75.0,5.25,33.0,203.5,126.12,75.25
2016,7,7,18,30,395.0,66.0,5.1,32.0,154.0,82.59,46.43
2016,7,7,18,45,305.0,53.5,5.0,31.5,110.0,44.27,27.19
2016,7,7,19,0,215.0,41.0,4.9,31.0,66.0,31.79,19.88
2016,7,7,19,15,107.5,20.5,4.75,30.5,33.0,16.02,2.99
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.0,12.0,3.85,24.5,14.0,11.44,0.0
2016,7,8,6,0,66.0,24.0,4.0,25.0,28.0,19.86,3.67
2016,7,8,6,15,163.0,42.0,4.15,25.5,65.5,34.07,22.18
2016,7,8,6,30,260.0,60.0,4.3,26.0,103.0,47.72,34.56
2016,7,8,6,45,352.0,70.0,4.5,26.5,151.5,81.27,48.36
2016,7,8,7,0,444.0,80.0,4.7,27.0,200.0,125.64,77.44
2016,7,8,7,15,224.0,101.5,4.75,27.5,162.0,132.9,92.93
2016,7,8,7,30,4.0,123.0,4.8,28.0,124.0,113.66,85.94
2016,7,8,7,45,27.5,155.0,4.85,29.0,167.5,150.2,113.7
2016,7,8,8,0,51.0,187.0,4.9,30.0,211.0,190.22,143.88
2016,7,8,8,15,48.0,207.0,4.9,30.5,231.5,211.26,159.63
2016,7,8,8,30,45.0,227.0,4.9,31.0,252.0,231.97,174.83
2016,7,8,8,45,233.0,237.5,4.95,31.5,388.5,348.23,262.93
2016,7,8,9,0,421.0,248.0,5.0,32.0,525.0,483.04,363.21
2016,7,8,9,15,609.5,183.5,5.0,32.5,616.0,564.87,424.48
2016,7,8,9,30,798.0,119.0,5.0,33.0,707.0,658.32,493.45
2016,7,8,9,45,815.5,118.0,5.0,33.5,749.0,704.88,525.45
2016,7,8,10,0,833.0,117.0,5.0,34.0,791.0,748.09,553.02
2016,7,8,10,15,842.0,119.0,4.95,34.0,826.0,788.07,578.98
2016,7,8,10,30,851.0,121.0,4.9,34.0,861.0,825.9,603.23
2016,7,8,10,45,860.5,120.0,4.9,34.5,890.0,858.91,623.03
2016,7,8,11,0,870.0,119.0,4.9,35.0,919.0,889.39,640.99
2016,7,8,11,15,874.5,120.0,4.85,35.0,940.5,914.52,656.38
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,936.55,669.72
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,953.0,678.4
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,966.07,684.94
2016,7,8,12,15,883.5,124.5,4.8,36.0,995.0,974.8,690.24
2016,7,8,12,30,885.0,125.0,4.8,36.0,1001.0,980.16,693.5
2016,7,8,12,45,885.5,124.0,4.8,36.5,999.0,979.83,691.85
2016,7,8,13,0,886.0,123.0,4.8,37.0,997.0,976.18,688.19
2016,7,8,13,15,884.0,122.5,4.8,37.0,987.5,967.22,682.69
2016,7,8,13,30,882.0,122.0,4.8,37.0,978.0,954.87,675.15
2016,7,8,13,45,878.0,121.5,4.8,37.5,960.5,937.29,662.95
2016,7,8,14,0,874.0,121.0,4.8,38.0,943.0,916.47,648.78
2016,7,8,14,15,868.5,120.0,4.8,38.0,918.0,890.71,632.83
2016,7,8,14,30,863.0,119.0,4.8,38.0,893.0,862.01,614.96
2016,7,8,14,45,850.0,120.5,4.8,38.0,860.0,826.72,592.66
2016,7,8,15,0,837.0,122.0,4.8,38.0,827.0,789.3,568.9
2016,7,8,15,15,827.0,120.0,4.8,37.5,789.5,748.91,544.13
2016,7,8,15,30,817.0,118.0,4.8,37.0,752.0,708.63,519.09
2016,7,8,15,45,801.0,116.5,4.8,37.0,708.5,660.69,485.76
2016,7,8,16,0,785.0,115.0,4.8,37.0,665.0,611.88,450.97
2016,7,8,16,15,767.5,111.5,4.8,36.5,617.5,559.68,413.85
2016,7,8,16,30,750.0,108.0,4.8,36.0,570.0,507.33,375.48
2016,7,8,16,45,722.0,106.0,4.8,36.0,518.5,451.56,332.69
2016,7,8,17,0,694.0,104.0,4.8,36.0,467.0,395.8,288.87
2016,7,8,17,15,662.5,98.5,4.7,35.5,414.5,338.55,243.42
2016,7,8,17,30,631.0,93.0,4.6,35.0,362.0,283.88,198.97
2016,7,8,17,45,583.0,87.5,4.5,34.5,309.0,227.92,153.6
2016,7,8,18,0,535.0,82.0,4.4,34.0,256.0,177.05,112.75
2016,7,8,18,15,472.5,73.5,4.15,33.0,205.5,126.88,75.17
2016,7,8,18,30,410.0,65.0,3.9,32.0,155.0,83.06,46.2
2016,7,8,18,45,314.5,53.0,3.7,31.5,110.5,44.14,26.93
2016,7,8,19,0,219.0,41.0,3.5,31.0,66.0,31.81,19.89
2016,7,8,19,15,109.5,20.5,3.55,30.5,33.0,16.03,2.8
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,11.0,10.5,3.45,24.5,11.5,10.01,0.0
2016,7,9,6,0,22.0,21.0,3.6,25.0,23.0,18.94,2.42
2016,7,9,6,15,80.0,41.0,3.75,25.5,53.5,34.57,22.52
2016,7,9,6,30,138.0,61.0,3.9,26.0,84.0,49.43,35.97
2016,7,9,6,45,187.5,80.0,4.05,26.5,123.5,79.76,52.75
2016,7,9,7,0,237.0,99.0,4.2,27.0,163.0,116.2,78.58
2016,7,9,7,15,273.5,115.5,4.2,27.5,205.0,154.08,107.78
2016,7,9,7,30,310.0,132.0,4.2,28.0,247.0,196.18,141.33
2016,7,9,7,45,420.5,131.5,4.2,28.5,314.5,250.25,182.85
2016,7,9,8,0,531.0,131.0,4.2,29.0,382.0,316.27,234.44
2016,7,9,8,15,444.0,175.0,4.2,29.5,401.5,352.09,264.67
2016,7,9,8,30,357.0,219.0,4.2,30.0,421.0,375.72,283.65
2016,7,9,8,45,201.0,243.5,4.2,30.5,359.5,335.0,252.92
2016,7,9,9,0,45.0,268.0,4.2,31.0,298.0,276.83,207.34
2016,7,9,9,15,47.0,287.0,4.15,31.5,320.0,299.06,223.14
2016,7,9,9,30,49.0,306.0,4.1,32.0,342.0,321.42,238.65
2016,7,9,9,45,97.5,348.0,4.1,32.5,425.0,398.89,294.98
2016,7,9,10,0,146.0,390.0,4.1,33.0,508.0,484.5,355.69
2016,7,9,10,15,173.5,408.0,4.05,33.5,554.5,530.4,386.95
2016,7,9,10,30,201.0,426.0,4.0,34.0,601.0,577.69,418.82
2016,7,9,10,45,306.0,406.5,4.0,34.5,682.5,661.39,477.37
2016,7,9,11,0,411.0,387.0,4.0,35.0,764.0,749.51,537.38
2016,7,9,11,15,223.0,393.0,3.95,35.0,598.5,591.11,425.39
2016,7,9,11,30,35.0,399.0,3.9,35.0,433.0,416.22,298.83
2016,7,9,11,45,160.0,439.5,3.85,35.5,596.0,581.16,416.29
2016,7,9,12,0,285.0,480.0,3.8,36.0,759.0,748.24,528.81
2016,7,9,12,15,346.0,457.5,3.75,36.0,798.5,788.04,555.48
2016,7,9,12,30,407.0,435.0,3.7,36.0,838.0,826.85,581.98
2016,7,9,12,45,387.0,440.5,3.65,36.5,823.0,812.97,570.8
2016,7,9,13,0,367.0,446.0,3.6,37.0,808.0,797.32,558.88
2016,7,9,13,15,318.0,462.0,3.55,37.0,774.0,762.66,534.96
2016,7,9,13,30,269.0,478.0,3.5,37.0,740.0,727.39,510.65
2016,7,9,13,45,373.0,436.0,3.5,37.0,791.0,778.06,547.27
2016,7,9,14,0,477.0,394.0,3.5,37.0,842.0,828.29,582.53
2016,7,9,14,15,633.0,277.0,3.45,36.5,855.0,842.83,598.08
2016,7,9,14,30,789.0,160.0,3.4,36.0,868.0,843.55,602.19
2016,7,9,14,45,787.0,153.5,3.35,36.0,838.0,811.28,581.61
2016,7,9,15,0,785.0,147.0,3.3,36.0,808.0,776.37,559.43
2016,7,9,15,15,774.0,144.0,3.2,36.0,770.5,735.57,532.97
2016,7,9,15,30,763.0,141.0,3.1,36.0,733.0,693.13,504.44
2016,7,9,15,45,745.0,139.5,3.05,36.0,690.0,646.02,471.86
2016,7,9,16,0,727.0,138.0,3.0,36.0,647.0,598.09,438.06
2016,7,9,16,15,707.5,134.0,3.0,35.5,600.0,546.58,402.0
2016,7,9,16,30,688.0,130.0,3.0,35.0,553.0,495.27,364.97
2016,7,9,16,45,563.0,154.0,3.0,35.0,480.0,420.4,309.04
2016,7,9,17,0,438.0,178.0,3.0,35.0,407.0,354.85,259.74
2016,7,9,17,15,341.0,172.5,2.85,34.5,338.5,285.97,208.37
2016,7,9,17,30,244.0,167.0,2.7,34.0,270.0,229.02,166.05
2016,7,9,17,45,349.0,132.0,2.55,33.5,257.0,208.08,145.74
2016,7,9,18,0,454.0,97.0,2.4,33.0,244.0,174.06,113.66
2016,7,9,18,15,390.0,85.5,2.35,32.0,195.0,125.66,77.78
2016,7,9,18,30,326.0,74.0,2.3,31.0,146.0,84.74,50.55
2016,7,9,18,45,236.5,59.0,2.25,30.5,103.5,48.2,30.75
2016,7,9,19,0,147.0,44.0,2.2,30.0,61.0,35.56,22.99
2016,7,9,19,15,73.5,22.0,2.5,29.5,30.5,18.33,3.8
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.0,10.0,2.35,24.5,10.5,9.53,0.0
2016,7,10,6,0,18.0,20.0,2.5,25.0,21.0,18.12,1.17
2016,7,10,6,15,85.5,43.0,2.75,25.0,56.0,35.94,23.63
2016,7,10,6,30,153.0,66.0,3.0,25.0,91.0,52.98,39.08
2016,7,10,6,45,221.5,84.0,3.3,25.5,135.5,85.0,56.07
2016,7,10,7,0,290.0,102.0,3.6,26.0,180.0,125.23,83.89
2016,7,10,7,15,145.0,108.5,3.7,26.5,147.5,124.74,89.81
2016,7,10,7,30,0.0,115.0,3.8,27.0,115.0,105.59,79.92
2016,7,10,7,45,1.0,130.5,3.9,27.5,131.0,120.48,91.37
2016,7,10,8,0,2.0,146.0,4.0,28.0,147.0,135.52,102.7
2016,7,10,8,15,4.5,162.0,4.0,28.5,165.0,151.78,114.82
2016,7,10,8,30,7.0,178.0,4.0,29.0,183.0,168.34,127.03
2016,7,10,8,45,77.5,238.0,4.0,29.5,289.5,262.83,199.1
2016,7,10,9,0,148.0,298.0,4.0,30.0,396.0,366.63,276.39
2016,7,10,9,15,178.5,320.5,3.95,30.5,446.5,415.61,311.56
2016,7,10,9,30,209.0,343.0,3.9,31.0,497.0,467.1,348.11
2016,7,10,9,45,205.0,365.5,3.9,31.5,524.0,496.14,367.46
2016,7,10,10,0,201.0,388.0,3.9,32.0,551.0,524.3,385.92
2016,7,10,10,15,282.0,385.5,3.9,32.5,624.5,599.53,439.05
2016,7,10,10,30,363.0,383.0,3.9,33.0,698.0,675.31,491.32
2016,7,10,10,45,251.0,420.5,3.9,33.5,642.0,628.0,454.32
2016,7,10,11,0,139.0,458.0,3.9,34.0,586.0,568.19,408.97
2016,7,10,11,15,187.0,467.5,3.9,34.0,643.5,625.41,449.32
2016,7,10,11,30,235.0,477.0,3.9,34.0,701.0,683.91,489.51
2016,7,10,11,45,282.0,470.5,3.9,34.5,743.5,732.31,521.54
2016,7,10,12,0,329.0,464.0,3.9,35.0,786.0,775.16,549.59
2016,7,10,12,15,337.5,461.5,3.9,35.0,794.0,784.21,555.43
2016,7,10,12,30,346.0,459.0,3.9,35.0,802.0,791.75,560.51
2016,7,10,12,45,575.5,316.0,3.95,35.0,884.5,879.14,625.31
2016,7,10,13,0,805.0,173.0,4.0,35.0,967.0,955.21,677.13
2016,7,10,13,15,543.5,324.0,4.05,35.0,858.0,850.63,605.56
2016,7,10,13,30,282.0,475.0,4.1,35.0,749.0,737.24,523.39
2016,7,10,13,45,537.0,322.5,4.15,35.5,831.5,826.85,590.76
2016,7,10,14,0,792.0,170.0,4.2,36.0,914.0,896.66,639.4
2016,7,10,14,15,785.5,168.5,4.2,36.0,889.5,870.91,622.78
2016,7,10,14,30,779.0,167.0,4.2,36.0,865.0,842.52,605.01
2016,7,10,14,45,767.0,166.5,4.2,36.0,833.5,808.07,583.16
2016,7,10,15,0,755.0,166.0,4.2,36.0,802.0,771.67,559.91
2016,7,10,15,15,743.5,163.0,4.2,35.5,764.5,731.53,534.75
2016,7,10,15,30,732.0,160.0,4.2,35.0,727.0,690.59,507.77
2016,7,10,15,45,560.5,220.5,4.25,35.0,640.5,597.84,440.48
2016,7,10,16,0,389.0,281.0,4.3,35.0,554.0,515.65,379.93
2016,7,10,16,15,515.5,216.0,4.3,34.5,550.0,511.11,379.13
2016,7,10,16,30,642.0,151.0,4.3,34.0,546.0,491.47,365.79
2016,7,10,16,45,598.5,151.0,4.3,34.0,493.5,435.12,322.72
2016,7,10,17,0,555.0,151.0,4.3,34.0,441.0,380.15,280.03
2016,7,10,17,15,518.0,142.5,4.1,33.5,390.0,325.49,237.23
2016,7,10,17,30,481.0,134.0,3.9,33.0,339.0,274.22,196.33
2016,7,10,17,45,411.0,128.0,3.75,33.0,285.5,220.49,153.97
2016,7,10,18,0,341.0,122.0,3.6,33.0,232.0,174.67,118.68
2016,7,10,18,15,277.0,106.0,3.4,32.0,184.5,129.1,85.26
2016,7,10,18,30,213.0,90.0,3.2,31.0,137.0,91.01,59.42
2016,7,10,18,45,131.0,68.5,3.0,30.5,94.5,57.74,39.02
2016,7,10,19,0,49.0,47.0,2.8,30.0,52.0,38.88,25.61
2016,7,10,19,15,24.5,23.5,2.9,29.5,26.0,20.95,4.79
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.05,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,17.29,0.0
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,36.56,23.98
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,56.36,41.7
2016,7,11,6,45,214.5,85.0,5.1,26.5,135.5,85.14,56.24
2016,7,11,7,0,302.0,101.0,5.3,27.0,182.0,125.74,83.55
2016,7,11,7,15,360.0,114.0,5.45,27.5,232.0,168.25,115.75
2016,7,11,7,30,418.0,127.0,5.6,28.0,282.0,218.17,155.43
2016,7,11,7,45,481.5,130.5,5.75,28.5,336.0,267.68,195.52
2016,7,11,8,0,545.0,134.0,5.9,29.0,390.0,323.82,241.06
2016,7,11,8,15,578.0,141.0,6.0,29.5,441.5,378.67,285.57
2016,7,11,8,30,611.0,148.0,6.1,30.0,493.0,434.34,329.8
2016,7,11,8,45,645.0,149.5,6.2,30.5,544.0,487.68,371.4
2016,7,11,9,0,679.0,151.0,6.3,31.0,595.0,543.07,413.59
2016,7,11,9,15,698.5,155.5,6.35,31.5,641.0,593.97,451.31
2016,7,11,9,30,718.0,160.0,6.4,32.0,687.0,644.89,488.13
2016,7,11,9,45,736.5,161.0,6.5,32.5,729.0,691.38,521.19
2016,7,11,10,0,755.0,162.0,6.6,33.0,771.0,736.13,552.42
2016,7,11,10,15,766.5,165.0,6.6,33.5,807.0,776.98,579.17
