Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,30,778.0,168.0,6.6,34.0,843.0,816.07,604.06
2016,7,11,10,45,787.5,169.5,6.65,34.5,872.5,850.02,625.34
2016,7,11,11,0,797.0,171.0,6.7,35.0,902.0,881.65,644.91
2016,7,11,11,15,803.0,172.5,6.65,35.0,924.0,907.6,661.49
2016,7,11,11,30,809.0,174.0,6.6,35.0,946.0,930.72,676.16
2016,7,11,11,45,799.5,184.5,6.6,35.5,957.0,944.94,683.7
2016,7,11,12,0,790.0,195.0,6.6,36.0,968.0,955.64,688.97
2016,7,11,12,15,791.5,195.5,6.55,36.0,974.5,964.0,693.99
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,969.23,697.05
2016,7,11,12,45,791.5,197.5,6.45,36.5,979.0,969.41,695.41
2016,7,11,13,0,790.0,199.0,6.4,37.0,977.0,966.5,691.87
2016,7,11,13,15,787.5,198.0,6.3,37.0,967.5,957.14,685.42
2016,7,11,13,30,785.0,197.0,6.2,37.0,958.0,944.66,677.05
2016,7,11,13,45,779.0,196.5,6.15,37.0,940.0,926.34,665.19
2016,7,11,14,0,773.0,196.0,6.1,37.0,922.0,905.15,651.51
2016,7,11,14,15,766.0,194.0,6.05,37.0,897.5,878.89,634.51
2016,7,11,14,30,759.0,192.0,6.0,37.0,873.0,850.07,615.83
2016,7,11,14,45,754.5,186.0,5.95,37.0,842.5,817.14,594.35
2016,7,11,15,0,750.0,180.0,5.9,37.0,812.0,783.71,572.48
2016,7,11,15,15,737.5,177.0,5.85,37.0,774.0,742.53,544.39
2016,7,11,15,30,725.0,174.0,5.8,37.0,736.0,699.93,514.75
2016,7,11,15,45,707.0,170.5,5.8,37.0,692.5,651.93,480.97
2016,7,11,16,0,689.0,167.0,5.8,37.0,649.0,603.5,446.23
2016,7,11,16,15,667.5,162.0,5.75,36.5,601.5,551.44,408.95
2016,7,11,16,30,646.0,157.0,5.7,36.0,554.0,499.87,371.05
2016,7,11,16,45,615.0,151.5,5.7,35.5,503.0,444.03,329.11
2016,7,11,17,0,584.0,146.0,5.7,35.0,452.0,390.29,287.65
2016,7,11,17,15,546.5,138.5,5.6,34.5,399.5,332.76,242.44
2016,7,11,17,30,509.0,131.0,5.5,34.0,347.0,280.6,200.57
2016,7,11,17,45,454.5,122.0,5.45,33.5,294.5,226.45,157.46
2016,7,11,18,0,400.0,113.0,5.4,33.0,242.0,178.23,119.53
2016,7,11,18,15,332.5,99.0,5.3,32.0,193.0,130.08,83.89
2016,7,11,18,30,265.0,85.0,5.2,31.0,144.0,90.96,57.62
2016,7,11,18,45,177.5,66.5,5.1,30.5,101.0,55.25,36.68
2016,7,11,19,0,90.0,48.0,5.0,30.0,58.0,39.58,26.13
2016,7,11,19,15,45.0,24.0,5.0,29.5,29.0,20.66,4.23
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.9,23.5,11.5,10.01,0.0
2016,7,12,6,0,38.0,21.0,5.0,24.0,23.0,18.22,0.0
2016,7,12,6,15,128.5,41.0,5.15,24.5,59.5,33.22,21.3
2016,7,12,6,30,219.0,61.0,5.3,25.0,96.0,49.26,35.9
2016,7,12,6,45,318.0,72.0,5.45,25.5,144.5,79.79,48.74
2016,7,12,7,0,417.0,83.0,5.6,26.0,193.0,123.79,77.48
2016,7,12,7,15,211.0,102.5,5.6,26.5,158.5,130.91,92.26
2016,7,12,7,30,5.0,122.0,5.6,27.0,124.0,112.99,85.81
2016,7,12,7,45,82.0,159.0,5.7,28.0,197.0,170.31,128.94
2016,7,12,8,0,159.0,196.0,5.8,29.0,270.0,238.12,180.45
2016,7,12,8,15,251.0,208.0,5.85,29.5,341.5,299.64,227.38
2016,7,12,8,30,343.0,220.0,5.9,30.0,413.0,370.04,281.17
2016,7,12,8,45,549.0,169.0,5.95,30.5,512.0,453.52,345.43
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,555.75,423.45
2016,7,12,9,15,771.0,121.5,6.0,31.5,656.5,606.74,461.03
2016,7,12,9,30,787.0,125.0,6.0,32.0,702.0,657.22,497.38
2016,7,12,9,45,801.5,126.0,6.0,32.5,743.5,703.39,529.81
2016,7,12,10,0,816.0,127.0,6.0,33.0,785.0,748.36,559.47
2016,7,12,10,15,825.0,129.0,5.95,33.5,819.5,785.18,582.58
2016,7,12,10,30,834.0,131.0,5.9,34.0,854.0,822.65,605.87
2016,7,12,10,45,843.0,131.0,5.9,34.5,883.0,855.9,626.22
2016,7,12,11,0,852.0,131.0,5.9,35.0,912.0,886.64,644.72
2016,7,12,11,15,856.5,132.5,5.85,35.0,933.5,912.01,660.65
2016,7,12,11,30,861.0,134.0,5.8,35.0,955.0,934.33,674.54
2016,7,12,11,45,871.0,129.5,5.8,35.5,970.5,952.99,684.87
2016,7,12,12,0,881.0,125.0,5.8,36.0,986.0,968.53,693.18
2016,7,12,12,15,882.0,125.5,5.75,36.0,992.0,976.93,698.06
2016,7,12,12,30,883.0,126.0,5.7,36.0,998.0,981.95,700.86
2016,7,12,12,45,885.5,123.5,5.7,36.5,997.0,982.25,699.53
2016,7,12,13,0,888.0,121.0,5.7,37.0,996.0,979.18,696.16
2016,7,12,13,15,885.5,120.5,5.65,37.0,986.0,969.79,689.98
2016,7,12,13,30,883.0,120.0,5.6,37.0,976.0,956.99,681.73
2016,7,12,13,45,880.5,118.0,5.6,37.5,958.5,939.38,669.31
2016,7,12,14,0,878.0,116.0,5.6,38.0,941.0,918.45,654.85
2016,7,12,14,15,872.5,115.0,5.55,38.0,916.0,892.59,638.35
2016,7,12,14,30,867.0,114.0,5.5,38.0,891.0,863.76,619.92
2016,7,12,14,45,860.5,112.0,5.5,38.0,859.5,830.33,598.65
2016,7,12,15,0,854.0,110.0,5.5,38.0,828.0,794.31,575.56
2016,7,12,15,15,843.5,108.0,5.5,37.5,790.0,752.86,549.79
2016,7,12,15,30,833.0,106.0,5.5,37.0,752.0,709.51,522.38
2016,7,12,15,45,816.5,105.5,5.5,37.0,708.0,661.9,489.53
2016,7,12,16,0,800.0,105.0,5.5,37.0,664.0,614.25,455.15
2016,7,12,16,15,782.5,101.5,5.5,36.5,616.0,561.22,417.1
2016,7,12,16,30,765.0,98.0,5.5,36.0,568.0,508.02,377.78
2016,7,12,16,45,735.5,97.0,5.55,36.0,516.5,451.59,334.21
2016,7,12,17,0,706.0,96.0,5.6,36.0,465.0,395.37,289.74
2016,7,12,17,15,675.0,91.0,5.55,35.5,412.5,337.97,243.84
2016,7,12,17,30,644.0,86.0,5.5,35.0,360.0,283.08,198.86
2016,7,12,17,45,594.0,81.5,5.5,34.5,306.5,226.61,152.8
2016,7,12,18,0,544.0,77.0,5.5,34.0,253.0,175.44,111.47
2016,7,12,18,15,481.5,69.0,5.4,33.0,202.5,124.97,73.39
2016,7,12,18,30,419.0,61.0,5.3,32.0,152.0,81.9,44.87
2016,7,12,18,45,324.5,49.5,5.25,31.5,108.0,41.97,24.89
2016,7,12,19,0,230.0,38.0,5.2,31.0,64.0,29.46,17.91
2016,7,12,19,15,115.0,19.0,5.15,30.5,32.0,14.86,1.07
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.5,4.05,24.5,12.5,10.01,0.0
2016,7,13,6,0,81.0,21.0,4.2,25.0,25.0,17.47,0.0
2016,7,13,6,15,191.0,36.5,4.35,25.5,62.5,28.4,17.24
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,40.39,28.3
2016,7,13,6,45,404.0,59.0,4.65,26.5,149.5,75.01,41.88
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,120.75,70.9
2016,7,13,7,15,559.5,72.5,4.9,27.5,251.0,169.01,108.33
2016,7,13,7,30,612.0,79.0,5.0,28.0,303.0,223.21,152.97
2016,7,13,7,45,663.0,80.0,5.15,29.0,358.5,277.43,198.26
2016,7,13,8,0,714.0,81.0,5.3,30.0,414.0,338.28,248.42
2016,7,13,8,15,739.5,85.0,5.4,30.5,466.5,394.28,294.79
2016,7,13,8,30,765.0,89.0,5.5,31.0,519.0,451.85,341.1
2016,7,13,8,45,788.5,90.0,5.6,31.5,569.5,506.68,384.14
2016,7,13,9,0,812.0,91.0,5.7,32.0,620.0,562.11,426.41
2016,7,13,9,15,826.0,93.5,5.7,32.5,665.5,613.13,464.05
2016,7,13,9,30,840.0,96.0,5.7,33.0,711.0,663.31,500.01
2016,7,13,9,45,851.5,97.5,5.75,34.0,752.0,709.61,530.45
2016,7,13,10,0,863.0,99.0,5.8,35.0,793.0,754.32,558.29
2016,7,13,10,15,871.0,100.5,5.85,35.0,828.0,794.43,584.93
2016,7,13,10,30,879.0,102.0,5.9,35.0,863.0,832.23,609.86
2016,7,13,10,45,884.0,103.5,5.95,35.5,891.5,864.95,629.92
2016,7,13,11,0,889.0,105.0,6.0,36.0,920.0,894.79,647.93
2016,7,13,11,15,893.5,106.0,6.0,36.5,941.5,920.66,662.96
2016,7,13,11,30,898.0,107.0,6.0,37.0,963.0,943.35,675.84
2016,7,13,11,45,877.5,124.0,6.0,37.5,970.5,954.53,681.17
2016,7,13,12,0,857.0,141.0,6.0,38.0,978.0,961.38,683.8
2016,7,13,12,15,858.0,141.5,6.0,38.0,984.0,969.58,688.87
2016,7,13,12,30,859.0,142.0,6.0,38.0,990.0,974.5,691.91
2016,7,13,12,45,857.5,142.0,6.05,38.5,988.0,973.3,689.91
2016,7,13,13,0,856.0,142.0,6.1,39.0,986.0,968.9,685.96
2016,7,13,13,15,854.0,141.5,6.1,39.0,976.0,960.29,680.6
2016,7,13,13,30,852.0,141.0,6.1,39.0,966.0,948.4,673.22
2016,7,13,13,45,847.0,140.5,6.1,39.0,948.5,930.43,661.97
2016,7,13,14,0,842.0,140.0,6.1,39.0,931.0,909.36,648.75
2016,7,13,14,15,836.5,139.0,6.05,38.5,906.5,884.36,634.11
2016,7,13,14,30,831.0,138.0,6.0,38.0,882.0,856.52,617.53
2016,7,13,14,45,812.0,142.5,6.0,38.0,848.0,824.39,596.92
2016,7,13,15,0,793.0,147.0,6.0,38.0,814.0,785.81,571.87
2016,7,13,15,15,781.5,144.5,5.95,38.0,776.5,744.73,544.77
2016,7,13,15,30,770.0,142.0,5.9,38.0,739.0,702.02,515.66
2016,7,13,15,45,750.0,141.0,5.9,38.0,695.0,653.6,481.51
2016,7,13,16,0,730.0,140.0,5.9,38.0,651.0,604.61,446.32
2016,7,13,16,15,710.5,136.0,5.85,37.5,603.5,552.78,409.19
2016,7,13,16,30,691.0,132.0,5.8,37.0,556.0,501.14,371.18
2016,7,13,16,45,657.5,130.0,5.75,36.5,504.5,445.13,328.91
2016,7,13,17,0,624.0,128.0,5.7,36.0,453.0,391.35,287.24
2016,7,13,17,15,588.5,121.0,5.6,35.5,401.0,334.7,242.52
2016,7,13,17,30,553.0,114.0,5.5,35.0,349.0,281.23,199.41
2016,7,13,17,45,497.5,107.5,5.4,34.5,296.0,224.97,154.45
2016,7,13,18,0,442.0,101.0,5.3,34.0,243.0,176.31,115.98
2016,7,13,18,15,375.0,89.0,5.0,33.5,194.0,127.5,79.56
2016,7,13,18,30,308.0,77.0,4.7,33.0,145.0,86.58,52.14
2016,7,13,18,45,216.5,61.0,4.45,32.5,102.0,51.77,33.24
2016,7,13,19,0,125.0,45.0,4.2,32.0,59.0,36.24,23.16
2016,7,13,19,15,62.5,22.5,4.05,31.5,29.5,18.68,2.26
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.5,10.0,3.6,24.5,13.0,9.53,0.0
2016,7,14,6,0,115.0,20.0,3.8,25.0,26.0,15.82,0.0
2016,7,14,6,15,238.0,33.0,3.95,25.5,64.5,25.64,14.95
2016,7,14,6,30,361.0,46.0,4.1,26.0,103.0,36.24,24.8
2016,7,14,6,45,444.0,54.5,4.25,26.5,152.0,73.2,39.17
2016,7,14,7,0,527.0,63.0,4.4,27.0,201.0,120.26,69.65
2016,7,14,7,15,579.5,69.5,4.5,27.5,254.0,169.73,108.03
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,225.12,153.68
2016,7,14,7,45,668.5,81.5,4.75,29.0,361.0,280.35,200.15
2016,7,14,8,0,705.0,87.0,4.9,30.0,415.0,339.03,248.78
2016,7,14,8,15,731.5,91.0,4.9,30.5,467.5,396.68,296.05
2016,7,14,8,30,758.0,95.0,4.9,31.0,520.0,454.37,342.04
2016,7,14,8,45,776.0,99.0,4.95,31.5,569.5,508.97,384.48
2016,7,14,9,0,794.0,103.0,5.0,32.0,619.0,563.76,425.75
2016,7,14,9,15,809.0,105.5,4.95,32.5,665.0,615.08,463.06
2016,7,14,9,30,824.0,108.0,4.9,33.0,711.0,664.4,497.85
2016,7,14,9,45,833.0,111.5,4.85,34.0,751.5,710.24,527.65
2016,7,14,10,0,842.0,115.0,4.8,35.0,792.0,754.33,554.25
2016,7,14,10,15,850.5,117.0,4.75,35.0,827.0,794.61,580.11
2016,7,14,10,30,859.0,119.0,4.7,35.0,862.0,832.66,604.32
2016,7,14,10,45,863.0,121.5,4.7,35.5,890.0,864.89,623.43
2016,7,14,11,0,867.0,124.0,4.7,36.0,918.0,894.26,640.52
2016,7,14,11,15,871.5,125.0,4.7,36.5,939.5,919.62,654.89
2016,7,14,11,30,876.0,126.0,4.7,37.0,961.0,941.88,667.21
2016,7,14,11,45,876.5,128.0,4.7,37.5,974.0,958.08,675.63
2016,7,14,12,0,877.0,130.0,4.7,38.0,987.0,970.87,681.94
2016,7,14,12,15,878.0,130.0,4.7,38.0,993.0,978.82,686.69
2016,7,14,12,30,879.0,130.0,4.7,38.0,999.0,983.41,689.43
2016,7,14,12,45,876.0,131.5,4.75,38.0,996.0,982.2,688.86
2016,7,14,13,0,873.0,133.0,4.8,38.0,993.0,977.7,686.34
2016,7,14,13,15,870.5,132.5,4.85,38.0,983.0,968.46,680.89
2016,7,14,13,30,868.0,132.0,4.9,38.0,973.0,955.88,673.59
2016,7,14,13,45,862.0,132.5,4.95,38.5,954.5,937.67,661.32
2016,7,14,14,0,856.0,133.0,5.0,39.0,936.0,916.32,647.14
2016,7,14,14,15,850.5,131.5,5.05,38.5,911.5,890.51,632.84
2016,7,14,14,30,845.0,130.0,5.1,38.0,887.0,861.79,616.53
2016,7,14,14,45,834.5,130.0,5.15,38.0,854.5,827.59,595.15
2016,7,14,15,0,824.0,130.0,5.2,38.0,822.0,791.13,572.11
2016,7,14,15,15,813.5,127.5,5.25,37.5,784.5,753.16,549.03
2016,7,14,15,30,803.0,125.0,5.3,37.0,747.0,709.91,521.97
2016,7,14,15,45,787.5,123.0,5.35,37.0,703.5,662.19,488.67
2016,7,14,16,0,772.0,121.0,5.4,37.0,660.0,613.6,453.98
2016,7,14,16,15,754.0,117.5,5.35,36.5,612.5,561.47,416.61
2016,7,14,16,30,736.0,114.0,5.3,36.0,565.0,509.27,378.1
2016,7,14,16,45,709.5,110.5,5.25,36.0,514.0,452.0,334.08
2016,7,14,17,0,683.0,107.0,5.2,36.0,463.0,397.06,290.72
2016,7,14,17,15,650.5,101.5,5.05,35.5,410.5,339.71,245.12
2016,7,14,17,30,618.0,96.0,4.9,35.0,358.0,285.09,200.68
2016,7,14,17,45,568.5,90.5,4.8,34.5,304.5,229.14,155.33
2016,7,14,18,0,519.0,85.0,4.7,34.0,251.0,178.51,114.68
2016,7,14,18,15,454.0,75.5,4.45,33.5,200.5,127.7,76.41
2016,7,14,18,30,389.0,66.0,4.2,33.0,150.0,83.38,46.79
2016,7,14,18,45,289.0,53.5,4.0,32.5,106.0,44.89,27.26
2016,7,14,19,0,189.0,41.0,3.8,32.0,62.0,31.91,19.69
2016,7,14,19,15,94.5,20.5,3.8,31.5,31.0,16.1,0.65
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,9.05,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,16.56,0.0
2016,7,15,6,15,115.5,39.5,3.85,25.5,56.0,32.03,19.98
2016,7,15,6,30,205.0,60.0,3.9,26.0,92.0,47.86,34.49
2016,7,15,6,45,304.0,72.0,4.0,26.5,140.5,78.39,47.97
2016,7,15,7,0,403.0,84.0,4.1,27.0,189.0,122.35,76.51
2016,7,15,7,15,461.5,94.0,4.15,27.5,241.0,168.87,111.97
2016,7,15,7,30,520.0,104.0,4.2,28.0,293.0,222.07,154.76
2016,7,15,7,45,381.5,145.0,4.3,29.0,296.0,250.06,183.14
2016,7,15,8,0,243.0,186.0,4.4,30.0,299.0,260.48,195.08
2016,7,15,8,15,462.0,155.5,4.4,30.5,403.0,341.58,256.06
2016,7,15,8,30,681.0,125.0,4.4,31.0,507.0,445.67,334.93
2016,7,15,8,45,699.5,132.0,4.45,31.5,556.0,499.86,376.32
2016,7,15,9,0,718.0,139.0,4.5,32.0,605.0,554.47,416.92
2016,7,15,9,15,735.5,142.5,4.45,32.5,650.5,605.19,453.47
2016,7,15,9,30,753.0,146.0,4.4,33.0,696.0,655.45,488.65
2016,7,15,9,45,759.5,153.0,4.35,34.0,735.5,700.5,518.04
2016,7,15,10,0,766.0,160.0,4.3,35.0,775.0,743.81,545.32
2016,7,15,10,15,776.0,162.5,4.15,35.5,810.0,783.62,569.53
2016,7,15,10,30,786.0,165.0,4.0,36.0,845.0,821.53,591.88
2016,7,15,10,45,785.5,172.5,3.85,36.5,871.0,853.16,609.72
2016,7,15,11,0,785.0,180.0,3.7,37.0,897.0,881.88,625.43
2016,7,15,11,15,790.0,181.5,3.55,37.0,918.5,906.84,639.84
2016,7,15,11,30,795.0,183.0,3.4,37.0,940.0,928.96,652.34
2016,7,15,11,45,786.0,192.5,3.3,37.5,950.0,942.57,658.34
2016,7,15,12,0,777.0,202.0,3.2,38.0,960.0,952.73,662.24
2016,7,15,12,15,778.0,202.5,3.2,38.0,966.0,960.64,666.87
2016,7,15,12,30,779.0,203.0,3.2,38.0,972.0,965.45,669.69
2016,7,15,12,45,775.0,205.0,3.2,38.5,969.0,963.75,667.18
2016,7,15,13,0,771.0,207.0,3.2,39.0,966.0,959.0,662.95
2016,7,15,13,15,768.0,206.0,3.3,39.0,956.0,949.33,657.83
2016,7,15,13,30,765.0,205.0,3.4,39.0,946.0,936.63,650.9
2016,7,15,13,45,758.5,205.0,3.5,39.0,928.0,918.61,640.66
2016,7,15,14,0,752.0,205.0,3.6,39.0,910.0,897.79,628.67
2016,7,15,14,15,744.5,202.5,3.7,39.0,885.0,874.82,615.28
2016,7,15,14,30,737.0,200.0,3.8,39.0,860.0,845.16,597.51
2016,7,15,14,45,720.0,201.5,3.95,39.0,827.0,809.19,575.72
2016,7,15,15,0,703.0,203.0,4.1,39.0,794.0,771.7,551.87
2016,7,15,15,15,689.5,199.0,4.1,38.5,756.0,730.3,525.65
2016,7,15,15,30,676.0,195.0,4.1,38.0,718.0,687.7,498.06
2016,7,15,15,45,660.0,189.5,4.2,38.0,675.5,640.99,466.31
2016,7,15,16,0,644.0,184.0,4.3,38.0,633.0,593.8,433.5
2016,7,15,16,15,621.0,178.0,4.3,37.5,585.5,541.81,397.17
2016,7,15,16,30,598.0,172.0,4.3,37.0,538.0,490.56,360.39
2016,7,15,16,45,568.5,164.5,4.3,37.0,488.0,433.7,317.92
2016,7,15,17,0,539.0,157.0,4.3,37.0,438.0,381.03,277.55
2016,7,15,17,15,500.5,148.0,4.15,36.5,386.5,325.92,235.12
2016,7,15,17,30,462.0,139.0,4.0,36.0,335.0,274.43,194.72
2016,7,15,17,45,410.0,128.0,3.85,35.5,283.5,221.58,153.42
2016,7,15,18,0,358.0,117.0,3.7,35.0,232.0,174.46,116.98
2016,7,15,18,15,292.0,102.0,3.4,34.0,183.5,128.48,83.42
2016,7,15,18,30,226.0,87.0,3.1,33.0,135.0,90.03,57.59
2016,7,15,18,45,147.5,66.0,2.8,32.5,93.5,54.63,35.96
2016,7,15,19,0,69.0,45.0,2.5,32.0,52.0,37.32,23.92
2016,7,15,19,15,34.5,22.5,2.55,31.5,26.0,19.42,1.22
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.7,23.5,4.5,4.29,0.0
2016,7,16,6,0,0.0,9.0,2.9,24.0,9.0,8.34,0.0
2016,7,16,6,15,0.0,26.5,2.95,24.5,26.5,24.51,13.97
2016,7,16,6,30,0.0,44.0,3.0,25.0,44.0,39.98,28.02
2016,7,16,6,45,4.0,66.0,3.15,25.5,67.0,59.9,43.03
2016,7,16,7,0,8.0,88.0,3.3,26.0,90.0,80.7,59.91
2016,7,16,7,15,17.0,109.5,3.3,26.5,115.0,102.74,77.28
2016,7,16,7,30,26.0,131.0,3.3,27.0,140.0,125.61,95.11
2016,7,16,7,45,89.0,162.0,3.35,28.0,202.0,175.05,132.15
2016,7,16,8,0,152.0,193.0,3.4,29.0,264.0,233.03,175.86
2016,7,16,8,15,283.5,197.0,3.4,29.5,348.0,303.42,228.75
2016,7,16,8,30,415.0,201.0,3.4,30.0,432.0,389.08,293.2
2016,7,16,8,45,470.0,202.5,3.45,31.0,488.0,443.76,333.56
2016,7,16,9,0,525.0,204.0,3.5,32.0,544.0,502.99,376.42
2016,7,16,9,15,478.5,241.5,3.45,32.5,569.0,536.8,399.32
2016,7,16,9,30,432.0,279.0,3.4,33.0,594.0,564.99,417.39
2016,7,16,9,45,624.5,203.5,3.4,33.5,688.5,653.84,482.1
2016,7,16,10,0,817.0,128.0,3.4,34.0,783.0,751.52,550.07
2016,7,16,10,15,826.5,130.0,3.35,34.5,818.5,788.88,572.13
2016,7,16,10,30,836.0,132.0,3.3,35.0,854.0,827.04,594.77
2016,7,16,10,45,844.5,132.5,3.3,35.5,883.5,860.61,614.36
2016,7,16,11,0,853.0,133.0,3.3,36.0,913.0,891.63,632.13
2016,7,16,11,15,644.0,269.5,3.3,36.0,866.5,863.81,611.95
2016,7,16,11,30,435.0,406.0,3.3,36.0,820.0,814.03,573.06
2016,7,16,11,45,638.5,281.0,3.3,36.5,899.0,894.41,630.02
2016,7,16,12,0,842.0,156.0,3.3,37.0,978.0,963.24,672.66
2016,7,16,12,15,843.5,156.0,3.35,37.0,984.0,971.4,677.36
2016,7,16,12,30,845.0,156.0,3.4,37.0,990.0,976.35,680.61
2016,7,16,12,45,843.5,156.5,3.5,37.5,988.0,975.66,679.37
2016,7,16,13,0,842.0,157.0,3.6,38.0,986.0,971.82,676.28
2016,7,16,13,15,839.5,156.5,3.65,38.0,976.0,962.88,671.21
2016,7,16,13,30,837.0,156.0,3.7,38.0,966.0,950.71,664.23
2016,7,16,13,45,613.5,281.5,3.8,38.5,869.5,862.88,606.18
2016,7,16,14,0,390.0,407.0,3.9,39.0,773.0,761.16,533.78
2016,7,16,14,15,602.5,279.0,4.0,38.5,826.5,822.88,582.77
2016,7,16,14,30,815.0,151.0,4.1,38.0,880.0,862.79,613.16
2016,7,16,14,45,809.0,147.5,4.2,38.0,849.0,829.23,592.23
2016,7,16,15,0,803.0,144.0,4.3,38.0,818.0,793.21,569.92
2016,7,16,15,15,791.5,141.5,4.35,38.0,780.0,751.67,543.54
2016,7,16,15,30,780.0,139.0,4.4,38.0,742.0,708.47,515.28
2016,7,16,15,45,765.5,135.0,4.45,38.0,698.5,660.33,482.25
2016,7,16,16,0,751.0,131.0,4.5,38.0,655.0,611.28,447.84
2016,7,16,16,15,731.5,127.5,4.55,37.5,607.0,558.61,410.86
2016,7,16,16,30,712.0,124.0,4.6,37.0,559.0,506.31,372.99
2016,7,16,16,45,686.5,119.0,4.65,36.5,508.0,450.08,331.11
2016,7,16,17,0,661.0,114.0,4.7,36.0,457.0,395.22,288.98
2016,7,16,17,15,627.0,108.0,4.65,35.5,404.5,337.91,243.83
2016,7,16,17,30,593.0,102.0,4.6,35.0,352.0,283.54,199.95
2016,7,16,17,45,546.5,94.5,4.55,34.5,299.5,227.82,154.95
2016,7,16,18,0,500.0,87.0,4.5,34.0,247.0,177.11,114.3
2016,7,16,18,15,435.0,77.0,4.25,33.5,196.5,125.64,75.56
2016,7,16,18,30,370.0,67.0,4.0,33.0,146.0,83.03,47.13
2016,7,16,18,45,278.5,53.0,3.75,32.5,103.0,44.46,26.96
2016,7,16,19,0,187.0,39.0,3.5,32.0,60.0,30.34,18.36
2016,7,16,19,15,93.5,19.5,3.4,31.5,30.0,15.32,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.0,9.0,2.65,23.5,10.5,8.58,0.0
2016,7,17,6,0,64.0,18.0,2.9,24.0,21.0,15.06,0.0
2016,7,17,6,15,171.0,35.0,2.95,24.5,57.5,27.31,16.09
2016,7,17,6,30,278.0,52.0,3.0,25.0,94.0,39.85,27.88
2016,7,17,6,45,370.5,62.5,3.15,25.5,143.0,74.25,42.74
2016,7,17,7,0,463.0,73.0,3.3,26.0,192.0,121.06,73.23
2016,7,17,7,15,518.5,81.5,3.3,26.5,244.0,169.12,110.2
2016,7,17,7,30,574.0,90.0,3.3,27.0,296.0,223.6,154.57
2016,7,17,7,45,620.0,94.5,3.3,28.0,351.0,277.58,199.23
2016,7,17,8,0,666.0,99.0,3.3,29.0,406.0,336.19,247.0
2016,7,17,8,15,694.5,104.0,3.3,29.5,458.5,392.26,292.54
2016,7,17,8,30,723.0,109.0,3.3,30.0,511.0,450.32,338.26
2016,7,17,8,45,745.5,112.0,3.35,31.0,561.5,505.91,380.11
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,561.0,420.15
2016,7,17,9,15,784.0,118.5,3.4,32.5,658.5,612.91,457.31
2016,7,17,9,30,800.0,122.0,3.4,33.0,705.0,664.28,492.99
2016,7,17,9,45,813.5,124.0,3.45,33.5,746.5,711.57,525.09
2016,7,17,10,0,827.0,126.0,3.5,34.0,788.0,757.55,554.22
2016,7,17,10,15,836.0,128.0,3.5,34.5,823.5,794.99,576.88
2016,7,17,10,30,845.0,130.0,3.5,35.0,859.0,833.12,599.75
2016,7,17,10,45,852.0,131.0,3.55,35.5,888.0,866.21,619.31
2016,7,17,11,0,859.0,132.0,3.6,36.0,917.0,896.63,637.01
2016,7,17,11,15,863.0,133.5,3.65,36.0,938.0,921.96,652.7
2016,7,17,11,30,867.0,135.0,3.7,36.0,959.0,944.17,666.45
2016,7,17,11,45,873.5,132.5,3.75,36.5,974.0,961.73,675.91
2016,7,17,12,0,880.0,130.0,3.8,37.0,989.0,976.07,683.38
2016,7,17,12,15,880.5,130.5,3.85,37.0,994.5,984.14,688.43
2016,7,17,12,30,881.0,131.0,3.9,37.0,1000.0,988.8,691.48
2016,7,17,12,45,881.0,130.0,4.0,37.5,998.0,988.2,690.2
2016,7,17,13,0,881.0,129.0,4.1,38.0,996.0,984.24,686.93
2016,7,17,13,15,878.5,128.5,4.1,38.0,985.5,974.94,681.31
2016,7,17,13,30,876.0,128.0,4.1,38.0,975.0,962.25,673.68
2016,7,17,13,45,871.5,127.0,4.2,38.0,957.0,943.85,663.03
2016,7,17,14,0,867.0,126.0,4.3,38.0,939.0,922.22,650.34
2016,7,17,14,15,861.0,124.5,4.3,38.0,913.5,895.65,634.01
2016,7,17,14,30,855.0,123.0,4.3,38.0,888.0,866.15,615.77
2016,7,17,14,45,847.0,121.5,4.35,38.0,856.0,832.22,594.78
2016,7,17,15,0,839.0,120.0,4.4,38.0,824.0,795.83,572.02
2016,7,17,15,15,828.5,117.5,4.4,37.5,786.0,754.3,546.61
2016,7,17,15,30,818.0,115.0,4.4,37.0,748.0,710.9,519.58
2016,7,17,15,45,804.0,112.5,4.4,37.0,704.0,665.08,488.29
2016,7,17,16,0,790.0,110.0,4.4,37.0,660.0,616.11,453.6
2016,7,17,16,15,772.5,107.0,4.4,36.5,612.5,563.8,416.57
2016,7,17,16,30,755.0,104.0,4.4,36.0,565.0,511.32,378.26
2016,7,17,16,45,730.5,100.0,4.4,36.0,514.0,454.6,334.97
2016,7,17,17,0,706.0,96.0,4.4,36.0,463.0,397.67,290.39
2016,7,17,17,15,675.0,91.5,4.3,35.5,410.0,340.46,244.98
2016,7,17,17,30,644.0,87.0,4.2,35.0,357.0,285.76,200.43
2016,7,17,17,45,598.0,81.0,4.15,34.5,304.0,228.6,153.94
2016,7,17,18,0,552.0,75.0,4.1,34.0,251.0,176.31,111.68
2016,7,17,18,15,489.0,67.0,3.85,33.5,200.5,125.03,72.84
2016,7,17,18,30,426.0,59.0,3.6,33.0,150.0,81.24,43.77
2016,7,17,18,45,329.0,47.5,3.35,32.5,105.5,40.71,23.61
2016,7,17,19,0,232.0,36.0,3.1,32.0,61.0,27.97,16.44
2016,7,17,19,15,116.0,18.0,3.05,31.5,30.5,14.13,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,24.5,10.0,8.1,0.0
2016,7,18,6,0,59.0,17.0,2.0,25.0,20.0,14.26,0.0
2016,7,18,6,15,165.0,33.5,2.15,25.5,55.0,26.12,14.96
2016,7,18,6,30,271.0,50.0,2.3,26.0,90.0,38.29,26.43
2016,7,18,6,45,358.5,60.5,2.5,26.5,137.5,71.68,40.91
2016,7,18,7,0,446.0,71.0,2.7,27.0,185.0,116.99,70.36
2016,7,18,7,15,501.0,79.5,2.75,27.5,236.0,163.95,106.27
2016,7,18,7,30,556.0,88.0,2.8,28.0,287.0,217.28,149.45
2016,7,18,7,45,606.0,91.0,2.85,28.5,341.5,270.02,193.14
2016,7,18,8,0,656.0,94.0,2.9,29.0,396.0,327.84,240.58
2016,7,18,8,15,368.0,165.0,2.9,29.5,338.0,311.33,233.71
2016,7,18,8,30,80.0,236.0,2.9,30.0,280.0,257.27,193.93
2016,7,18,8,45,419.0,173.0,2.95,30.5,439.5,389.62,294.61
2016,7,18,9,0,758.0,110.0,3.0,31.0,599.0,550.57,414.15
2016,7,18,9,15,774.0,113.0,2.95,31.5,645.0,601.53,450.01
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,651.99,484.93
2016,7,18,9,45,800.5,119.5,2.9,32.5,731.5,698.21,516.06
2016,7,18,10,0,811.0,123.0,2.9,33.0,772.0,742.92,544.04
2016,7,18,10,15,820.5,125.0,2.9,33.5,807.0,780.29,566.65
2016,7,18,10,30,830.0,127.0,2.9,34.0,842.0,818.36,589.46
2016,7,18,10,45,510.5,291.0,2.9,34.5,735.5,734.84,527.7
2016,7,18,11,0,191.0,455.0,2.9,35.0,629.0,613.89,436.71
2016,7,18,11,15,521.0,294.5,2.9,35.0,786.0,776.56,555.12
2016,7,18,11,30,851.0,134.0,2.9,35.0,943.0,929.05,655.64
2016,7,18,11,45,848.5,138.5,2.9,35.5,955.5,944.51,662.36
2016,7,18,12,0,846.0,143.0,2.9,36.0,968.0,956.53,668.06
2016,7,18,12,15,577.0,310.0,2.9,36.0,874.5,877.98,615.45
2016,7,18,12,30,308.0,477.0,2.9,36.0,781.0,776.97,542.45
2016,7,18,12,45,577.5,310.5,2.95,36.0,879.0,881.95,619.59
2016,7,18,13,0,847.0,144.0,3.0,36.0,977.0,966.31,675.18
2016,7,18,13,15,527.5,316.5,3.05,36.0,833.5,833.63,587.08
2016,7,18,13,30,208.0,489.0,3.1,36.0,690.0,678.77,477.31
2016,7,18,13,45,523.0,313.5,3.15,36.0,806.5,810.72,575.15
2016,7,18,14,0,838.0,138.0,3.2,36.0,923.0,907.97,641.65
2016,7,18,14,15,576.0,277.5,3.25,36.0,810.5,799.36,568.88
2016,7,18,14,30,314.0,417.0,3.3,36.0,698.0,684.14,486.47
2016,7,18,14,45,315.5,400.0,3.35,36.0,673.5,657.88,470.37
2016,7,18,15,0,317.0,383.0,3.4,36.0,649.0,630.41,452.76
2016,7,18,15,15,317.0,363.0,3.45,36.0,618.5,597.75,431.41
2016,7,18,15,30,317.0,343.0,3.5,36.0,588.0,564.11,409.1
2016,7,18,15,45,264.0,331.0,3.55,36.0,527.0,500.97,364.92
2016,7,18,16,0,211.0,319.0,3.6,36.0,466.0,438.39,320.63
2016,7,18,16,15,455.5,221.5,3.65,35.5,508.5,485.06,358.22
2016,7,18,16,30,700.0,124.0,3.7,35.0,551.0,500.91,371.22
2016,7,18,16,45,552.5,153.5,3.8,35.0,472.0,419.03,309.61
2016,7,18,17,0,405.0,183.0,3.9,35.0,393.0,348.64,256.59
2016,7,18,17,15,388.0,164.5,3.9,34.5,347.5,300.05,219.29
2016,7,18,17,30,371.0,146.0,3.9,34.0,302.0,252.94,182.18
2016,7,18,17,45,346.0,127.5,3.95,33.5,256.5,205.43,144.42
2016,7,18,18,0,321.0,109.0,4.0,33.0,211.0,160.68,108.79
2016,7,18,18,15,277.5,92.0,3.9,32.5,167.5,118.4,76.71
2016,7,18,18,30,234.0,75.0,3.8,32.0,124.0,81.16,50.57
2016,7,18,18,45,173.5,56.5,3.75,32.0,87.0,47.88,30.53
2016,7,18,19,0,113.0,38.0,3.7,32.0,50.0,30.95,18.72
2016,7,18,19,15,56.5,19.0,3.7,31.5,25.0,15.9,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.53,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,17.83,0.0
2016,7,19,6,15,167.0,31.5,1.35,26.0,56.0,24.53,13.56
2016,7,19,6,30,334.0,43.0,1.3,26.0,92.0,33.42,22.36
2016,7,19,6,45,423.5,51.0,1.3,26.5,140.5,67.84,35.79
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,113.97,65.02
2016,7,19,7,15,565.0,65.5,1.3,27.5,240.5,162.59,102.3
2016,7,19,7,30,617.0,72.0,1.3,28.0,292.0,217.11,146.6
2016,7,19,7,45,659.0,75.0,1.3,28.5,346.0,270.93,191.32
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,330.32,239.76
2016,7,19,8,15,727.5,82.0,1.35,29.5,452.0,386.31,284.79
2016,7,19,8,30,754.0,86.0,1.4,30.0,504.0,444.02,329.65
2016,7,19,8,45,776.0,88.0,1.5,31.0,554.0,498.78,370.42
2016,7,19,9,0,798.0,90.0,1.6,32.0,604.0,553.94,409.99
2016,7,19,9,15,812.5,92.5,1.75,32.5,650.0,604.96,446.46
2016,7,19,9,30,827.0,95.0,1.9,33.0,696.0,655.21,481.44
2016,7,19,9,45,839.5,96.5,2.1,33.5,737.5,702.02,512.61
2016,7,19,10,0,852.0,98.0,2.3,34.0,779.0,747.36,541.59
2016,7,19,10,15,860.5,99.5,2.45,34.5,814.5,787.8,566.72
2016,7,19,10,30,869.0,101.0,2.6,35.0,850.0,826.0,590.18
2016,7,19,10,45,875.5,102.0,2.8,35.5,878.5,859.52,610.77
2016,7,19,11,0,882.0,103.0,3.0,36.0,907.0,890.27,629.51
2016,7,19,11,15,616.5,268.5,3.15,36.0,837.5,839.87,595.42
2016,7,19,11,30,351.0,434.0,3.3,36.0,768.0,759.91,535.91
2016,7,19,11,45,312.5,457.0,3.45,36.5,757.5,752.61,529.64
2016,7,19,12,0,274.0,480.0,3.6,37.0,747.0,742.83,521.27
2016,7,19,12,15,584.0,295.0,3.75,37.0,869.0,871.4,615.45
2016,7,19,12,30,894.0,110.0,3.9,37.0,991.0,983.11,688.74
2016,7,19,12,45,892.5,110.5,4.05,37.0,989.0,982.51,688.41
2016,7,19,13,0,891.0,111.0,4.2,37.0,987.0,978.47,686.79
2016,7,19,13,15,889.5,110.5,4.25,37.0,977.5,970.02,681.92
2016,7,19,13,30,888.0,110.0,4.3,37.0,968.0,958.09,674.96
2016,7,19,13,45,883.0,110.5,4.4,37.5,950.0,940.43,663.27
2016,7,19,14,0,878.0,111.0,4.5,38.0,932.0,919.51,649.57
2016,7,19,14,15,872.5,109.5,4.55,37.5,907.5,893.05,634.78
2016,7,19,14,30,867.0,108.0,4.6,37.0,883.0,863.6,617.94
2016,7,19,14,45,858.5,107.5,4.65,37.0,851.0,829.79,596.82
2016,7,19,15,0,850.0,107.0,4.7,37.0,819.0,793.52,573.93
2016,7,19,15,15,659.5,195.5,4.7,36.5,732.5,706.82,515.7
2016,7,19,15,30,469.0,284.0,4.7,36.0,646.0,623.16,455.28
2016,7,19,15,45,482.5,260.0,4.75,36.0,613.5,587.4,431.42
2016,7,19,16,0,496.0,236.0,4.8,36.0,581.0,549.13,404.99
2016,7,19,16,15,397.5,245.5,4.8,35.5,509.0,473.81,350.7
2016,7,19,16,30,299.0,255.0,4.8,35.0,437.0,404.35,300.02
2016,7,19,16,45,340.0,221.5,4.8,35.0,411.0,375.22,278.46
2016,7,19,17,0,381.0,188.0,4.8,35.0,385.0,343.23,253.55
2016,7,19,17,15,502.0,138.5,4.7,34.5,367.5,318.99,232.56
2016,7,19,17,30,623.0,89.0,4.6,34.0,350.0,281.58,198.87
2016,7,19,17,45,575.5,83.0,4.6,33.5,297.0,225.15,152.81
2016,7,19,18,0,528.0,77.0,4.6,33.0,244.0,173.8,111.22
2016,7,19,18,15,473.5,67.5,4.35,32.5,195.0,123.63,72.72
2016,7,19,18,30,419.0,58.0,4.1,32.0,146.0,79.94,43.18
2016,7,19,18,45,319.0,46.5,3.95,31.5,102.0,39.78,23.09
2016,7,19,19,0,219.0,35.0,3.8,31.0,58.0,27.21,15.81
2016,7,19,19,15,109.5,17.5,3.7,30.5,29.0,13.75,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,7.63,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,15.25,0.0
2016,7,20,6,15,168.5,32.0,1.75,25.5,53.5,24.98,13.8
2016,7,20,6,30,280.0,48.0,1.8,26.0,89.0,36.8,25.14
2016,7,20,6,45,377.0,57.0,1.85,26.5,137.0,69.59,38.72
2016,7,20,7,0,474.0,66.0,1.9,27.0,185.0,115.56,67.98
2016,7,20,7,15,529.0,73.5,1.9,27.5,237.0,163.34,104.48
2016,7,20,7,30,584.0,81.0,1.9,28.0,289.0,217.46,148.3
2016,7,20,7,45,630.5,84.5,1.9,28.5,343.0,271.29,192.89
2016,7,20,8,0,677.0,88.0,1.9,29.0,397.0,329.79,240.69
2016,7,20,8,15,704.5,92.5,1.95,29.5,449.5,385.65,285.81
2016,7,20,8,30,732.0,97.0,2.0,30.0,502.0,444.55,331.77
2016,7,20,8,45,754.5,99.5,2.05,31.0,552.0,499.03,372.4
2016,7,20,9,0,777.0,102.0,2.1,32.0,602.0,554.21,412.01
2016,7,20,9,15,792.5,105.0,2.2,32.5,648.5,605.87,448.84
2016,7,20,9,30,808.0,108.0,2.3,33.0,695.0,656.94,484.23
2016,7,20,9,45,822.0,109.5,2.45,33.5,736.5,702.64,514.95
2016,7,20,10,0,836.0,111.0,2.6,34.0,778.0,748.48,544.07
2016,7,20,10,15,584.0,251.0,2.75,34.5,727.5,720.77,520.48
2016,7,20,10,30,332.0,391.0,2.9,35.0,677.0,661.28,473.4
2016,7,20,10,45,213.0,416.0,3.05,35.5,602.5,589.3,421.58
2016,7,20,11,0,94.0,441.0,3.2,36.0,528.0,508.66,362.73
2016,7,20,11,15,485.5,280.0,3.3,36.0,739.5,731.21,525.2
2016,7,20,11,30,877.0,119.0,3.4,36.0,951.0,940.46,663.79
2016,7,20,11,45,865.5,130.0,3.5,36.5,961.5,954.18,669.71
2016,7,20,12,0,854.0,141.0,3.6,37.0,972.0,964.03,674.7
2016,7,20,12,15,855.0,141.0,3.65,37.0,978.0,971.96,679.7
2016,7,20,12,30,856.0,141.0,3.7,37.0,984.0,976.58,682.73
2016,7,20,12,45,856.0,140.5,3.8,37.0,982.5,976.48,683.23
2016,7,20,13,0,856.0,140.0,3.9,37.0,981.0,973.11,681.78
2016,7,20,13,15,575.0,304.5,3.95,37.0,866.5,868.66,612.85
2016,7,20,13,30,294.0,469.0,4.0,37.0,752.0,748.54,526.61
2016,7,20,13,45,567.0,304.0,4.05,37.5,838.5,843.88,597.64
2016,7,20,14,0,840.0,139.0,4.1,38.0,925.0,912.47,643.83
2016,7,20,14,15,834.0,137.5,4.1,37.5,900.5,886.47,628.6
2016,7,20,14,30,828.0,136.0,4.1,37.0,876.0,857.64,612.04
2016,7,20,14,45,795.0,149.5,4.2,37.0,838.5,822.7,590.5
2016,7,20,15,0,762.0,163.0,4.3,37.0,801.0,781.92,564.88
2016,7,20,15,15,750.0,159.5,4.3,37.0,763.5,740.34,538.13
2016,7,20,15,30,738.0,156.0,4.3,37.0,726.0,697.24,508.95
2016,7,20,15,45,716.5,155.5,4.3,37.0,681.5,649.79,476.0
2016,7,20,16,0,695.0,155.0,4.3,37.0,637.0,601.31,441.71
2016,7,20,16,15,666.0,152.5,4.25,36.5,587.5,546.58,403.03
2016,7,20,16,30,637.0,150.0,4.2,36.0,538.0,493.05,364.2
2016,7,20,16,45,608.5,144.5,4.2,36.0,488.0,438.45,322.97
2016,7,20,17,0,580.0,139.0,4.2,36.0,438.0,385.7,282.14
2016,7,20,17,15,546.5,127.0,4.1,35.5,383.5,327.13,236.67
2016,7,20,17,30,513.0,115.0,4.0,35.0,329.0,269.87,191.27
2016,7,20,17,45,459.0,108.5,3.95,34.5,279.0,217.59,149.74
2016,7,20,18,0,405.0,102.0,3.9,34.0,229.0,171.17,113.25
2016,7,20,18,15,354.5,87.5,3.6,33.5,183.0,124.31,77.78
2016,7,20,18,30,304.0,73.0,3.3,33.0,137.0,83.46,49.69
2016,7,20,18,45,219.5,56.0,3.0,32.5,95.0,46.21,28.78
2016,7,20,19,0,135.0,39.0,2.7,32.0,53.0,31.7,19.15
2016,7,20,19,15,67.5,19.5,2.7,31.5,26.5,16.27,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,14.3,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,22.62,11.81
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,33.65,22.48
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,68.14,35.84
