Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,115.08,65.57
2016,7,21,7,15,577.0,65.5,2.8,28.0,242.5,164.61,103.53
2016,7,21,7,30,630.0,72.0,2.7,29.0,295.0,220.18,148.66
2016,7,21,7,45,670.0,76.0,2.6,30.0,349.5,275.21,194.32
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,335.61,243.35
2016,7,21,8,15,736.5,84.0,2.3,31.5,456.5,392.24,288.76
2016,7,21,8,30,763.0,88.0,2.1,32.0,509.0,450.58,333.72
2016,7,21,8,45,783.0,91.0,1.9,33.0,559.5,505.91,373.93
2016,7,21,9,0,803.0,94.0,1.7,34.0,610.0,561.61,412.39
2016,7,21,9,15,818.0,96.5,1.7,34.5,656.5,613.0,448.0
2016,7,21,9,30,833.0,99.0,1.7,35.0,703.0,663.98,482.16
2016,7,21,9,45,843.5,101.5,1.75,35.5,744.5,710.73,511.96
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,755.83,539.3
2016,7,21,10,15,863.0,106.0,1.95,36.0,821.5,797.35,565.92
2016,7,21,10,30,872.0,108.0,2.1,36.0,857.0,836.64,590.99
2016,7,21,10,45,877.0,110.0,2.25,36.5,886.0,870.03,610.97
2016,7,21,11,0,882.0,112.0,2.4,37.0,915.0,900.55,629.07
2016,7,21,11,15,886.5,113.0,2.45,37.0,937.0,926.62,644.86
2016,7,21,11,30,891.0,114.0,2.5,37.0,959.0,949.5,658.72
2016,7,21,11,45,892.0,116.0,2.65,37.5,972.5,966.73,668.61
2016,7,21,12,0,893.0,118.0,2.8,38.0,986.0,980.49,676.42
2016,7,21,12,15,894.0,118.0,2.9,38.0,992.5,988.81,681.99
2016,7,21,12,30,895.0,118.0,3.0,38.0,999.0,993.65,685.56
2016,7,21,12,45,894.5,118.0,3.1,38.5,997.0,993.56,684.78
2016,7,21,13,0,894.0,118.0,3.2,39.0,995.0,990.01,681.99
2016,7,21,13,15,892.0,117.5,3.25,39.0,985.5,981.05,677.05
2016,7,21,13,30,890.0,117.0,3.3,39.0,976.0,968.62,670.08
2016,7,21,13,45,889.0,114.0,3.4,39.0,959.0,951.25,660.43
2016,7,21,14,0,888.0,111.0,3.5,39.0,942.0,930.43,648.64
2016,7,21,14,15,882.5,110.0,3.55,39.0,917.0,904.18,633.11
2016,7,21,14,30,877.0,109.0,3.6,39.0,892.0,874.89,615.61
2016,7,21,14,45,871.0,106.5,3.65,39.0,860.0,840.84,594.96
2016,7,21,15,0,865.0,104.0,3.7,39.0,828.0,804.12,572.42
2016,7,21,15,15,855.5,102.5,3.7,38.5,790.0,763.19,547.85
2016,7,21,15,30,846.0,101.0,3.7,38.0,752.0,720.25,521.59
2016,7,21,15,45,833.5,98.5,3.7,38.0,708.5,672.48,490.13
2016,7,21,16,0,821.0,96.0,3.7,38.0,665.0,623.42,455.8
2016,7,21,16,15,804.5,93.0,3.65,37.5,617.0,570.89,418.9
2016,7,21,16,30,788.0,90.0,3.6,37.0,569.0,517.18,380.01
2016,7,21,16,45,766.0,86.5,3.6,37.0,517.5,460.24,336.9
2016,7,21,17,0,744.0,83.0,3.6,37.0,466.0,404.15,293.13
2016,7,21,17,15,714.5,79.0,3.5,36.5,413.0,345.89,247.08
2016,7,21,17,30,685.0,75.0,3.4,36.0,360.0,289.91,201.59
2016,7,21,17,45,644.0,69.5,3.35,35.5,306.5,230.35,153.11
2016,7,21,18,0,603.0,64.0,3.3,35.0,253.0,176.63,109.45
2016,7,21,18,15,542.5,57.0,2.9,34.0,201.5,123.4,69.12
2016,7,21,18,30,482.0,50.0,2.5,33.0,150.0,77.29,38.69
2016,7,21,18,45,387.5,40.0,2.15,32.5,105.0,35.36,19.06
2016,7,21,19,0,293.0,30.0,1.8,32.0,60.0,23.66,12.82
2016,7,21,19,15,146.5,15.0,1.8,31.5,30.0,11.72,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,19.0,13.34,0.0
2016,7,22,6,15,241.0,26.5,2.35,25.5,55.5,20.94,10.37
2016,7,22,6,30,368.0,39.0,2.3,26.0,92.0,30.07,19.47
2016,7,22,6,45,452.5,47.5,2.3,27.0,140.5,66.04,33.48
2016,7,22,7,0,537.0,56.0,2.3,28.0,189.0,113.81,63.71
2016,7,22,7,15,589.0,62.0,2.15,29.0,241.5,163.5,101.63
2016,7,22,7,30,641.0,68.0,2.0,30.0,294.0,219.09,146.57
2016,7,22,7,45,680.0,72.0,1.9,31.0,348.0,276.1,193.46
2016,7,22,8,0,719.0,76.0,1.8,32.0,402.0,335.06,240.98
2016,7,22,8,15,744.5,79.5,1.85,32.5,455.0,391.33,286.12
2016,7,22,8,30,770.0,83.0,1.9,33.0,508.0,449.18,330.96
2016,7,22,8,45,791.0,85.5,2.0,33.5,558.5,504.94,372.98
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,560.94,413.83
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.0,612.83,450.56
2016,7,22,9,30,841.0,93.0,2.3,35.0,701.0,663.92,485.69
2016,7,22,9,45,853.0,94.5,2.4,35.5,743.0,711.16,516.22
2016,7,22,10,0,865.0,96.0,2.5,36.0,785.0,756.85,544.59
2016,7,22,10,15,873.0,97.5,2.55,36.5,820.5,797.55,569.04
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,835.92,591.71
2016,7,22,10,45,887.5,100.0,2.65,37.5,885.0,869.96,611.39
2016,7,22,11,0,894.0,101.0,2.7,38.0,914.0,901.19,629.15
2016,7,22,11,15,898.0,102.0,2.75,38.0,936.0,927.15,644.87
2016,7,22,11,30,902.0,103.0,2.8,38.0,958.0,949.86,658.62
2016,7,22,11,45,899.0,108.0,2.85,38.5,971.0,966.48,667.27
2016,7,22,12,0,896.0,113.0,2.9,39.0,984.0,979.44,673.75
2016,7,22,12,15,897.0,113.0,2.95,39.0,990.5,987.82,678.94
2016,7,22,12,30,898.0,113.0,3.0,39.0,997.0,992.69,682.13
2016,7,22,12,45,898.0,113.0,3.05,39.5,995.0,993.1,681.27
2016,7,22,13,0,898.0,113.0,3.1,40.0,993.0,990.02,678.41
2016,7,22,13,15,896.0,112.5,3.15,40.0,983.5,981.0,673.48
2016,7,22,13,30,894.0,112.0,3.2,40.0,974.0,968.5,666.52
2016,7,22,13,45,890.5,111.5,3.25,40.0,956.5,951.12,656.62
2016,7,22,14,0,887.0,111.0,3.3,40.0,939.0,930.39,644.69
2016,7,22,14,15,881.5,109.5,3.3,40.0,914.0,903.64,628.69
2016,7,22,14,30,876.0,108.0,3.3,40.0,889.0,873.85,610.78
2016,7,22,14,45,861.5,111.0,3.35,40.0,855.5,838.06,589.22
2016,7,22,15,0,847.0,114.0,3.4,40.0,822.0,800.15,566.14
2016,7,22,15,15,837.0,112.0,3.4,39.5,784.0,758.97,541.61
2016,7,22,15,30,827.0,110.0,3.4,39.0,746.0,715.86,515.43
2016,7,22,15,45,814.0,107.5,3.4,39.0,702.5,668.5,484.15
2016,7,22,16,0,801.0,105.0,3.4,39.0,659.0,621.06,451.18
2016,7,22,16,15,542.0,181.0,3.4,38.5,543.5,499.39,364.03
2016,7,22,16,30,283.0,257.0,3.4,38.0,428.0,398.56,290.57
2016,7,22,16,45,501.0,174.0,3.4,38.0,444.5,412.63,301.1
2016,7,22,17,0,719.0,91.0,3.4,38.0,461.0,401.51,290.08
2016,7,22,17,15,688.5,86.5,3.3,37.5,408.0,342.2,243.54
2016,7,22,17,30,658.0,82.0,3.2,37.0,355.0,286.62,198.78
2016,7,22,17,45,613.5,76.0,3.15,36.5,301.5,228.78,152.12
2016,7,22,18,0,569.0,70.0,3.1,36.0,248.0,175.63,109.44
2016,7,22,18,15,507.0,62.0,2.75,35.0,197.0,123.24,70.13
2016,7,22,18,30,445.0,54.0,2.4,34.0,146.0,78.23,40.52
2016,7,22,18,45,348.0,43.0,2.05,33.5,101.5,37.6,21.05
2016,7,22,19,0,251.0,32.0,1.7,33.0,57.0,25.63,14.19
2016,7,22,19,15,125.5,16.0,1.75,32.5,28.5,12.6,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,25.0,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,12.39,0.0
2016,7,23,6,15,187.5,28.5,2.6,25.5,51.0,22.26,11.19
2016,7,23,6,30,299.0,44.0,2.6,26.0,86.0,33.76,22.52
2016,7,23,6,45,385.5,54.5,2.65,27.0,133.5,68.43,37.54
2016,7,23,7,0,472.0,65.0,2.7,28.0,181.0,114.2,66.75
2016,7,23,7,15,526.5,73.0,2.55,28.5,233.0,162.33,103.46
2016,7,23,7,30,581.0,81.0,2.4,29.0,285.0,216.76,147.48
2016,7,23,7,45,625.5,85.5,2.3,30.0,339.0,270.9,191.9
2016,7,23,8,0,670.0,90.0,2.2,31.0,393.0,329.51,239.1
2016,7,23,8,15,698.0,94.5,2.2,31.5,445.5,385.38,283.91
2016,7,23,8,30,726.0,99.0,2.2,32.0,498.0,444.32,329.55
2016,7,23,8,45,751.5,100.5,2.2,33.0,549.0,499.29,370.15
2016,7,23,9,0,777.0,102.0,2.2,34.0,600.0,555.25,409.92
2016,7,23,9,15,793.0,105.0,2.25,34.5,646.5,607.42,446.62
2016,7,23,9,30,809.0,108.0,2.3,35.0,693.0,659.04,481.86
2016,7,23,9,45,824.5,108.5,2.35,35.5,735.0,704.98,511.88
2016,7,23,10,0,840.0,109.0,2.4,36.0,777.0,751.26,540.4
2016,7,23,10,15,849.0,111.0,2.45,36.0,813.0,792.36,566.28
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,831.27,590.57
2016,7,23,10,45,867.0,113.0,2.65,36.5,879.0,865.81,611.35
2016,7,23,11,0,876.0,113.0,2.8,37.0,909.0,897.75,630.37
2016,7,23,11,15,880.5,114.0,2.9,37.5,931.0,923.75,645.23
2016,7,23,11,30,885.0,115.0,3.0,38.0,953.0,946.58,658.11
2016,7,23,11,45,888.0,115.5,3.1,38.5,967.0,964.22,667.77
2016,7,23,12,0,891.0,116.0,3.2,39.0,981.0,978.45,675.4
2016,7,23,12,15,892.0,116.0,3.25,39.0,987.5,986.8,680.57
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,991.67,683.73
2016,7,23,12,45,893.0,116.0,3.4,39.0,992.5,992.08,684.63
2016,7,23,13,0,893.0,116.0,3.5,39.0,991.0,989.01,683.5
2016,7,23,13,15,891.0,115.5,3.55,39.0,981.5,980.03,678.48
2016,7,23,13,30,889.0,115.0,3.6,39.0,972.0,967.57,671.41
2016,7,23,13,45,885.5,114.0,3.65,39.5,954.0,949.76,659.69
2016,7,23,14,0,882.0,113.0,3.7,40.0,936.0,928.62,645.97
2016,7,23,14,15,876.5,112.0,3.7,40.0,911.0,902.44,630.21
2016,7,23,14,30,871.0,111.0,3.7,40.0,886.0,873.25,612.54
2016,7,23,14,45,856.0,114.0,3.7,40.0,852.5,837.14,590.36
2016,7,23,15,0,841.0,117.0,3.7,40.0,819.0,798.96,566.72
2016,7,23,15,15,830.5,114.5,3.7,39.5,780.5,757.08,541.6
2016,7,23,15,30,820.0,112.0,3.7,39.0,742.0,713.32,514.86
2016,7,23,15,45,806.0,109.5,3.75,39.0,698.5,667.21,484.31
2016,7,23,16,0,792.0,107.0,3.8,39.0,655.0,617.83,450.03
2016,7,23,16,15,774.5,104.0,3.8,38.5,607.0,565.1,413.26
2016,7,23,16,30,757.0,101.0,3.8,38.0,559.0,512.19,375.19
2016,7,23,16,45,733.5,97.0,3.8,38.0,508.0,455.49,332.46
2016,7,23,17,0,710.0,93.0,3.8,38.0,457.0,399.85,289.3
2016,7,23,17,15,678.5,88.0,3.75,37.5,404.0,340.13,242.57
2016,7,23,17,30,647.0,83.0,3.7,37.0,351.0,284.27,197.59
2016,7,23,17,45,603.0,77.0,3.65,36.5,298.0,227.14,151.39
2016,7,23,18,0,559.0,71.0,3.6,36.0,245.0,174.66,109.17
2016,7,23,18,15,496.5,62.5,3.3,35.0,194.0,122.3,69.88
2016,7,23,18,30,434.0,54.0,3.0,34.0,143.0,77.4,40.29
2016,7,23,18,45,337.5,42.5,2.75,33.5,99.0,36.99,20.7
2016,7,23,19,0,241.0,31.0,2.5,33.0,55.0,24.76,13.41
2016,7,23,19,15,120.5,15.5,2.6,32.5,27.5,12.21,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,12.39,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,22.68,11.3
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,34.58,23.17
2016,7,24,6,45,367.0,56.0,2.75,26.5,131.0,67.76,37.68
2016,7,24,7,0,455.0,67.0,2.8,27.0,178.0,114.0,67.58
2016,7,24,7,15,511.5,75.0,2.75,27.5,230.0,161.48,103.84
2016,7,24,7,30,568.0,83.0,2.7,28.0,282.0,215.55,147.67
2016,7,24,7,45,615.5,87.0,2.65,29.0,336.5,269.41,192.03
2016,7,24,8,0,663.0,91.0,2.6,30.0,391.0,328.12,239.6
2016,7,24,8,15,691.5,96.0,2.55,30.5,443.0,384.35,284.94
2016,7,24,8,30,720.0,101.0,2.5,31.0,495.0,443.71,331.13
2016,7,24,8,45,747.0,102.0,2.45,32.0,546.5,498.73,371.98
2016,7,24,9,0,774.0,103.0,2.4,33.0,598.0,554.92,412.07
2016,7,24,9,15,789.5,106.0,2.35,33.5,644.0,606.69,448.37
2016,7,24,9,30,805.0,109.0,2.3,34.0,690.0,657.87,483.06
2016,7,24,9,45,819.5,110.0,2.3,34.5,732.0,703.41,512.71
2016,7,24,10,0,834.0,111.0,2.3,35.0,774.0,749.28,540.78
2016,7,24,10,15,842.5,113.0,2.3,35.5,809.5,789.8,564.86
2016,7,24,10,30,851.0,115.0,2.3,36.0,845.0,828.12,587.2
2016,7,24,10,45,858.5,116.5,2.35,36.5,874.0,862.66,607.23
2016,7,24,11,0,866.0,118.0,2.4,37.0,903.0,894.53,625.43
2016,7,24,11,15,870.5,119.0,2.45,37.0,925.0,920.31,641.05
2016,7,24,11,30,875.0,120.0,2.5,37.0,947.0,942.97,654.79
2016,7,24,11,45,873.5,123.5,2.6,37.5,960.0,959.07,663.59
2016,7,24,12,0,872.0,127.0,2.7,38.0,973.0,971.68,670.31
2016,7,24,12,15,873.0,127.0,2.7,38.0,979.5,979.87,675.01
2016,7,24,12,30,874.0,127.0,2.7,38.0,986.0,984.64,677.74
2016,7,24,12,45,871.5,128.5,2.75,38.5,983.5,984.03,676.31
2016,7,24,13,0,869.0,130.0,2.8,39.0,981.0,980.05,672.96
2016,7,24,13,15,867.0,129.5,2.8,39.0,971.0,971.26,667.81
2016,7,24,13,30,865.0,129.0,2.8,39.0,961.0,959.09,660.71
2016,7,24,13,45,860.0,128.5,2.85,39.0,943.0,940.73,650.26
2016,7,24,14,0,855.0,128.0,2.9,39.0,925.0,919.19,637.88
2016,7,24,14,15,849.0,126.5,2.9,38.5,900.0,892.7,623.37
2016,7,24,14,30,843.0,125.0,2.9,38.0,875.0,863.3,606.95
2016,7,24,14,45,824.0,130.0,2.9,38.0,840.5,826.51,584.4
2016,7,24,15,0,805.0,135.0,2.9,38.0,806.0,791.97,563.2
2016,7,24,15,15,793.5,132.5,2.9,38.0,768.0,750.03,536.95
2016,7,24,15,30,782.0,130.0,2.9,38.0,730.0,706.4,509.3
2016,7,24,15,45,764.5,128.0,2.9,38.0,686.0,657.7,476.35
2016,7,24,16,0,747.0,126.0,2.9,38.0,642.0,608.34,442.2
2016,7,24,16,15,728.0,122.0,2.9,37.5,594.5,555.78,405.86
2016,7,24,16,30,709.0,118.0,2.9,37.0,547.0,502.57,367.92
2016,7,24,16,45,678.5,115.0,2.95,37.0,495.0,445.58,325.41
2016,7,24,17,0,648.0,112.0,3.0,37.0,443.0,390.48,283.12
2016,7,24,17,15,614.0,106.0,3.0,36.5,391.0,333.45,238.85
2016,7,24,17,30,580.0,100.0,3.0,36.0,339.0,279.39,195.77
2016,7,24,17,45,528.0,93.0,3.0,36.0,286.0,223.06,150.63
2016,7,24,18,0,476.0,86.0,3.0,36.0,233.0,172.48,110.49
2016,7,24,18,15,411.5,75.0,2.85,35.5,183.5,121.19,72.28
2016,7,24,18,30,347.0,64.0,2.7,35.0,134.0,78.93,44.26
2016,7,24,18,45,252.5,49.0,2.55,34.5,92.0,40.76,24.15
2016,7,24,19,0,158.0,34.0,2.4,34.0,50.0,26.53,14.56
2016,7,24,19,15,79.0,17.0,2.45,33.5,25.0,13.44,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,6.67,0.0
2016,7,25,6,15,35.0,29.5,2.05,26.0,34.5,25.29,12.95
2016,7,25,6,30,70.0,52.0,2.0,26.0,62.0,43.13,30.22
2016,7,25,6,45,115.0,77.0,2.0,26.5,101.5,72.5,49.32
2016,7,25,7,0,160.0,102.0,2.0,27.0,141.0,108.65,75.56
2016,7,25,7,15,236.0,111.5,2.0,27.0,185.5,142.96,100.26
2016,7,25,7,30,312.0,121.0,2.0,27.0,230.0,186.47,133.63
2016,7,25,7,45,355.5,145.0,2.0,27.5,289.5,241.93,177.73
2016,7,25,8,0,399.0,169.0,2.0,28.0,349.0,303.91,226.33
2016,7,25,8,15,432.5,181.0,1.9,28.0,398.5,354.33,265.93
2016,7,25,8,30,466.0,193.0,1.8,28.0,448.0,407.81,306.98
2016,7,25,8,45,504.0,197.5,1.75,28.5,498.0,459.4,345.2
2016,7,25,9,0,542.0,202.0,1.7,29.0,548.0,513.81,384.4
2016,7,25,9,15,563.0,209.5,1.6,29.5,593.0,562.85,418.28
2016,7,25,9,30,584.0,217.0,1.5,30.0,638.0,614.51,452.77
2016,7,25,9,45,623.5,209.5,1.4,30.5,683.0,663.35,484.76
2016,7,25,10,0,663.0,202.0,1.3,31.0,728.0,713.41,516.55
2016,7,25,10,15,675.5,205.5,1.35,31.5,763.0,753.4,541.7
2016,7,25,10,30,688.0,209.0,1.4,32.0,798.0,791.98,565.56
2016,7,25,10,45,717.0,199.0,1.45,33.0,831.5,829.88,587.23
2016,7,25,11,0,746.0,189.0,1.5,34.0,865.0,863.2,605.26
2016,7,25,11,15,752.5,191.0,1.65,34.5,887.5,889.51,621.12
2016,7,25,11,30,759.0,193.0,1.8,35.0,910.0,913.15,635.34
2016,7,25,11,45,785.0,178.0,1.95,35.5,930.0,936.09,649.1
2016,7,25,12,0,811.0,163.0,2.1,36.0,950.0,956.39,661.22
2016,7,25,12,15,812.5,163.5,2.2,36.5,956.5,965.32,665.9
2016,7,25,12,30,814.0,164.0,2.3,37.0,963.0,970.96,668.74
2016,7,25,12,45,819.0,160.5,2.45,37.5,963.0,972.78,669.79
2016,7,25,13,0,824.0,157.0,2.6,38.0,963.0,971.26,668.85
2016,7,25,13,15,822.0,156.5,2.7,38.0,953.5,962.54,664.54
2016,7,25,13,30,820.0,156.0,2.8,38.0,944.0,950.52,658.28
2016,7,25,13,45,473.0,311.0,2.9,38.0,764.0,766.6,538.22
2016,7,25,14,0,126.0,466.0,3.0,38.0,584.0,574.86,403.34
2016,7,25,14,15,465.0,306.5,3.1,38.0,722.5,732.51,519.83
2016,7,25,14,30,804.0,147.0,3.2,38.0,861.0,856.72,605.68
2016,7,25,14,45,567.5,262.0,3.35,38.0,757.0,747.23,531.89
2016,7,25,15,0,331.0,377.0,3.5,38.0,653.0,639.66,455.61
2016,7,25,15,15,350.5,352.5,3.6,37.5,632.0,616.96,443.1
2016,7,25,15,30,370.0,328.0,3.7,37.0,611.0,591.69,428.04
2016,7,25,15,45,185.0,212.5,3.8,37.0,354.0,335.83,246.89
2016,7,25,16,0,0.0,97.0,3.9,37.0,97.0,90.49,63.26
2016,7,25,16,15,130.5,178.0,4.0,36.5,257.0,247.98,183.78
2016,7,25,16,30,261.0,259.0,4.1,36.0,417.0,389.46,287.92
2016,7,25,16,45,214.5,238.5,4.2,35.5,360.5,329.35,243.76
2016,7,25,17,0,168.0,218.0,4.3,35.0,304.0,276.71,205.07
2016,7,25,17,15,84.0,111.5,4.25,34.5,154.5,136.59,99.83
2016,7,25,17,30,0.0,5.0,4.2,34.0,5.0,4.63,0.0
2016,7,25,17,45,0.0,4.0,4.2,33.5,4.0,3.71,0.0
2016,7,25,18,0,0.0,3.0,4.2,33.0,3.0,2.78,0.0
2016,7,25,18,15,0.0,2.5,4.05,32.0,2.5,2.31,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.85,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.92,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,6.67,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,37.0,25.25,12.69
2016,7,26,6,30,112.0,52.0,2.3,25.0,67.0,41.59,29.03
2016,7,26,6,45,66.5,69.5,2.4,25.5,79.5,63.9,44.12
2016,7,26,7,0,21.0,87.0,2.5,26.0,92.0,80.47,59.06
2016,7,26,7,15,37.5,109.5,2.5,26.0,121.5,105.85,79.07
2016,7,26,7,30,54.0,132.0,2.5,26.0,151.0,133.46,100.82
2016,7,26,7,45,44.0,150.5,2.55,26.5,168.0,151.65,115.48
2016,7,26,8,0,34.0,169.0,2.6,27.0,185.0,168.64,128.72
2016,7,26,8,15,56.5,200.0,2.6,27.0,229.5,209.49,160.15
2016,7,26,8,30,79.0,231.0,2.6,27.0,274.0,253.1,193.38
2016,7,26,8,45,319.0,212.0,2.65,27.5,411.5,372.55,284.52
2016,7,26,9,0,559.0,193.0,2.7,28.0,549.0,515.55,391.13
2016,7,26,9,15,346.5,264.5,2.7,28.0,491.0,475.32,359.12
2016,7,26,9,30,134.0,336.0,2.7,28.0,433.0,413.7,310.44
2016,7,26,9,45,120.0,355.5,2.75,28.5,446.5,429.75,320.98
2016,7,26,10,0,106.0,375.0,2.8,29.0,460.0,439.32,326.38
2016,7,26,10,15,390.5,295.0,2.8,29.0,626.5,610.8,454.78
2016,7,26,10,30,675.0,215.0,2.8,29.0,793.0,787.79,581.08
2016,7,26,10,45,465.5,328.5,2.8,29.5,733.5,737.35,538.51
2016,7,26,11,0,256.0,442.0,2.8,30.0,674.0,669.11,484.86
2016,7,26,11,15,233.5,458.5,2.8,30.0,674.5,665.73,481.96
2016,7,26,11,30,211.0,475.0,2.8,30.0,675.0,666.65,481.48
2016,7,26,11,45,179.5,484.5,2.8,30.5,656.0,650.36,468.25
2016,7,26,12,0,148.0,494.0,2.8,31.0,637.0,632.3,453.96
2016,7,26,12,15,207.5,490.5,2.8,31.0,693.5,688.8,493.78
2016,7,26,12,30,267.0,487.0,2.8,31.0,750.0,752.09,536.99
2016,7,26,12,45,514.0,342.0,2.8,31.0,846.0,858.59,614.73
2016,7,26,13,0,761.0,197.0,2.8,31.0,942.0,949.92,677.52
2016,7,26,13,15,758.5,196.5,2.8,31.0,932.5,941.17,671.35
2016,7,26,13,30,756.0,196.0,2.8,31.0,923.0,929.38,664.17
2016,7,26,13,45,756.0,191.5,2.85,31.0,907.0,913.06,654.56
2016,7,26,14,0,756.0,187.0,2.9,31.0,891.0,893.7,643.03
2016,7,26,14,15,749.0,185.0,2.9,30.5,866.5,867.48,627.96
2016,7,26,14,30,742.0,183.0,2.9,30.0,842.0,838.72,611.16
2016,7,26,14,45,619.5,247.5,2.9,30.0,784.0,777.94,569.38
2016,7,26,15,0,497.0,312.0,2.9,30.0,726.0,716.94,525.51
2016,7,26,15,15,490.0,294.5,2.85,30.0,686.5,674.3,497.02
2016,7,26,15,30,483.0,277.0,2.8,30.0,647.0,630.63,467.26
2016,7,26,15,45,584.5,214.0,2.8,30.0,635.0,619.2,461.86
2016,7,26,16,0,686.0,151.0,2.8,30.0,623.0,594.8,446.38
2016,7,26,16,15,665.0,146.0,2.75,29.5,576.0,542.48,408.78
2016,7,26,16,30,644.0,141.0,2.7,29.0,529.0,490.6,370.57
2016,7,26,16,45,594.0,141.5,2.7,29.0,473.5,430.6,324.65
2016,7,26,17,0,544.0,142.0,2.7,29.0,418.0,372.56,279.33
2016,7,26,17,15,514.5,130.5,2.6,28.5,368.0,317.76,235.85
2016,7,26,17,30,485.0,119.0,2.5,28.0,318.0,265.64,193.48
2016,7,26,17,45,465.0,104.5,2.4,28.0,271.5,216.13,151.98
2016,7,26,18,0,445.0,90.0,2.3,28.0,225.0,168.65,112.24
2016,7,26,18,15,379.5,78.0,2.1,27.5,176.5,119.48,74.68
2016,7,26,18,30,314.0,66.0,1.9,27.0,128.0,78.14,46.37
2016,7,26,18,45,229.0,49.5,1.7,26.5,87.0,40.77,25.35
2016,7,26,19,0,144.0,33.0,1.5,26.0,46.0,25.79,14.33
2016,7,26,19,15,72.0,16.5,1.5,26.0,23.0,15.73,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.5,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,1.0,6.0,0.6,24.0,6.0,5.72,0.0
2016,7,27,6,15,44.5,30.0,0.8,24.0,35.5,25.55,12.66
2016,7,27,6,30,88.0,54.0,1.0,24.0,65.0,44.39,31.47
2016,7,27,6,45,153.0,76.5,1.2,24.5,108.0,73.23,49.1
2016,7,27,7,0,218.0,99.0,1.4,25.0,151.0,112.64,76.88
2016,7,27,7,15,135.5,118.0,1.45,25.5,153.5,130.62,94.95
2016,7,27,7,30,53.0,137.0,1.5,26.0,156.0,137.61,103.93
2016,7,27,7,45,68.0,159.5,1.55,26.5,188.0,166.95,126.7
2016,7,27,8,0,83.0,182.0,1.6,27.0,220.0,198.14,150.64
2016,7,27,8,15,118.5,209.5,1.6,27.5,270.5,245.9,186.76
2016,7,27,8,30,154.0,237.0,1.6,28.0,321.0,296.51,224.5
2016,7,27,8,45,150.5,262.5,1.65,28.5,351.0,328.46,247.68
2016,7,27,9,0,147.0,288.0,1.7,29.0,381.0,359.86,269.95
2016,7,27,9,15,256.0,293.5,1.75,29.0,471.0,446.31,333.8
2016,7,27,9,30,365.0,299.0,1.8,29.0,561.0,539.23,400.82
2016,7,27,9,45,272.5,340.0,1.85,29.5,542.0,529.78,390.85
2016,7,27,10,0,180.0,381.0,1.9,30.0,523.0,506.81,371.67
2016,7,27,10,15,314.5,359.5,2.0,30.0,622.5,607.39,444.57
2016,7,27,10,30,449.0,338.0,2.1,30.0,722.0,716.95,521.07
2016,7,27,10,45,341.0,392.0,2.25,30.5,690.0,685.98,495.98
2016,7,27,11,0,233.0,446.0,2.4,31.0,658.0,646.75,465.94
2016,7,27,11,15,467.0,338.0,2.5,31.0,775.0,775.92,559.65
2016,7,27,11,30,701.0,230.0,2.6,31.0,892.0,901.74,646.83
2016,7,27,11,45,495.0,351.5,2.75,31.0,823.0,835.37,597.94
2016,7,27,12,0,289.0,473.0,2.9,31.0,754.0,755.75,539.92
2016,7,27,12,15,346.0,451.5,2.95,31.0,789.5,793.35,567.19
2016,7,27,12,30,403.0,430.0,3.0,31.0,825.0,829.93,592.84
2016,7,27,12,45,525.0,356.0,3.15,31.0,869.5,883.99,632.67
2016,7,27,13,0,647.0,282.0,3.3,31.0,914.0,928.61,666.12
2016,7,27,13,15,644.0,280.5,3.35,31.0,904.5,918.97,659.96
2016,7,27,13,30,641.0,279.0,3.4,31.0,895.0,906.61,652.48
2016,7,27,13,45,639.5,274.5,3.45,31.0,879.0,890.15,642.43
2016,7,27,14,0,638.0,270.0,3.5,31.0,863.0,871.08,630.66
2016,7,27,14,15,525.0,320.0,3.5,31.0,799.5,801.12,581.63
2016,7,27,14,30,412.0,370.0,3.5,31.0,736.0,734.62,534.52
2016,7,27,14,45,532.5,295.0,3.5,31.0,749.5,749.86,549.31
2016,7,27,15,0,653.0,220.0,3.5,31.0,763.0,756.77,557.62
2016,7,27,15,15,371.0,286.5,3.45,31.0,592.5,575.43,426.61
2016,7,27,15,30,89.0,353.0,3.4,31.0,422.0,401.9,297.37
2016,7,27,15,45,339.5,276.0,3.35,31.0,513.0,503.87,377.16
2016,7,27,16,0,590.0,199.0,3.3,31.0,604.0,580.04,434.55
2016,7,27,16,15,295.0,176.5,3.15,30.5,379.0,350.86,265.63
2016,7,27,16,30,0.0,154.0,3.0,30.0,154.0,143.49,106.58
2016,7,27,16,45,84.5,185.0,2.85,30.0,228.0,214.51,162.2
2016,7,27,17,0,169.0,216.0,2.7,30.0,302.0,275.62,207.96
2016,7,27,17,15,151.5,194.5,2.3,29.5,265.0,237.83,178.8
2016,7,27,17,30,134.0,173.0,1.9,29.0,228.0,201.94,151.05
2016,7,27,17,45,226.5,144.0,1.55,29.0,220.0,190.06,138.14
2016,7,27,18,0,319.0,115.0,1.2,29.0,212.0,166.17,114.3
2016,7,27,18,15,253.0,98.0,1.1,28.5,165.0,120.27,80.08
2016,7,27,18,30,187.0,81.0,1.0,28.0,118.0,82.3,53.81
2016,7,27,18,45,118.0,58.0,0.9,27.5,78.5,47.72,33.9
2016,7,27,19,0,49.0,35.0,0.8,27.0,39.0,29.52,16.91
2016,7,27,19,15,24.5,17.5,0.8,26.5,19.5,16.68,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.58,0.0
2016,7,28,6,15,91.0,28.5,2.4,25.0,40.5,23.47,10.69
2016,7,28,6,30,182.0,48.0,2.5,25.0,72.0,38.7,26.54
2016,7,28,6,45,271.5,62.5,2.7,25.5,117.5,67.59,40.7
2016,7,28,7,0,361.0,77.0,2.9,26.0,163.0,110.52,68.98
2016,7,28,7,15,421.5,88.0,2.95,26.0,213.5,155.99,103.74
2016,7,28,7,30,482.0,99.0,3.0,26.0,264.0,208.56,146.32
2016,7,28,7,45,282.0,140.5,3.15,26.5,241.0,216.12,160.65
2016,7,28,8,0,82.0,182.0,3.3,27.0,218.0,197.88,151.01
2016,7,28,8,15,124.0,209.0,3.25,27.5,272.0,247.92,189.33
2016,7,28,8,30,166.0,236.0,3.2,28.0,326.0,301.5,229.84
2016,7,28,8,45,217.0,255.5,3.2,28.5,385.5,357.36,271.62
2016,7,28,9,0,268.0,275.0,3.2,29.0,445.0,421.47,318.84
2016,7,28,9,15,511.5,203.0,3.1,29.0,558.5,525.72,398.17
2016,7,28,9,30,755.0,131.0,3.0,29.0,672.0,648.3,488.97
2016,7,28,9,45,772.5,131.5,2.9,29.5,714.5,695.7,520.59
2016,7,28,10,0,790.0,132.0,2.8,30.0,757.0,742.22,550.04
2016,7,28,10,15,542.5,265.5,2.75,30.5,704.0,705.33,518.0
2016,7,28,10,30,295.0,399.0,2.7,31.0,651.0,642.66,467.12
2016,7,28,10,45,562.0,268.5,2.7,31.5,769.0,765.49,556.56
2016,7,28,11,0,829.0,138.0,2.7,32.0,887.0,884.25,634.99
2016,7,28,11,15,834.0,139.0,2.75,32.0,909.0,909.71,650.13
2016,7,28,11,30,839.0,140.0,2.8,32.0,931.0,932.17,664.14
2016,7,28,11,45,844.5,139.5,2.85,32.0,946.5,950.57,675.62
2016,7,28,12,0,850.0,139.0,2.9,32.0,962.0,965.78,685.18
2016,7,28,12,15,851.5,139.0,2.95,32.0,968.0,974.3,690.61
2016,7,28,12,30,853.0,139.0,3.0,32.0,974.0,979.49,694.09
2016,7,28,12,45,852.5,139.0,3.1,32.5,972.5,979.38,693.32
2016,7,28,13,0,852.0,139.0,3.2,33.0,971.0,975.93,690.56
2016,7,28,13,15,850.0,138.5,3.25,33.0,961.5,967.2,685.61
2016,7,28,13,30,848.0,138.0,3.3,33.0,952.0,955.13,678.65
2016,7,28,13,45,844.5,137.0,3.4,33.0,934.5,937.86,668.76
2016,7,28,14,0,841.0,136.0,3.5,33.0,917.0,917.39,656.82
2016,7,28,14,15,835.0,134.5,3.55,32.5,892.0,891.07,642.09
2016,7,28,14,30,829.0,133.0,3.6,32.0,867.0,861.89,625.37
2016,7,28,14,45,820.5,131.0,3.7,32.0,835.0,827.4,603.95
2016,7,28,15,0,812.0,129.0,3.8,32.0,803.0,794.42,583.37
2016,7,28,15,15,510.0,245.0,3.8,31.5,661.5,643.16,476.89
2016,7,28,15,30,208.0,361.0,3.8,31.0,520.0,501.6,371.75
2016,7,28,15,45,415.0,275.0,3.85,31.0,567.5,559.79,418.62
2016,7,28,16,0,622.0,189.0,3.9,31.0,615.0,591.48,444.35
2016,7,28,16,15,626.0,169.0,3.85,30.5,571.0,542.41,409.17
2016,7,28,16,30,630.0,149.0,3.8,30.0,527.0,491.4,371.8
2016,7,28,16,45,451.0,176.5,3.8,30.0,434.5,392.37,296.52
2016,7,28,17,0,272.0,204.0,3.8,30.0,342.0,311.07,234.57
2016,7,28,17,15,264.0,180.0,3.65,29.5,301.0,268.27,201.36
2016,7,28,17,30,256.0,156.0,3.5,29.0,260.0,226.18,167.85
2016,7,28,17,45,237.0,134.0,3.35,28.5,219.0,183.91,133.91
2016,7,28,18,0,218.0,112.0,3.2,28.0,178.0,143.9,101.66
2016,7,28,18,15,186.5,91.0,3.0,27.5,139.5,105.47,71.71
2016,7,28,18,30,155.0,70.0,2.8,27.0,101.0,71.08,46.3
2016,7,28,18,45,106.0,50.0,2.6,26.5,68.0,41.53,28.9
2016,7,28,19,0,57.0,30.0,2.4,26.0,35.0,25.79,13.9
2016,7,28,19,15,28.5,15.0,2.4,26.0,17.5,14.3,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,9.0,1.8,24.0,9.0,8.58,0.0
2016,7,29,6,15,107.0,27.5,1.95,24.0,40.5,22.69,9.8
2016,7,29,6,30,200.0,46.0,2.1,24.0,72.0,35.54,24.0
2016,7,29,6,45,284.0,60.5,2.25,24.5,117.0,66.64,39.72
2016,7,29,7,0,368.0,75.0,2.4,25.0,162.0,109.67,68.25
2016,7,29,7,15,218.0,103.5,2.45,25.0,158.5,133.04,93.92
2016,7,29,7,30,68.0,132.0,2.5,25.0,155.0,136.98,103.56
2016,7,29,7,45,322.5,122.0,2.6,25.5,261.5,212.77,157.73
2016,7,29,8,0,577.0,112.0,2.7,26.0,368.0,318.36,237.72
2016,7,29,8,15,609.5,118.0,2.7,26.0,420.0,372.79,282.37
2016,7,29,8,30,642.0,124.0,2.7,26.0,472.0,429.85,328.15
2016,7,29,8,45,667.5,129.0,2.75,26.5,522.0,484.54,370.42
2016,7,29,9,0,693.0,134.0,2.8,27.0,572.0,540.46,412.33
2016,7,29,9,15,438.0,234.0,2.75,27.0,519.0,509.5,386.91
2016,7,29,9,30,183.0,334.0,2.7,27.0,466.0,446.01,336.11
2016,7,29,9,45,105.5,319.0,2.7,27.5,396.0,385.29,289.69
2016,7,29,10,0,28.0,304.0,2.7,28.0,326.0,311.95,233.11
2016,7,29,10,15,70.0,358.5,2.65,28.5,417.0,400.22,297.89
2016,7,29,10,30,112.0,413.0,2.6,29.0,508.0,497.83,366.79
2016,7,29,10,45,99.0,423.5,2.55,29.5,510.0,495.19,362.77
2016,7,29,11,0,86.0,434.0,2.5,30.0,512.0,497.41,362.64
2016,7,29,11,15,57.5,403.5,2.35,30.0,456.5,443.88,323.73
2016,7,29,11,30,29.0,373.0,2.2,30.0,401.0,388.73,283.59
2016,7,29,11,45,205.5,401.0,2.1,30.5,599.5,594.35,431.38
2016,7,29,12,0,382.0,429.0,2.0,31.0,798.0,803.95,570.93
2016,7,29,12,15,302.0,462.0,1.85,31.0,755.5,762.2,538.35
2016,7,29,12,30,222.0,495.0,1.7,31.0,713.0,710.52,501.45
2016,7,29,12,45,310.0,461.5,1.6,31.5,764.5,771.48,542.17
2016,7,29,13,0,398.0,428.0,1.5,32.0,816.0,823.13,575.06
2016,7,29,13,15,625.0,282.0,1.45,32.0,884.0,903.86,631.99
2016,7,29,13,30,852.0,136.0,1.4,32.0,952.0,957.98,665.45
2016,7,29,13,45,853.0,131.5,1.4,32.5,936.0,941.48,653.82
2016,7,29,14,0,854.0,127.0,1.4,33.0,920.0,921.56,640.98
2016,7,29,14,15,566.5,275.0,1.5,33.0,795.0,797.05,562.19
2016,7,29,14,30,279.0,423.0,1.6,33.0,670.0,665.92,471.3
2016,7,29,14,45,248.5,412.0,1.7,33.0,626.0,619.21,441.91
2016,7,29,15,0,218.0,401.0,1.8,33.0,582.0,567.96,408.23
2016,7,29,15,15,377.0,329.5,1.9,33.0,624.5,617.18,446.86
2016,7,29,15,30,536.0,258.0,2.0,33.0,667.0,652.79,474.77
2016,7,29,15,45,635.0,195.5,2.1,33.0,651.0,637.77,467.0
2016,7,29,16,0,734.0,133.0,2.2,33.0,635.0,609.09,449.4
2016,7,29,16,15,714.5,128.5,2.25,33.0,587.5,555.75,411.44
2016,7,29,16,30,695.0,124.0,2.3,33.0,540.0,502.56,372.58
2016,7,29,16,45,675.0,117.0,2.35,33.0,490.0,447.15,330.96
2016,7,29,17,0,655.0,110.0,2.4,33.0,440.0,392.59,288.63
2016,7,29,17,15,621.0,103.5,2.15,32.5,387.0,334.38,242.61
2016,7,29,17,30,587.0,97.0,1.9,32.0,334.0,279.18,197.9
2016,7,29,17,45,544.5,88.0,1.7,31.5,282.0,222.74,152.05
2016,7,29,18,0,502.0,79.0,1.5,31.0,230.0,170.94,110.14
2016,7,29,18,15,435.5,68.5,1.4,30.0,180.0,119.46,71.41
2016,7,29,18,30,369.0,58.0,1.3,29.0,130.0,74.92,41.54
2016,7,29,18,45,274.5,44.0,1.25,28.0,87.5,36.36,24.41
2016,7,29,19,0,180.0,30.0,1.2,27.0,45.0,23.51,11.86
2016,7,29,19,15,90.0,15.0,1.2,26.5,22.5,14.3,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,7.63,0.0
2016,7,30,6,15,111.5,27.0,2.25,24.0,40.5,22.29,9.05
2016,7,30,6,30,206.0,46.0,2.4,24.0,72.0,35.6,24.0
2016,7,30,6,45,303.5,58.5,2.6,24.5,118.5,66.1,38.67
2016,7,30,7,0,401.0,71.0,2.8,25.0,165.0,110.18,67.29
2016,7,30,7,15,461.5,80.5,2.8,25.5,216.5,156.76,102.92
2016,7,30,7,30,522.0,90.0,2.8,26.0,268.0,211.86,147.59
2016,7,30,7,45,574.0,95.0,2.85,27.0,322.5,265.66,191.94
2016,7,30,8,0,626.0,100.0,2.9,28.0,377.0,324.95,240.21
2016,7,30,8,15,657.0,105.5,2.85,28.5,429.5,381.06,285.73
2016,7,30,8,30,688.0,111.0,2.8,29.0,482.0,439.55,331.67
2016,7,30,8,45,464.5,194.5,2.75,29.5,456.5,437.81,330.57
2016,7,30,9,0,241.0,278.0,2.7,30.0,431.0,409.4,307.45
2016,7,30,9,15,509.5,200.0,2.65,30.5,555.0,522.66,392.73
2016,7,30,9,30,778.0,122.0,2.6,31.0,679.0,656.36,489.7
2016,7,30,9,45,795.0,122.5,2.55,31.5,721.5,704.47,521.26
2016,7,30,10,0,812.0,123.0,2.5,32.0,764.0,751.6,550.37
2016,7,30,10,15,822.0,125.5,2.5,32.0,800.0,790.13,574.69
2016,7,30,10,30,832.0,128.0,2.5,32.0,836.0,829.74,599.57
2016,7,30,10,45,843.0,127.0,2.5,32.5,866.5,864.54,619.82
2016,7,30,11,0,854.0,126.0,2.5,33.0,897.0,896.91,638.31
2016,7,30,11,15,859.0,127.0,2.55,33.5,919.0,923.04,653.09
2016,7,30,11,30,864.0,128.0,2.6,34.0,941.0,946.09,665.91
2016,7,30,11,45,877.5,121.0,2.65,34.5,958.0,966.29,676.97
2016,7,30,12,0,891.0,114.0,2.7,35.0,975.0,983.38,686.12
2016,7,30,12,15,892.5,114.5,2.8,35.0,981.5,992.79,692.42
2016,7,30,12,30,894.0,115.0,2.9,35.0,988.0,998.67,696.7
2016,7,30,12,45,894.5,114.0,3.0,35.0,986.5,998.56,697.37
2016,7,30,13,0,895.0,113.0,3.1,35.0,985.0,994.91,695.98
2016,7,30,13,15,893.0,112.5,3.15,35.0,975.0,985.74,690.86
2016,7,30,13,30,891.0,112.0,3.2,35.0,965.0,973.06,683.66
2016,7,30,13,45,887.0,111.5,3.3,35.5,947.5,954.99,672.08
2016,7,30,14,0,883.0,111.0,3.4,36.0,930.0,933.58,658.45
2016,7,30,14,15,877.5,109.5,3.45,36.0,904.5,906.58,642.31
2016,7,30,14,30,872.0,108.0,3.5,36.0,879.0,876.54,624.17
2016,7,30,14,45,864.0,107.0,3.55,36.0,847.0,842.0,603.0
2016,7,30,15,0,856.0,106.0,3.6,36.0,815.0,804.91,580.0
2016,7,30,15,15,846.0,104.0,3.65,35.5,776.5,762.93,554.66
2016,7,30,15,30,836.0,102.0,3.7,35.0,738.0,718.99,527.58
2016,7,30,15,45,821.0,100.5,3.75,35.0,693.5,670.36,495.36
2016,7,30,16,0,806.0,99.0,3.8,35.0,649.0,621.88,461.07
2016,7,30,16,15,788.5,96.0,3.75,34.5,600.5,568.03,422.75
2016,7,30,16,30,771.0,93.0,3.7,34.0,552.0,513.97,383.1
2016,7,30,16,45,745.5,90.0,3.7,34.0,500.0,456.11,338.74
2016,7,30,17,0,720.0,87.0,3.7,34.0,448.0,399.5,294.05
2016,7,30,17,15,688.0,82.5,3.45,33.5,394.5,339.23,245.83
2016,7,30,17,30,656.0,78.0,3.2,33.0,341.0,282.77,199.4
2016,7,30,17,45,609.0,72.5,3.0,32.5,287.5,224.47,151.48
2016,7,30,18,0,562.0,67.0,2.8,32.0,234.0,171.22,108.0
2016,7,30,18,15,494.5,58.5,2.55,31.0,183.0,117.8,67.51
2016,7,30,18,30,427.0,50.0,2.3,30.0,132.0,72.53,37.57
2016,7,30,18,45,323.5,38.5,2.1,29.5,89.0,32.52,21.04
2016,7,30,19,0,220.0,27.0,1.9,29.0,46.0,21.7,10.11
2016,7,30,19,15,110.0,13.5,1.9,28.5,23.0,12.87,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
