Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.5,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,25.0,9.0,8.58,0.0
2016,7,31,6,15,146.0,25.0,3.4,25.0,41.5,19.65,6.77
2016,7,31,6,30,263.0,41.0,3.5,25.0,74.0,31.68,20.59
2016,7,31,6,45,376.0,49.0,3.65,25.5,122.5,62.87,33.66
2016,7,31,7,0,489.0,57.0,3.8,26.0,171.0,109.11,62.49
2016,7,31,7,15,546.0,64.5,3.8,26.5,223.5,158.59,100.7
2016,7,31,7,30,603.0,72.0,3.8,27.0,276.0,214.71,146.89
2016,7,31,7,45,654.5,74.0,3.85,27.5,331.5,270.27,193.78
2016,7,31,8,0,706.0,76.0,3.9,28.0,387.0,332.42,245.6
2016,7,31,8,15,733.0,80.0,3.9,28.5,440.0,389.66,292.97
2016,7,31,8,30,760.0,84.0,3.9,29.0,493.0,448.7,340.26
2016,7,31,8,45,779.0,87.5,3.95,29.5,543.5,504.47,383.72
2016,7,31,9,0,798.0,91.0,4.0,30.0,594.0,560.53,425.98
2016,7,31,9,15,813.5,93.5,4.0,30.5,641.0,612.36,463.82
2016,7,31,9,30,829.0,96.0,4.0,31.0,688.0,664.08,500.43
2016,7,31,9,45,841.5,97.5,4.05,31.5,730.0,711.67,532.08
2016,7,31,10,0,854.0,99.0,4.1,32.0,772.0,757.77,561.62
2016,7,31,10,15,863.0,100.5,4.1,32.0,808.0,799.31,588.64
2016,7,31,10,30,872.0,102.0,4.1,32.0,844.0,838.59,613.93
2016,7,31,10,45,879.0,103.0,4.15,32.5,873.5,873.15,634.83
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,904.93,653.74
2016,7,31,11,15,890.5,105.0,4.2,33.5,925.0,931.44,668.85
2016,7,31,11,30,895.0,106.0,4.2,34.0,947.0,954.72,681.82
2016,7,31,11,45,900.0,105.0,4.25,34.5,962.0,973.15,691.91
2016,7,31,12,0,905.0,104.0,4.3,35.0,977.0,988.15,699.88
2016,7,31,12,15,906.0,104.0,4.35,35.0,983.0,996.72,705.27
2016,7,31,12,30,907.0,104.0,4.4,35.0,989.0,1001.68,708.52
2016,7,31,12,45,905.5,104.5,4.45,35.5,987.0,1001.07,706.89
2016,7,31,13,0,904.0,105.0,4.5,36.0,985.0,996.85,703.12
2016,7,31,13,15,902.0,105.0,4.55,36.0,975.0,988.07,698.02
2016,7,31,13,30,900.0,105.0,4.6,36.0,965.0,975.72,690.76
2016,7,31,13,45,894.0,105.5,4.65,36.0,947.0,956.55,679.21
2016,7,31,14,0,888.0,106.0,4.7,36.0,929.0,934.08,665.59
2016,7,31,14,15,883.0,105.0,4.7,36.0,903.5,907.85,649.32
2016,7,31,14,30,878.0,104.0,4.7,36.0,878.0,878.53,631.02
2016,7,31,14,45,855.5,111.0,4.7,36.0,842.5,839.43,606.19
2016,7,31,15,0,833.0,118.0,4.7,36.0,807.0,798.68,580.12
2016,7,31,15,15,822.5,116.0,4.7,35.5,769.0,757.11,554.43
2016,7,31,15,30,812.0,114.0,4.7,35.0,731.0,716.2,528.82
2016,7,31,15,45,794.5,113.0,4.75,35.0,686.0,666.81,495.16
2016,7,31,16,0,777.0,112.0,4.8,35.0,641.0,616.67,459.42
2016,7,31,16,15,758.5,108.5,4.8,34.5,593.0,563.01,421.04
2016,7,31,16,30,740.0,105.0,4.8,34.0,545.0,509.32,381.44
2016,7,31,16,45,712.0,102.0,4.8,34.0,493.0,450.83,336.36
2016,7,31,17,0,684.0,99.0,4.8,34.0,441.0,394.64,291.79
2016,7,31,17,15,650.5,93.5,4.65,33.5,387.5,335.88,244.68
2016,7,31,17,30,617.0,88.0,4.5,33.0,334.0,280.03,198.78
2016,7,31,17,45,566.0,81.5,4.35,32.5,280.5,221.96,151.25
2016,7,31,18,0,515.0,75.0,4.2,32.0,227.0,169.51,108.68
2016,7,31,18,15,445.5,65.5,4.05,31.0,177.0,117.73,69.59
2016,7,31,18,30,376.0,56.0,3.9,30.0,127.0,73.36,40.02
2016,7,31,18,45,269.5,42.5,3.75,29.5,84.5,34.76,22.82
2016,7,31,19,0,163.0,29.0,3.6,29.0,42.0,22.77,10.52
2016,7,31,19,15,81.5,14.5,3.7,28.5,21.0,13.82,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.0,25.5,3.45,23.5,33.0,21.07,7.15
2016,8,1,6,30,124.0,51.0,3.6,24.0,66.0,40.75,28.14
2016,8,1,6,45,252.5,63.0,3.75,24.5,114.5,67.11,41.03
2016,8,1,7,0,381.0,75.0,3.9,25.0,163.0,111.5,69.2
2016,8,1,7,15,445.0,85.5,3.95,25.5,215.5,158.56,105.17
2016,8,1,7,30,509.0,96.0,4.0,26.0,268.0,214.82,150.71
2016,8,1,7,45,579.5,96.5,4.1,27.0,325.5,269.34,195.31
2016,8,1,8,0,650.0,97.0,4.2,28.0,383.0,331.49,245.88
2016,8,1,8,15,681.5,102.5,4.25,28.5,437.0,389.31,293.3
2016,8,1,8,30,713.0,108.0,4.3,29.0,491.0,449.53,341.24
2016,8,1,8,45,743.5,109.0,4.35,30.0,543.5,507.54,385.45
2016,8,1,9,0,774.0,110.0,4.4,31.0,596.0,566.17,428.65
2016,8,1,9,15,791.0,113.0,4.4,31.5,644.0,619.44,467.3
2016,8,1,9,30,808.0,116.0,4.4,32.0,692.0,672.24,504.49
2016,8,1,9,45,823.5,117.5,4.4,32.5,735.0,721.69,537.94
2016,8,1,10,0,839.0,119.0,4.4,33.0,778.0,766.85,566.55
2016,8,1,10,15,849.0,121.0,4.4,33.5,815.0,809.17,592.82
2016,8,1,10,30,859.0,123.0,4.4,34.0,852.0,849.33,617.31
2016,8,1,10,45,867.5,123.5,4.4,34.5,882.5,884.33,638.09
2016,8,1,11,0,876.0,124.0,4.4,35.0,913.0,916.67,656.95
2016,8,1,11,15,881.0,125.0,4.4,35.0,935.5,943.39,673.41
2016,8,1,11,30,886.0,126.0,4.4,35.0,958.0,966.93,687.85
2016,8,1,11,45,890.5,125.5,4.45,35.5,973.5,985.22,697.78
2016,8,1,12,0,895.0,125.0,4.5,36.0,989.0,1000.1,705.6
2016,8,1,12,15,896.5,125.5,4.5,36.0,995.5,1009.53,711.25
2016,8,1,12,30,898.0,126.0,4.5,36.0,1002.0,1015.41,714.78
2016,8,1,12,45,899.0,125.0,4.5,36.5,1000.5,1015.77,713.48
2016,8,1,13,0,900.0,124.0,4.5,37.0,999.0,1012.56,710.07
2016,8,1,13,15,897.5,123.5,4.5,37.0,988.5,1002.82,704.16
2016,8,1,13,30,895.0,123.0,4.5,37.0,978.0,989.54,696.14
2016,8,1,13,45,892.5,121.0,4.5,37.0,960.0,971.29,685.06
2016,8,1,14,0,890.0,119.0,4.5,37.0,942.0,949.6,671.86
2016,8,1,14,15,884.0,117.5,4.5,37.0,916.5,921.89,654.82
2016,8,1,14,30,878.0,116.0,4.5,37.0,891.0,891.13,635.79
2016,8,1,14,45,871.5,114.0,4.5,37.0,858.0,856.56,614.22
2016,8,1,15,0,865.0,112.0,4.5,37.0,825.0,819.32,590.76
2016,8,1,15,15,854.5,109.5,4.45,37.0,785.5,775.98,562.9
2016,8,1,15,30,844.0,107.0,4.4,37.0,746.0,730.68,533.48
2016,8,1,15,45,831.0,104.0,4.4,37.0,701.5,681.44,500.75
2016,8,1,16,0,818.0,101.0,4.4,37.0,657.0,632.27,466.01
2016,8,1,16,15,800.0,98.0,4.35,36.5,607.5,577.36,427.15
2016,8,1,16,30,782.0,95.0,4.3,36.0,558.0,522.28,386.95
2016,8,1,16,45,758.0,91.0,4.3,36.0,505.5,463.41,342.04
2016,8,1,17,0,734.0,87.0,4.3,36.0,453.0,405.62,296.65
2016,8,1,17,15,701.5,82.5,4.0,35.0,398.5,345.57,249.26
2016,8,1,17,30,669.0,78.0,3.7,34.0,344.0,286.72,201.53
2016,8,1,17,45,621.5,72.0,3.4,33.5,289.5,226.93,152.46
2016,8,1,18,0,574.0,66.0,3.1,33.0,235.0,172.28,107.92
2016,8,1,18,15,504.0,58.0,2.9,32.0,183.0,118.22,67.17
2016,8,1,18,30,434.0,50.0,2.7,31.0,131.0,72.63,37.35
2016,8,1,18,45,321.0,38.5,2.5,30.0,87.0,32.19,20.64
2016,8,1,19,0,208.0,27.0,2.3,29.0,43.0,21.21,9.02
2016,8,1,19,15,104.0,13.5,2.5,28.5,21.5,12.87,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,110.5,22.0,2.55,23.5,35.0,17.23,4.25
2016,8,2,6,30,221.0,44.0,2.8,24.0,70.0,34.16,22.65
2016,8,2,6,45,340.0,53.5,3.1,25.0,119.0,64.1,35.8
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,111.41,65.55
2016,8,2,7,15,519.0,71.0,3.45,26.5,220.5,160.17,103.01
2016,8,2,7,30,579.0,79.0,3.5,27.0,273.0,216.02,148.68
2016,8,2,7,45,636.5,81.0,3.55,28.0,330.0,272.16,195.24
2016,8,2,8,0,694.0,83.0,3.6,29.0,387.0,334.32,246.14
2016,8,2,8,15,722.5,87.0,3.55,29.5,440.5,393.04,294.15
2016,8,2,8,30,751.0,91.0,3.5,30.0,494.0,452.39,341.17
2016,8,2,8,45,777.0,92.5,3.5,30.5,546.0,509.58,385.19
2016,8,2,9,0,803.0,94.0,3.5,31.0,598.0,567.78,428.5
2016,8,2,9,15,818.0,97.0,3.45,31.5,645.0,620.02,466.02
2016,8,2,9,30,833.0,100.0,3.4,32.0,692.0,672.24,502.31
2016,8,2,9,45,847.0,101.0,3.35,32.5,735.0,720.72,533.78
2016,8,2,10,0,861.0,102.0,3.3,33.0,778.0,767.81,563.06
2016,8,2,10,15,869.5,103.5,3.25,33.5,814.0,809.3,588.07
2016,8,2,10,30,878.0,105.0,3.2,34.0,850.0,848.46,611.17
2016,8,2,10,45,886.0,105.5,3.2,34.5,880.0,883.66,631.67
2016,8,2,11,0,894.0,106.0,3.2,35.0,910.0,916.09,650.18
2016,8,2,11,15,898.0,107.0,3.2,35.5,932.0,942.37,664.64
2016,8,2,11,30,902.0,108.0,3.2,36.0,954.0,965.36,676.99
2016,8,2,11,45,903.5,109.0,3.25,36.5,968.0,982.55,686.05
2016,8,2,12,0,905.0,110.0,3.3,37.0,982.0,996.18,692.98
2016,8,2,12,15,906.0,110.5,3.35,37.0,988.0,1005.22,698.61
2016,8,2,12,30,907.0,111.0,3.4,37.0,994.0,1010.66,702.14
2016,8,2,12,45,906.5,110.5,3.45,37.0,992.0,1010.0,702.04
2016,8,2,13,0,906.0,110.0,3.5,37.0,990.0,1005.73,699.83
2016,8,2,13,15,904.0,109.5,3.55,37.0,980.0,996.37,694.59
2016,8,2,13,30,902.0,109.0,3.6,37.0,970.0,983.42,687.22
2016,8,2,13,45,898.0,108.0,3.7,37.5,951.5,964.54,675.08
2016,8,2,14,0,894.0,107.0,3.8,38.0,933.0,942.26,660.87
2016,8,2,14,15,888.5,106.0,3.85,37.5,907.5,915.32,646.16
2016,8,2,14,30,883.0,105.0,3.9,37.0,882.0,885.29,629.36
2016,8,2,14,45,875.5,103.5,3.95,37.0,849.5,850.14,607.78
2016,8,2,15,0,868.0,102.0,4.0,37.0,817.0,812.37,584.32
2016,8,2,15,15,858.0,100.0,4.0,37.0,778.0,769.74,557.22
2016,8,2,15,30,848.0,98.0,4.0,37.0,739.0,725.09,528.51
2016,8,2,15,45,835.0,95.5,4.05,37.0,694.5,676.1,496.48
2016,8,2,16,0,822.0,93.0,4.1,37.0,650.0,625.86,461.21
2016,8,2,16,15,805.0,90.0,4.05,36.5,601.5,572.47,423.4
2016,8,2,16,30,788.0,87.0,4.0,36.0,553.0,517.64,383.39
2016,8,2,16,45,764.5,83.5,4.0,35.5,500.5,459.16,339.46
2016,8,2,17,0,741.0,80.0,4.0,35.0,448.0,401.71,294.79
2016,8,2,17,15,710.0,76.0,3.8,34.5,394.0,342.29,247.15
2016,8,2,17,30,679.0,72.0,3.6,34.0,340.0,285.38,200.28
2016,8,2,17,45,633.0,66.5,3.45,33.5,286.0,224.45,150.21
2016,8,2,18,0,587.0,61.0,3.3,33.0,232.0,169.87,105.57
2016,8,2,18,15,519.0,53.5,3.0,32.0,180.5,115.76,64.62
2016,8,2,18,30,451.0,46.0,2.7,31.0,129.0,69.85,34.65
2016,8,2,18,45,338.0,35.5,2.4,30.5,85.5,29.31,18.2
2016,8,2,19,0,225.0,25.0,2.1,30.0,42.0,20.17,7.78
2016,8,2,19,15,112.5,12.5,2.2,29.5,21.0,11.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,25.5,36.0,14.44,2.03
2016,8,3,6,30,294.0,37.0,2.5,26.0,72.0,29.4,18.48
2016,8,3,6,45,398.0,46.0,2.65,26.5,120.5,61.62,31.79
2016,8,3,7,0,502.0,55.0,2.8,27.0,169.0,109.22,61.69
2016,8,3,7,15,560.0,62.0,2.75,27.5,222.0,159.37,100.24
2016,8,3,7,30,618.0,69.0,2.7,28.0,275.0,216.3,146.83
2016,8,3,7,45,664.0,72.5,2.7,29.0,330.5,272.7,193.85
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,335.03,244.8
2016,8,3,8,15,738.0,80.0,2.7,30.5,440.0,393.14,292.04
2016,8,3,8,30,766.0,84.0,2.7,31.0,494.0,453.15,339.17
2016,8,3,8,45,787.0,87.0,2.7,31.5,545.0,510.01,382.43
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,567.35,424.53
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,619.77,461.6
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,672.13,497.38
2016,8,3,9,45,850.5,97.5,2.6,33.5,733.5,720.6,528.26
2016,8,3,10,0,862.0,100.0,2.6,34.0,776.0,767.45,557.07
2016,8,3,10,15,871.0,101.5,2.6,34.5,812.5,809.42,582.18
2016,8,3,10,30,880.0,103.0,2.6,35.0,849.0,849.1,605.46
2016,8,3,10,45,887.0,104.0,2.65,35.5,878.5,884.02,625.76
2016,8,3,11,0,894.0,105.0,2.7,36.0,908.0,916.1,644.11
2016,8,3,11,15,898.0,106.0,2.75,36.0,930.5,942.41,660.1
2016,8,3,11,30,902.0,107.0,2.8,36.0,953.0,965.41,674.09
2016,8,3,11,45,903.5,109.0,2.85,36.5,967.0,983.6,683.73
2016,8,3,12,0,905.0,111.0,2.9,37.0,981.0,998.22,691.23
2016,8,3,12,15,906.0,111.0,2.95,37.0,987.5,1006.77,696.54
2016,8,3,12,30,907.0,111.0,3.0,37.0,994.0,1011.69,699.78
2016,8,3,12,45,906.5,110.5,3.1,37.5,992.0,1011.01,698.64
2016,8,3,13,0,906.0,110.0,3.2,38.0,990.0,1006.71,695.41
2016,8,3,13,15,904.0,109.5,3.25,38.0,980.0,997.31,690.23
2016,8,3,13,30,902.0,109.0,3.3,38.0,970.0,984.32,682.94
2016,8,3,13,45,899.0,108.0,3.4,38.0,952.0,966.33,672.95
2016,8,3,14,0,896.0,107.0,3.5,38.0,934.0,944.9,660.82
2016,8,3,14,15,890.5,106.0,3.55,38.0,908.5,917.86,644.82
2016,8,3,14,30,885.0,105.0,3.6,38.0,883.0,887.71,626.8
2016,8,3,14,45,875.0,105.0,3.65,38.0,849.5,851.81,604.97
2016,8,3,15,0,865.0,105.0,3.7,38.0,816.0,813.45,581.38
2016,8,3,15,15,855.0,103.0,3.75,37.5,777.0,770.86,555.91
2016,8,3,15,30,845.0,101.0,3.8,37.0,738.0,726.26,528.67
2016,8,3,15,45,832.0,98.0,3.9,37.0,693.5,676.82,496.51
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,626.15,461.15
2016,8,3,16,15,801.5,92.0,4.0,36.5,600.0,572.6,423.38
2016,8,3,16,30,784.0,89.0,4.0,36.0,551.0,517.59,383.36
2016,8,3,16,45,761.5,85.5,4.0,36.0,499.0,459.73,339.19
2016,8,3,17,0,739.0,82.0,4.0,36.0,447.0,402.78,294.38
2016,8,3,17,15,707.0,77.5,3.9,35.5,393.0,342.53,246.42
2016,8,3,17,30,675.0,73.0,3.8,35.0,339.0,283.51,198.23
2016,8,3,17,45,629.5,67.5,3.7,34.5,284.5,224.31,149.64
2016,8,3,18,0,584.0,62.0,3.6,34.0,230.0,169.99,105.35
2016,8,3,18,15,515.5,54.0,3.3,33.0,178.5,115.51,64.3
2016,8,3,18,30,447.0,46.0,3.0,32.0,127.0,69.32,34.27
2016,8,3,18,45,336.0,35.0,2.7,31.5,84.0,28.62,17.49
2016,8,3,19,0,225.0,24.0,2.4,31.0,41.0,19.34,6.62
2016,8,3,19,15,112.5,12.0,2.3,30.5,20.5,11.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.5,17.5,2.65,24.5,36.5,13.58,0.99
2016,8,4,6,30,323.0,35.0,2.8,25.0,73.0,27.64,17.07
2016,8,4,6,45,423.5,43.5,3.0,26.0,121.5,60.89,30.47
2016,8,4,7,0,524.0,52.0,3.2,27.0,170.0,109.24,60.79
2016,8,4,7,15,581.0,58.5,3.2,27.5,223.0,160.14,100.08
2016,8,4,7,30,638.0,65.0,3.2,28.0,276.0,217.67,147.45
2016,8,4,7,45,679.5,69.0,3.25,29.0,331.0,275.82,196.25
2016,8,4,8,0,721.0,73.0,3.3,30.0,386.0,336.52,246.37
2016,8,4,8,15,748.0,76.5,3.3,30.5,440.0,394.39,293.77
2016,8,4,8,30,775.0,80.0,3.3,31.0,494.0,454.03,340.97
2016,8,4,8,45,794.0,83.5,3.3,31.5,545.0,510.86,384.53
2016,8,4,9,0,813.0,87.0,3.3,32.0,596.0,567.32,426.34
2016,8,4,9,15,828.0,89.5,3.3,32.5,643.0,620.37,464.36
2016,8,4,9,30,843.0,92.0,3.3,33.0,690.0,672.66,500.66
2016,8,4,9,45,852.0,95.5,3.3,33.5,732.0,720.54,531.37
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,766.58,560.02
2016,8,4,10,15,870.0,101.0,3.3,34.5,810.0,809.05,585.83
2016,8,4,10,30,879.0,103.0,3.3,35.0,846.0,849.23,609.79
2016,8,4,10,45,881.0,107.0,3.35,35.5,875.0,882.77,629.43
2016,8,4,11,0,883.0,111.0,3.4,36.0,904.0,913.19,646.94
2016,8,4,11,15,887.5,111.5,3.45,36.0,926.0,939.19,662.94
2016,8,4,11,30,892.0,112.0,3.5,36.0,948.0,961.96,676.93
2016,8,4,11,45,893.0,114.0,3.6,36.5,962.0,979.49,686.57
2016,8,4,12,0,894.0,116.0,3.7,37.0,976.0,993.48,694.07
2016,8,4,12,15,895.0,116.5,3.75,37.0,982.0,1002.41,699.63
2016,8,4,12,30,896.0,117.0,3.8,37.0,988.0,1007.76,703.11
2016,8,4,12,45,890.5,120.5,3.9,37.5,984.5,1006.04,701.14
2016,8,4,13,0,885.0,124.0,4.0,38.0,981.0,1000.76,697.09
2016,8,4,13,15,882.5,123.5,4.05,38.0,971.0,991.01,691.53
2016,8,4,13,30,880.0,123.0,4.1,38.0,961.0,977.77,683.88
2016,8,4,13,45,649.5,256.0,4.15,38.0,868.5,888.8,627.36
2016,8,4,14,0,419.0,389.0,4.2,38.0,776.0,789.41,556.8
2016,8,4,14,15,634.5,256.5,4.2,38.0,823.5,845.4,600.99
2016,8,4,14,30,850.0,124.0,4.2,38.0,871.0,876.42,622.91
2016,8,4,14,45,841.0,123.0,4.25,38.0,838.0,841.39,600.95
2016,8,4,15,0,832.0,122.0,4.3,38.0,805.0,803.94,577.62
2016,8,4,15,15,821.0,119.5,4.3,37.5,766.0,761.25,551.57
2016,8,4,15,30,810.0,117.0,4.3,37.0,727.0,719.49,525.79
2016,8,4,15,45,798.5,113.0,4.3,37.0,683.0,670.98,493.04
2016,8,4,16,0,787.0,109.0,4.3,37.0,639.0,621.21,457.97
2016,8,4,16,15,768.5,105.5,4.2,36.5,590.5,566.77,419.34
2016,8,4,16,30,750.0,102.0,4.1,36.0,542.0,512.28,379.52
2016,8,4,16,45,730.0,96.0,4.1,36.0,490.5,454.84,335.76
2016,8,4,17,0,710.0,90.0,4.1,36.0,439.0,398.13,291.25
2016,8,4,17,15,677.0,85.0,3.95,35.5,385.5,337.31,242.98
2016,8,4,17,30,644.0,80.0,3.8,35.0,332.0,280.38,196.52
2016,8,4,17,45,604.0,72.0,3.7,34.5,279.0,221.93,148.57
2016,8,4,18,0,564.0,64.0,3.6,34.0,226.0,167.78,104.37
2016,8,4,18,15,494.5,55.5,3.25,33.0,175.0,113.92,63.91
2016,8,4,18,30,425.0,47.0,2.9,32.0,124.0,68.5,34.43
2016,8,4,18,45,319.5,35.0,2.6,31.5,81.0,28.32,17.2
2016,8,4,19,0,214.0,23.0,2.3,31.0,38.0,18.5,5.42
2016,8,4,19,15,107.0,11.5,2.4,30.5,19.0,10.96,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.5,18.0,2.35,25.5,35.5,14.1,0.48
2016,8,5,6,30,305.0,36.0,2.5,26.0,71.0,28.69,17.79
2016,8,5,6,45,401.0,46.0,2.65,26.5,119.0,62.07,32.0
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,109.95,62.44
2016,8,5,7,15,557.0,63.0,2.8,27.5,220.5,160.28,101.1
2016,8,5,7,30,617.0,70.0,2.8,28.0,274.0,217.66,148.03
2016,8,5,7,45,659.5,75.5,2.8,28.5,329.5,275.03,196.3
2016,8,5,8,0,702.0,81.0,2.8,29.0,385.0,336.67,247.36
2016,8,5,8,15,731.0,85.0,2.75,29.5,439.0,396.2,295.72
2016,8,5,8,30,760.0,89.0,2.7,30.0,493.0,456.47,343.07
2016,8,5,8,45,781.5,92.5,2.65,30.5,545.0,513.94,386.74
2016,8,5,9,0,803.0,96.0,2.6,31.0,597.0,571.96,429.2
2016,8,5,9,15,818.5,99.0,2.55,31.5,644.5,625.88,467.28
2016,8,5,9,30,834.0,102.0,2.5,32.0,692.0,677.3,502.39
2016,8,5,9,45,845.5,104.5,2.45,32.5,734.5,725.66,533.11
2016,8,5,10,0,857.0,107.0,2.4,33.0,777.0,772.4,561.51
2016,8,5,10,15,866.0,108.5,2.4,33.0,813.5,814.26,587.68
2016,8,5,10,30,875.0,110.0,2.4,33.0,850.0,853.83,612.13
2016,8,5,10,45,881.0,112.0,2.4,33.5,879.5,888.77,632.11
2016,8,5,11,0,887.0,114.0,2.4,34.0,909.0,920.81,650.07
2016,8,5,11,15,891.0,115.0,2.45,34.0,930.5,946.96,666.0
2016,8,5,11,30,895.0,116.0,2.5,34.0,952.0,969.83,679.94
2016,8,5,11,45,892.0,120.0,2.55,34.5,965.0,985.51,688.07
2016,8,5,12,0,889.0,124.0,2.6,35.0,978.0,997.52,694.03
2016,8,5,12,15,889.5,124.5,2.65,35.0,983.5,1005.89,699.31
2016,8,5,12,30,890.0,125.0,2.7,35.0,989.0,1010.7,702.52
2016,8,5,12,45,887.5,126.0,2.8,35.5,986.5,1009.45,701.13
2016,8,5,13,0,885.0,127.0,2.9,36.0,984.0,1004.66,697.69
2016,8,5,13,15,882.5,126.0,2.95,36.0,973.0,994.38,691.99
2016,8,5,13,30,880.0,125.0,3.0,36.0,962.0,980.6,684.24
2016,8,5,13,45,874.0,125.0,3.1,36.0,943.0,961.02,673.29
2016,8,5,14,0,868.0,125.0,3.2,36.0,924.0,938.19,660.3
2016,8,5,14,15,862.0,123.5,3.25,35.5,898.0,910.76,645.34
2016,8,5,14,30,856.0,122.0,3.3,35.0,872.0,880.35,628.35
2016,8,5,14,45,834.0,128.0,3.35,35.0,836.0,840.91,604.01
2016,8,5,15,0,812.0,134.0,3.4,35.0,800.0,804.22,581.32
2016,8,5,15,15,800.0,131.5,3.45,35.0,760.5,760.85,553.88
2016,8,5,15,30,788.0,129.0,3.5,35.0,721.0,715.79,525.0
2016,8,5,15,45,418.0,204.5,3.55,35.0,517.0,497.11,367.97
2016,8,5,16,0,48.0,280.0,3.6,35.0,313.0,297.38,218.38
2016,8,5,16,15,381.5,197.5,3.65,34.5,423.0,424.66,317.36
2016,8,5,16,30,715.0,115.0,3.7,34.0,533.0,505.75,377.64
2016,8,5,16,45,395.0,159.0,3.75,34.0,386.5,349.86,260.94
2016,8,5,17,0,75.0,203.0,3.8,34.0,240.0,222.19,165.4
2016,8,5,17,15,331.5,147.5,3.7,33.5,280.5,263.97,194.53
2016,8,5,17,30,588.0,92.0,3.6,33.0,321.0,274.22,194.72
2016,8,5,17,45,542.0,83.5,3.5,32.5,268.5,217.03,147.84
2016,8,5,18,0,496.0,75.0,3.4,32.0,216.0,164.95,105.59
2016,8,5,18,15,422.5,64.5,3.15,31.5,166.0,112.87,66.45
2016,8,5,18,30,349.0,54.0,2.9,31.0,116.0,68.66,37.25
2016,8,5,18,45,247.0,39.0,2.65,31.0,75.0,30.7,19.09
2016,8,5,19,0,145.0,24.0,2.4,31.0,34.0,18.9,4.81
2016,8,5,19,15,72.5,12.0,2.35,30.5,17.0,11.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.5,19.0,2.45,25.0,32.0,14.9,0.0
2016,8,6,6,30,233.0,38.0,2.6,25.0,64.0,29.49,18.47
2016,8,6,6,45,328.5,50.0,2.8,25.5,110.0,60.86,33.36
2016,8,6,7,0,424.0,62.0,3.0,26.0,156.0,107.07,63.44
2016,8,6,7,15,486.5,70.5,3.05,26.5,208.0,154.82,100.03
2016,8,6,7,30,549.0,79.0,3.1,27.0,260.0,210.02,144.98
2016,8,6,7,45,596.5,84.5,3.15,28.0,314.0,264.94,190.64
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,324.83,239.67
2016,8,6,8,15,674.5,95.0,3.15,29.5,421.0,381.66,285.9
2016,8,6,8,30,705.0,100.0,3.1,30.0,474.0,440.81,332.45
2016,8,6,8,45,731.5,102.5,3.1,30.5,525.5,497.94,376.14
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,555.39,418.67
2016,8,6,9,15,775.0,108.5,3.05,31.5,624.5,608.63,456.65
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,661.44,493.13
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,709.82,524.04
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,753.74,550.15
2016,8,6,10,15,830.0,118.5,3.0,34.5,793.0,796.01,575.83
2016,8,6,10,30,840.0,121.0,3.0,35.0,829.0,836.18,599.76
2016,8,6,10,45,846.5,123.0,3.0,35.5,858.5,870.46,619.57
2016,8,6,11,0,853.0,125.0,3.0,36.0,888.0,901.99,637.46
2016,8,6,11,15,858.0,126.0,3.0,36.0,910.5,928.24,653.21
2016,8,6,11,30,863.0,127.0,3.0,36.0,933.0,951.37,667.03
2016,8,6,11,45,865.5,128.0,3.05,36.5,947.5,968.85,676.31
2016,8,6,12,0,868.0,129.0,3.1,37.0,962.0,982.93,683.55
2016,8,6,12,15,869.5,129.5,3.1,37.0,968.5,992.1,688.89
2016,8,6,12,30,871.0,130.0,3.1,37.0,975.0,997.78,692.21
2016,8,6,12,45,868.5,131.0,3.15,37.5,972.5,996.5,690.3
2016,8,6,13,0,866.0,132.0,3.2,38.0,970.0,991.74,686.39
2016,8,6,13,15,864.0,131.5,3.2,38.0,960.0,982.55,680.96
2016,8,6,13,30,862.0,131.0,3.2,38.0,950.0,969.92,673.53
2016,8,6,13,45,856.0,131.5,3.25,38.0,931.5,951.06,662.64
2016,8,6,14,0,850.0,132.0,3.3,38.0,913.0,929.02,649.81
2016,8,6,14,15,844.0,130.5,3.25,38.0,887.0,901.97,633.2
2016,8,6,14,30,838.0,129.0,3.2,38.0,861.0,871.99,614.76
2016,8,6,14,45,827.0,128.5,3.2,38.0,828.0,835.99,592.67
2016,8,6,15,0,816.0,128.0,3.2,38.0,795.0,801.9,571.72
2016,8,6,15,15,804.5,125.5,3.15,37.5,756.0,758.7,545.51
2016,8,6,15,30,793.0,123.0,3.1,37.0,717.0,713.77,517.81
2016,8,6,15,45,777.5,120.0,3.1,37.0,672.5,664.09,484.44
2016,8,6,16,0,762.0,117.0,3.1,37.0,628.0,613.54,449.3
2016,8,6,16,15,742.0,113.0,3.05,36.5,579.0,558.76,411.0
2016,8,6,16,30,722.0,109.0,3.0,36.0,530.0,503.61,371.25
2016,8,6,16,45,696.0,104.5,3.0,36.0,478.0,445.84,327.72
2016,8,6,17,0,670.0,100.0,3.0,36.0,426.0,389.52,284.0
2016,8,6,17,15,634.0,94.0,2.9,35.5,372.5,329.79,237.11
2016,8,6,17,30,598.0,88.0,2.8,35.0,319.0,273.31,191.6
2016,8,6,17,45,548.5,80.5,2.7,34.5,266.0,215.58,145.01
2016,8,6,18,0,499.0,73.0,2.6,34.0,213.0,163.38,103.19
2016,8,6,18,15,424.0,62.5,2.3,33.0,163.0,110.93,64.37
2016,8,6,18,30,349.0,52.0,2.0,32.0,113.0,66.66,35.55
2016,8,6,18,45,238.5,38.0,1.75,31.5,72.5,29.61,18.1
2016,8,6,19,0,128.0,24.0,1.5,31.0,32.0,18.94,3.75
2016,8,6,19,15,64.0,12.0,1.55,30.5,16.0,11.44,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,96.5,20.0,2.7,25.5,30.5,15.74,0.0
2016,8,7,6,30,193.0,40.0,2.9,26.0,61.0,31.12,19.63
2016,8,7,6,45,301.0,52.0,3.1,26.5,107.5,61.13,34.23
2016,8,7,7,0,409.0,64.0,3.3,27.0,154.0,106.16,63.06
2016,8,7,7,15,472.5,73.5,3.3,27.5,206.0,155.4,100.68
2016,8,7,7,30,536.0,83.0,3.3,28.0,258.0,211.03,145.69
2016,8,7,7,45,591.0,87.0,3.35,29.0,313.5,266.11,191.06
2016,8,7,8,0,646.0,91.0,3.4,30.0,369.0,327.05,240.58
2016,8,7,8,15,677.0,96.0,3.3,30.5,422.5,384.3,286.93
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,443.9,333.6
2016,8,7,8,45,735.5,103.5,3.15,32.0,528.0,501.77,376.8
2016,8,7,9,0,763.0,106.0,3.1,33.0,580.0,560.1,418.69
2016,8,7,9,15,780.0,109.0,2.95,33.5,627.0,613.15,455.87
2016,8,7,9,30,797.0,112.0,2.8,34.0,674.0,665.75,491.4
2016,8,7,9,45,812.0,113.5,2.7,34.5,717.0,714.62,522.76
2016,8,7,10,0,827.0,115.0,2.6,35.0,760.0,759.08,549.43
2016,8,7,10,15,836.5,117.0,2.55,35.5,796.0,800.77,574.04
2016,8,7,10,30,846.0,119.0,2.5,36.0,832.0,840.28,596.82
2016,8,7,10,45,854.0,120.0,2.45,36.5,862.0,875.1,616.25
2016,8,7,11,0,862.0,121.0,2.4,37.0,892.0,907.23,633.75
2016,8,7,11,15,867.0,122.0,2.45,37.0,914.0,933.72,649.75
2016,8,7,11,30,872.0,123.0,2.5,37.0,936.0,957.04,663.84
2016,8,7,11,45,876.5,122.5,2.55,37.5,951.0,975.14,673.37
2016,8,7,12,0,881.0,122.0,2.6,38.0,966.0,989.84,680.9
2016,8,7,12,15,882.0,122.0,2.65,38.0,972.0,998.13,686.04
2016,8,7,12,30,883.0,122.0,2.7,38.0,978.0,1002.87,689.18
2016,8,7,12,45,883.0,121.5,2.8,38.5,976.0,1002.56,688.36
2016,8,7,13,0,883.0,121.0,2.9,39.0,974.0,998.7,685.49
2016,8,7,13,15,880.5,120.5,2.95,39.0,964.0,988.83,680.09
2016,8,7,13,30,878.0,120.0,3.0,39.0,954.0,975.45,672.67
2016,8,7,13,45,874.5,119.0,3.1,39.0,935.5,957.16,662.64
2016,8,7,14,0,871.0,118.0,3.2,39.0,917.0,935.53,650.53
2016,8,7,14,15,865.0,116.5,3.2,39.0,891.0,907.88,633.98
2016,8,7,14,30,859.0,115.0,3.2,39.0,865.0,877.24,615.54
2016,8,7,14,45,842.5,118.5,3.25,39.0,830.5,839.81,592.94
2016,8,7,15,0,826.0,122.0,3.3,39.0,796.0,800.42,568.89
2016,8,7,15,15,815.0,119.5,3.3,38.5,757.0,761.13,545.58
2016,8,7,15,30,804.0,117.0,3.3,38.0,718.0,716.08,518.07
2016,8,7,15,45,788.5,114.0,3.3,38.0,673.0,665.86,484.62
2016,8,7,16,0,773.0,111.0,3.3,38.0,628.0,614.75,449.12
2016,8,7,16,15,753.5,107.5,3.3,37.5,579.0,560.17,411.13
2016,8,7,16,30,734.0,104.0,3.3,37.0,530.0,505.68,371.95
2016,8,7,16,45,707.0,100.0,3.3,37.0,478.0,446.67,327.52
2016,8,7,17,0,680.0,96.0,3.3,37.0,426.0,389.77,283.36
2016,8,7,17,15,644.5,90.0,3.2,36.5,372.0,329.62,236.16
2016,8,7,17,30,609.0,84.0,3.1,36.0,318.0,272.67,190.26
2016,8,7,17,45,557.5,77.0,3.05,35.5,264.5,214.24,143.21
2016,8,7,18,0,506.0,70.0,3.0,35.0,211.0,161.58,101.15
2016,8,7,18,15,432.0,60.5,2.7,34.5,161.5,109.78,62.76
2016,8,7,18,30,358.0,51.0,2.4,34.0,112.0,67.13,35.37
2016,8,7,18,45,244.5,36.5,2.1,33.5,71.0,28.24,16.75
2016,8,7,19,0,131.0,22.0,1.8,33.0,30.0,17.34,1.62
2016,8,7,19,15,65.5,11.0,1.85,32.5,15.0,10.48,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,28.5,17.47,0.0
2016,8,8,6,30,142.0,42.0,2.8,26.0,57.0,33.99,21.86
2016,8,8,6,45,244.0,57.0,2.95,26.5,102.0,62.3,36.85
2016,8,8,7,0,346.0,72.0,3.1,27.0,147.0,105.9,65.45
2016,8,8,7,15,411.5,83.5,3.1,27.5,198.5,152.33,100.66
2016,8,8,7,30,477.0,95.0,3.1,28.0,250.0,206.58,144.09
2016,8,8,7,45,536.0,100.0,3.1,29.0,305.0,262.22,189.25
2016,8,8,8,0,595.0,105.0,3.1,30.0,360.0,322.51,237.67
2016,8,8,8,15,628.0,111.0,3.05,30.5,413.0,378.81,282.9
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,437.79,328.8
2016,8,8,8,45,691.0,120.0,2.95,32.0,518.0,494.55,370.95
2016,8,8,9,0,721.0,123.0,2.9,33.0,570.0,552.94,412.7
2016,8,8,9,15,739.0,127.0,2.85,33.5,617.0,605.8,449.87
2016,8,8,9,30,757.0,131.0,2.8,34.0,664.0,658.28,485.61
2016,8,8,9,45,772.0,133.5,2.8,34.5,706.0,706.52,517.65
2016,8,8,10,0,787.0,136.0,2.8,35.0,748.0,753.66,546.97
2016,8,8,10,15,797.5,138.5,2.8,35.5,784.5,795.76,572.3
2016,8,8,10,30,808.0,141.0,2.8,36.0,821.0,835.87,595.99
2016,8,8,10,45,816.0,142.5,2.8,36.5,850.5,870.58,615.9
2016,8,8,11,0,824.0,144.0,2.8,37.0,880.0,902.71,634.0
2016,8,8,11,15,623.5,269.5,2.85,37.0,834.5,865.72,608.38
2016,8,8,11,30,423.0,395.0,2.9,37.0,789.0,811.06,567.33
2016,8,8,11,45,637.0,268.5,2.95,37.5,872.5,902.7,631.56
2016,8,8,12,0,851.0,142.0,3.0,38.0,956.0,981.03,679.39
2016,8,8,12,15,852.0,142.5,3.0,38.0,962.0,989.51,683.75
2016,8,8,12,30,853.0,143.0,3.0,38.0,968.0,994.57,686.68
2016,8,8,12,45,850.0,144.5,3.05,38.5,965.0,993.19,684.73
2016,8,8,13,0,847.0,146.0,3.1,39.0,962.0,988.4,680.84
2016,8,8,13,15,844.5,145.0,3.1,39.0,952.0,978.31,674.88
2016,8,8,13,30,842.0,144.0,3.1,39.0,942.0,964.86,666.98
2016,8,8,13,45,834.0,145.5,3.1,39.0,922.5,945.26,655.37
2016,8,8,14,0,826.0,147.0,3.1,39.0,903.0,922.63,641.93
2016,8,8,14,15,819.0,145.5,3.1,38.5,877.0,901.61,630.87
2016,8,8,14,30,812.0,144.0,3.1,38.0,851.0,870.74,613.48
2016,8,8,14,45,799.0,144.0,3.1,38.0,817.5,833.66,590.74
2016,8,8,15,0,786.0,144.0,3.1,38.0,784.0,794.53,566.53
2016,8,8,15,15,773.5,141.0,3.1,38.0,745.0,750.99,539.2
2016,8,8,15,30,761.0,138.0,3.1,38.0,706.0,705.89,510.29
2016,8,8,15,45,742.5,135.5,3.15,38.0,661.0,655.83,476.53
2016,8,8,16,0,724.0,133.0,3.2,38.0,616.0,605.57,441.81
2016,8,8,16,15,702.5,128.5,3.15,37.5,567.0,550.77,403.65
2016,8,8,16,30,681.0,124.0,3.1,37.0,518.0,496.4,364.63
2016,8,8,16,45,651.5,119.0,3.1,36.5,466.0,438.41,321.87
2016,8,8,17,0,622.0,114.0,3.1,36.0,414.0,382.35,279.17
2016,8,8,17,15,583.0,107.0,3.0,35.5,360.5,323.1,232.9
2016,8,8,17,30,544.0,100.0,2.9,35.0,307.0,267.57,188.47
2016,8,8,17,45,492.5,90.5,2.8,35.0,254.5,210.58,142.58
2016,8,8,18,0,441.0,81.0,2.7,35.0,202.0,157.89,100.69
2016,8,8,18,15,363.5,68.5,2.5,34.5,153.0,106.98,63.34
2016,8,8,18,30,286.0,56.0,2.3,34.0,104.0,65.55,36.46
2016,8,8,18,45,183.0,39.0,2.15,33.5,65.5,30.27,18.25
2016,8,8,19,0,80.0,22.0,2.0,33.0,27.0,18.28,0.3
2016,8,8,19,15,40.0,11.0,2.1,32.5,13.5,10.48,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,98.5,19.0,2.85,26.5,29.5,14.98,0.0
2016,8,9,6,30,197.0,38.0,3.0,27.0,59.0,29.59,18.14
2016,8,9,6,45,302.5,50.5,3.2,27.5,105.0,60.25,33.23
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,106.87,63.36
2016,8,9,7,15,472.5,72.0,3.4,28.5,203.0,154.64,99.7
2016,8,9,7,30,537.0,81.0,3.4,29.0,255.0,210.18,144.52
2016,8,9,7,45,591.0,85.5,3.4,29.5,310.5,265.64,190.47
2016,8,9,8,0,645.0,90.0,3.4,30.0,366.0,326.84,240.61
2016,8,9,8,15,676.5,95.0,3.35,30.5,419.5,384.37,287.24
2016,8,9,8,30,708.0,100.0,3.3,31.0,473.0,444.32,334.26
2016,8,9,8,45,737.5,101.5,3.25,32.0,525.5,502.35,377.64
2016,8,9,9,0,767.0,103.0,3.2,33.0,578.0,561.07,419.89
2016,8,9,9,15,784.0,106.5,3.15,33.5,625.0,614.91,457.98
2016,8,9,9,30,801.0,110.0,3.1,34.0,672.0,668.3,494.53
2016,8,9,9,45,817.0,111.0,3.05,34.5,715.5,717.66,526.46
2016,8,9,10,0,833.0,112.0,3.0,35.0,759.0,762.67,553.95
2016,8,9,10,15,842.5,114.0,2.95,35.5,795.5,804.65,578.95
2016,8,9,10,30,852.0,116.0,2.9,36.0,832.0,844.43,602.12
2016,8,9,10,45,861.0,116.0,2.9,36.5,862.0,879.36,622.15
2016,8,9,11,0,870.0,116.0,2.9,37.0,892.0,911.63,640.31
2016,8,9,11,15,875.0,117.0,2.95,37.0,914.5,938.33,656.55
2016,8,9,11,30,880.0,118.0,3.0,37.0,937.0,961.84,670.85
2016,8,9,11,45,889.0,114.5,3.1,37.5,953.0,981.43,681.71
2016,8,9,12,0,898.0,111.0,3.2,38.0,969.0,997.7,690.58
2016,8,9,12,15,899.0,111.5,3.3,38.0,975.5,1006.6,696.44
2016,8,9,12,30,900.0,112.0,3.4,38.0,982.0,1011.86,700.22
2016,8,9,12,45,900.5,111.0,3.5,38.5,980.0,1011.48,699.17
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,1007.45,696.0
2016,8,9,13,15,899.0,109.5,3.65,39.0,968.0,997.79,690.61
2016,8,9,13,30,897.0,109.0,3.7,39.0,958.0,984.54,683.1
2016,8,9,13,45,893.5,108.0,3.8,39.0,939.5,965.79,672.54
2016,8,9,14,0,890.0,107.0,3.9,39.0,921.0,943.62,659.84
2016,8,9,14,15,605.0,255.5,3.95,39.0,802.0,821.22,580.7
2016,8,9,14,30,320.0,404.0,4.0,39.0,683.0,689.7,487.33
2016,8,9,14,45,592.0,252.5,4.05,39.0,743.0,768.58,548.59
2016,8,9,15,0,864.0,101.0,4.1,39.0,803.0,811.19,579.96
2016,8,9,15,15,853.5,99.0,4.1,38.5,763.5,767.77,553.21
2016,8,9,15,30,843.0,97.0,4.1,38.0,724.0,722.39,525.25
2016,8,9,15,45,829.0,95.0,4.15,38.0,679.0,672.88,492.96
2016,8,9,16,0,815.0,93.0,4.2,38.0,634.0,622.23,457.44
2016,8,9,16,15,797.0,90.0,4.15,37.5,585.0,568.26,419.29
2016,8,9,16,30,779.0,87.0,4.1,37.0,536.0,512.77,378.86
2016,8,9,16,45,753.0,83.5,4.1,37.0,483.0,453.05,333.39
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,394.67,287.59
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,334.2,239.52
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,275.31,191.5
2016,8,9,17,45,609.0,65.5,3.8,35.5,267.0,215.42,142.66
2016,8,9,18,0,558.0,60.0,3.7,35.0,213.0,161.17,98.85
2016,8,9,18,15,483.5,52.0,3.35,34.5,162.0,107.56,58.96
2016,8,9,18,30,409.0,44.0,3.0,34.0,111.0,63.09,30.81
2016,8,9,18,45,286.5,32.0,2.65,33.5,70.0,25.19,14.15
2016,8,9,19,0,164.0,20.0,2.3,33.0,29.0,15.81,0.0
2016,8,9,19,15,82.0,10.0,2.25,32.5,14.5,9.53,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
