Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,24.0,3.0,2.86,0.0
2016,8,20,6,30,0.0,6.0,1.9,24.0,6.0,5.55,0.0
2016,8,20,6,45,0.0,13.5,2.0,24.0,13.5,12.5,4.42
2016,8,20,7,0,0.0,21.0,2.1,24.0,21.0,19.46,10.35
2016,8,20,7,15,0.0,30.0,2.15,24.0,30.0,27.83,17.39
2016,8,20,7,30,0.0,39.0,2.2,24.0,39.0,36.21,24.35
2016,8,20,7,45,0.0,46.5,2.3,24.5,46.5,43.2,29.99
2016,8,20,8,0,0.0,54.0,2.4,25.0,54.0,50.2,35.54
2016,8,20,8,15,0.0,60.0,2.5,25.0,60.0,55.8,39.95
2016,8,20,8,30,0.0,66.0,2.6,25.0,66.0,61.42,44.32
2016,8,20,8,45,0.0,68.0,2.75,25.5,68.0,63.3,45.55
2016,8,20,9,0,0.0,70.0,2.9,26.0,70.0,65.19,46.79
2016,8,20,9,15,0.0,92.5,2.9,26.0,92.5,86.25,63.35
2016,8,20,9,30,0.0,115.0,2.9,26.0,115.0,107.43,79.83
2016,8,20,9,45,2.5,148.0,2.95,26.0,150.0,140.51,105.49
2016,8,20,10,0,5.0,181.0,3.0,26.0,185.0,173.98,131.16
2016,8,20,10,15,6.5,189.0,2.95,26.0,194.5,183.12,137.9
2016,8,20,10,30,8.0,197.0,2.9,26.0,204.0,192.37,144.76
2016,8,20,10,45,8.0,196.5,2.9,26.5,204.0,192.24,144.14
2016,8,20,11,0,8.0,196.0,2.9,27.0,204.0,192.09,143.55
2016,8,20,11,15,10.0,216.5,2.85,27.0,226.0,213.9,159.94
2016,8,20,11,30,12.0,237.0,2.8,27.0,248.0,235.83,176.27
2016,8,20,11,45,13.5,259.0,2.8,27.0,271.5,258.81,193.29
2016,8,20,12,0,15.0,281.0,2.8,27.0,295.0,281.83,210.25
2016,8,20,12,15,23.0,334.0,2.7,27.0,356.0,351.01,261.02
2016,8,20,12,30,31.0,387.0,2.6,27.0,417.0,412.76,305.35
2016,8,20,12,45,23.5,341.0,2.55,27.0,363.5,358.71,265.91
2016,8,20,13,0,16.0,295.0,2.5,27.0,310.0,296.56,220.53
2016,8,20,13,15,12.5,247.0,2.45,27.0,259.0,246.44,183.6
2016,8,20,13,30,9.0,199.0,2.4,27.0,208.0,196.65,146.41
2016,8,20,13,45,10.5,219.5,2.35,27.0,229.5,217.5,162.35
2016,8,20,14,0,12.0,240.0,2.3,27.0,251.0,238.28,178.02
2016,8,20,14,15,7.0,193.0,2.15,26.5,199.5,188.24,140.56
2016,8,20,14,30,2.0,146.0,2.0,26.0,148.0,138.79,103.09
2016,8,20,14,45,1.0,110.5,1.95,26.0,111.5,104.23,76.54
2016,8,20,15,0,0.0,75.0,1.9,26.0,75.0,69.99,49.89
2016,8,20,15,15,0.0,49.0,1.75,26.0,49.0,45.67,30.8
2016,8,20,15,30,0.0,23.0,1.6,26.0,23.0,21.41,11.53
2016,8,20,15,45,0.0,18.5,1.45,26.0,18.5,17.21,8.21
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,13.01,4.87
2016,8,20,16,15,0.0,62.5,1.15,25.5,62.5,58.18,41.37
2016,8,20,16,30,0.0,111.0,1.0,25.0,111.0,103.55,77.83
2016,8,20,16,45,183.5,136.0,0.85,25.0,218.0,222.09,171.36
2016,8,20,17,0,367.0,161.0,0.7,25.0,325.0,311.35,236.32
2016,8,20,17,15,333.0,145.0,0.6,25.0,278.5,260.43,195.05
2016,8,20,17,30,299.0,129.0,0.5,25.0,232.0,213.17,156.98
2016,8,20,17,45,295.0,108.0,0.4,25.0,194.0,172.23,122.66
2016,8,20,18,0,291.0,87.0,0.3,25.0,156.0,132.48,89.24
2016,8,20,18,15,210.0,68.5,0.35,24.5,111.0,85.38,54.61
2016,8,20,18,30,129.0,50.0,0.4,24.0,66.0,49.34,30.09
2016,8,20,18,45,64.5,25.0,0.45,24.0,33.0,20.69,7.12
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.77,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,9.26,1.27
2016,8,21,6,45,0.0,20.5,2.6,21.0,20.5,19.01,9.81
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,28.77,18.22
2016,8,21,7,15,0.0,43.0,2.55,21.0,43.0,39.94,27.73
2016,8,21,7,30,0.0,55.0,2.5,21.0,55.0,51.13,37.11
2016,8,21,7,45,0.0,92.5,2.5,21.5,93.0,86.0,65.76
2016,8,21,8,0,0.0,130.0,2.5,22.0,131.0,121.09,93.95
2016,8,21,8,15,0.0,133.0,2.55,22.0,133.5,124.09,95.98
2016,8,21,8,30,0.0,136.0,2.6,22.0,136.0,127.02,97.98
2016,8,21,8,45,0.0,144.0,2.65,22.5,144.0,134.64,103.5
2016,8,21,9,0,0.0,152.0,2.7,23.0,152.0,142.27,108.97
2016,8,21,9,15,1.0,160.0,2.6,23.5,161.0,150.57,114.93
2016,8,21,9,30,2.0,168.0,2.5,24.0,170.0,158.97,120.93
2016,8,21,9,45,19.0,239.0,2.45,24.5,254.0,239.6,182.95
2016,8,21,10,0,36.0,310.0,2.4,25.0,338.0,329.24,249.73
2016,8,21,10,15,46.0,338.5,2.1,25.0,376.0,367.78,277.21
2016,8,21,10,30,56.0,367.0,1.8,25.0,414.0,407.08,304.83
2016,8,21,10,45,58.0,383.5,1.5,25.5,433.5,427.76,317.62
2016,8,21,11,0,60.0,400.0,1.2,26.0,453.0,448.41,330.01
2016,8,21,11,15,44.0,379.0,0.95,26.0,418.5,413.97,303.81
2016,8,21,11,30,28.0,358.0,0.7,26.0,384.0,378.63,277.28
2016,8,21,11,45,26.0,355.0,0.45,26.0,379.5,374.43,273.12
2016,8,21,12,0,24.0,352.0,0.2,26.0,375.0,360.03,261.52
2016,8,21,12,15,41.5,395.5,0.5,26.0,435.0,431.96,313.87
2016,8,21,12,30,59.0,439.0,0.8,26.0,495.0,494.14,358.28
2016,8,21,12,45,74.0,451.0,1.1,26.0,521.0,521.42,378.75
2016,8,21,13,0,89.0,463.0,1.4,26.0,547.0,548.19,399.07
2016,8,21,13,15,160.5,463.0,1.55,26.0,612.0,628.02,456.59
2016,8,21,13,30,232.0,463.0,1.7,26.0,677.0,695.02,504.36
2016,8,21,13,45,196.5,455.0,1.9,26.0,634.0,648.04,472.73
2016,8,21,14,0,161.0,447.0,2.1,26.0,591.0,601.54,441.6
2016,8,21,14,15,94.0,387.0,2.2,26.0,471.0,465.73,345.96
2016,8,21,14,30,27.0,327.0,2.3,26.0,351.0,343.02,256.44
2016,8,21,14,45,33.0,326.5,2.45,26.0,354.0,346.3,260.13
2016,8,21,15,0,39.0,326.0,2.6,26.0,357.0,349.03,262.93
2016,8,21,15,15,34.0,301.0,2.6,25.5,327.0,318.26,240.97
2016,8,21,15,30,29.0,276.0,2.6,25.0,297.0,287.95,219.19
2016,8,21,15,45,14.5,213.5,2.65,25.0,224.0,210.86,160.76
2016,8,21,16,0,0.0,151.0,2.7,25.0,151.0,141.38,107.03
2016,8,21,16,15,12.0,176.0,2.65,25.0,182.5,172.03,131.74
2016,8,21,16,30,24.0,201.0,2.6,25.0,214.0,201.36,155.1
2016,8,21,16,45,63.5,193.0,2.55,25.0,222.5,213.65,165.15
2016,8,21,17,0,103.0,185.0,2.5,25.0,231.0,218.15,168.51
2016,8,21,17,15,97.0,159.5,2.35,24.5,198.5,184.9,142.3
2016,8,21,17,30,91.0,134.0,2.2,24.0,166.0,154.07,117.59
2016,8,21,17,45,78.0,110.0,2.1,24.0,134.0,120.55,90.31
2016,8,21,18,0,65.0,86.0,2.0,24.0,102.0,90.44,65.71
2016,8,21,18,15,44.0,63.5,1.9,23.5,73.0,62.69,43.59
2016,8,21,18,30,23.0,41.0,1.8,23.0,44.0,38.01,23.98
2016,8,21,18,45,11.5,20.5,1.7,23.0,22.0,18.69,4.7
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.5,1.75,22.0,4.5,4.29,0.0
2016,8,22,6,30,0.0,9.0,1.9,22.0,9.0,8.33,0.45
2016,8,22,6,45,0.0,19.0,2.1,22.5,19.0,17.61,8.59
2016,8,22,7,0,0.0,29.0,2.3,23.0,29.0,26.91,16.51
2016,8,22,7,15,0.0,40.5,2.35,23.5,40.5,37.61,25.49
2016,8,22,7,30,0.0,52.0,2.4,24.0,52.0,48.33,34.33
2016,8,22,7,45,0.0,29.0,2.45,24.5,29.0,26.91,16.59
2016,8,22,8,0,0.0,6.0,2.5,25.0,6.0,5.56,0.0
2016,8,22,8,15,3.0,85.0,2.6,25.5,87.0,80.46,59.83
2016,8,22,8,30,6.0,164.0,2.7,26.0,168.0,156.42,119.74
2016,8,22,8,45,3.0,146.0,2.85,26.5,148.0,138.21,104.68
2016,8,22,9,0,0.0,128.0,3.0,27.0,128.0,119.62,89.55
2016,8,22,9,15,5.0,170.5,3.05,27.0,174.0,163.17,123.33
2016,8,22,9,30,10.0,213.0,3.1,27.0,220.0,207.51,157.14
2016,8,22,9,45,30.5,270.5,3.2,27.5,293.5,284.3,214.99
2016,8,22,10,0,51.0,328.0,3.3,28.0,367.0,359.27,270.05
2016,8,22,10,15,183.0,353.0,3.35,28.0,502.5,503.4,377.82
2016,8,22,10,30,315.0,378.0,3.4,28.0,638.0,657.67,488.7
2016,8,22,10,45,324.0,394.0,3.45,28.0,669.5,693.27,512.15
2016,8,22,11,0,333.0,410.0,3.5,28.0,701.0,728.16,535.61
2016,8,22,11,15,332.5,419.0,3.5,28.0,716.0,746.1,547.1
2016,8,22,11,30,332.0,428.0,3.5,28.0,731.0,762.59,557.69
2016,8,22,11,45,243.5,452.0,3.55,28.5,676.0,706.56,515.61
2016,8,22,12,0,155.0,476.0,3.6,29.0,621.0,637.06,464.39
2016,8,22,12,15,198.0,475.5,3.6,29.0,662.0,681.19,496.3
2016,8,22,12,30,241.0,475.0,3.6,29.0,703.0,724.75,526.93
2016,8,22,12,45,214.0,477.0,3.6,29.0,679.0,699.53,508.72
2016,8,22,13,0,187.0,479.0,3.6,29.0,655.0,673.31,490.2
2016,8,22,13,15,271.0,451.0,3.6,29.0,703.0,735.45,535.57
2016,8,22,13,30,355.0,423.0,3.6,29.0,751.0,784.47,571.19
2016,8,22,13,45,603.0,273.0,3.6,29.0,815.5,874.05,639.46
2016,8,22,14,0,851.0,123.0,3.6,29.0,880.0,929.39,677.95
2016,8,22,14,15,845.0,121.5,3.6,29.0,853.5,900.99,659.5
2016,8,22,14,30,839.0,120.0,3.6,29.0,827.0,869.66,639.66
2016,8,22,14,45,558.5,242.0,3.6,29.0,704.5,735.02,546.29
2016,8,22,15,0,278.0,364.0,3.6,29.0,582.0,596.74,443.44
2016,8,22,15,15,250.0,347.5,3.6,29.0,535.5,545.88,408.12
2016,8,22,15,30,222.0,331.0,3.6,29.0,489.0,490.15,368.43
2016,8,22,15,45,204.5,308.5,3.6,29.0,446.5,444.47,335.69
2016,8,22,16,0,187.0,286.0,3.6,29.0,404.0,399.96,303.31
2016,8,22,16,15,448.0,194.5,3.4,28.5,445.0,462.02,353.4
2016,8,22,16,30,709.0,103.0,3.2,28.0,486.0,486.98,372.83
2016,8,22,16,45,673.5,99.5,3.05,28.0,432.0,425.46,323.94
2016,8,22,17,0,638.0,96.0,2.9,28.0,378.0,366.59,276.26
2016,8,22,17,15,595.5,89.5,2.7,27.5,324.0,305.26,226.17
2016,8,22,17,30,553.0,83.0,2.5,27.0,270.0,248.17,178.46
2016,8,22,17,45,487.0,74.5,2.35,27.0,216.5,188.21,128.8
2016,8,22,18,0,421.0,66.0,2.2,27.0,163.0,136.09,86.63
2016,8,22,18,15,326.5,53.5,2.25,26.5,116.0,84.02,48.5
2016,8,22,18,30,232.0,41.0,2.3,26.0,69.0,45.23,23.99
2016,8,22,18,45,116.0,20.5,2.35,26.0,34.5,16.09,1.74
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.0,15.0,3.7,24.0,20.0,14.3,0.0
2016,8,23,6,30,116.0,30.0,3.8,24.0,40.0,24.64,11.88
2016,8,23,6,45,222.5,46.5,3.9,24.5,83.0,55.39,31.3
2016,8,23,7,0,329.0,63.0,4.0,25.0,126.0,100.72,62.11
2016,8,23,7,15,403.0,74.5,4.2,25.0,177.5,148.7,99.41
2016,8,23,7,30,477.0,86.0,4.4,25.0,229.0,205.7,146.22
2016,8,23,7,45,535.5,92.5,4.6,25.5,284.0,263.87,195.09
2016,8,23,8,0,594.0,99.0,4.8,26.0,339.0,326.63,247.41
2016,8,23,8,15,462.0,147.0,4.9,26.0,350.5,350.27,270.14
2016,8,23,8,30,330.0,195.0,5.0,26.0,362.0,355.98,276.37
2016,8,23,8,45,534.0,153.5,5.1,26.5,458.0,451.91,351.65
2016,8,23,9,0,738.0,112.0,5.2,27.0,554.0,565.96,439.63
2016,8,23,9,15,757.0,116.0,5.2,27.0,602.0,620.82,481.01
2016,8,23,9,30,776.0,120.0,5.2,27.0,650.0,675.44,521.44
2016,8,23,9,45,799.0,118.0,5.2,27.5,694.5,726.31,556.41
2016,8,23,10,0,822.0,116.0,5.2,28.0,739.0,776.54,589.52
2016,8,23,10,15,832.5,118.5,5.2,28.5,776.0,815.64,614.32
2016,8,23,10,30,843.0,121.0,5.2,29.0,813.0,856.56,640.15
2016,8,23,10,45,855.5,119.5,5.25,29.5,844.0,892.84,662.77
2016,8,23,11,0,868.0,118.0,5.3,30.0,875.0,926.61,683.54
2016,8,23,11,15,873.0,119.0,5.25,30.0,897.5,953.08,700.1
2016,8,23,11,30,878.0,120.0,5.2,30.0,920.0,976.29,714.48
2016,8,23,11,45,881.0,121.5,5.2,30.0,934.0,994.67,726.05
2016,8,23,12,0,884.0,123.0,5.2,30.0,948.0,1009.5,735.38
2016,8,23,12,15,885.0,123.0,5.2,30.0,954.0,1017.22,740.13
2016,8,23,12,30,886.0,123.0,5.2,30.0,960.0,1021.27,742.64
2016,8,23,12,45,886.0,122.5,5.2,30.5,957.5,1020.12,740.36
2016,8,23,13,0,886.0,122.0,5.2,31.0,955.0,1015.29,735.81
2016,8,23,13,15,884.0,121.5,5.15,31.0,943.5,1004.8,728.86
2016,8,23,13,30,882.0,121.0,5.1,31.0,932.0,990.7,719.69
2016,8,23,13,45,877.5,120.5,5.1,31.0,912.5,970.65,707.08
2016,8,23,14,0,873.0,120.0,5.1,31.0,893.0,947.23,692.31
2016,8,23,14,15,867.0,118.5,5.05,31.0,866.0,918.19,673.49
2016,8,23,14,30,861.0,117.0,5.0,31.0,839.0,886.12,652.66
2016,8,23,14,45,844.5,119.0,4.95,31.0,803.0,845.81,626.19
2016,8,23,15,0,828.0,121.0,4.9,31.0,767.0,808.06,601.37
2016,8,23,15,15,815.5,118.5,4.8,30.5,726.0,762.18,571.69
2016,8,23,15,30,803.0,116.0,4.7,30.0,685.0,714.63,540.51
2016,8,23,15,45,782.5,114.5,4.65,30.0,638.0,661.23,502.59
2016,8,23,16,0,762.0,113.0,4.6,30.0,591.0,607.45,463.05
2016,8,23,16,15,739.5,109.0,4.35,29.5,540.5,549.92,420.33
2016,8,23,16,30,717.0,105.0,4.1,29.0,490.0,492.76,376.77
2016,8,23,16,45,681.5,101.5,3.9,29.0,435.5,430.72,327.69
2016,8,23,17,0,646.0,98.0,3.7,29.0,381.0,371.33,279.45
2016,8,23,17,15,602.5,91.0,3.4,28.5,326.0,308.63,228.2
2016,8,23,17,30,559.0,84.0,3.1,28.0,271.0,250.3,179.47
2016,8,23,17,45,492.0,75.5,2.85,27.5,217.0,189.75,129.62
2016,8,23,18,0,425.0,67.0,2.6,27.0,163.0,135.7,86.12
2016,8,23,18,15,326.5,54.0,2.55,26.5,115.5,84.01,48.49
2016,8,23,18,30,228.0,41.0,2.5,26.0,68.0,44.69,23.68
2016,8,23,18,45,114.0,20.5,2.5,25.5,34.0,16.14,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,110.0,13.0,2.75,22.5,21.5,12.39,0.0
2016,8,24,6,30,220.0,26.0,3.0,23.0,43.0,21.15,9.12
2016,8,24,6,45,342.0,37.5,3.3,23.5,89.5,56.16,28.06
2016,8,24,7,0,464.0,49.0,3.6,24.0,136.0,106.65,61.41
2016,8,24,7,15,533.5,56.5,3.75,24.5,189.5,158.61,102.42
2016,8,24,7,30,603.0,64.0,3.9,25.0,243.0,218.96,152.8
2016,8,24,7,45,658.0,67.0,4.1,25.5,300.5,278.3,203.67
2016,8,24,8,0,713.0,70.0,4.3,26.0,358.0,344.24,259.32
2016,8,24,8,15,743.5,74.5,4.3,26.0,413.0,405.49,310.92
2016,8,24,8,30,774.0,79.0,4.3,26.0,468.0,468.92,362.73
2016,8,24,8,45,799.5,80.5,4.35,26.5,521.0,528.29,409.35
2016,8,24,9,0,825.0,82.0,4.4,27.0,574.0,587.13,454.1
2016,8,24,9,15,841.0,84.5,4.4,27.5,622.5,642.29,494.59
2016,8,24,9,30,857.0,87.0,4.4,28.0,671.0,696.67,532.53
2016,8,24,9,45,869.5,89.0,4.4,28.5,714.0,746.83,565.37
2016,8,24,10,0,882.0,91.0,4.4,29.0,757.0,795.32,596.51
2016,8,24,10,15,890.5,92.5,4.4,29.0,793.5,838.03,624.46
2016,8,24,10,30,899.0,94.0,4.4,29.0,830.0,878.25,650.49
2016,8,24,10,45,905.0,95.5,4.4,29.5,859.5,913.5,671.68
2016,8,24,11,0,911.0,97.0,4.4,30.0,889.0,945.69,690.66
2016,8,24,11,15,915.0,97.5,4.35,30.0,910.5,971.72,706.62
2016,8,24,11,30,919.0,98.0,4.3,30.0,932.0,994.27,720.32
2016,8,24,11,45,912.5,104.5,4.3,30.5,944.0,1009.13,727.88
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,1020.0,732.98
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,1027.33,737.1
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,1030.89,738.93
2016,8,24,12,45,668.5,255.0,4.2,31.0,884.0,952.56,688.1
2016,8,24,13,0,430.0,399.0,4.2,31.0,802.0,853.89,615.78
2016,8,24,13,15,663.0,255.5,4.15,31.0,868.0,937.35,679.37
2016,8,24,13,30,896.0,112.0,4.1,31.0,934.0,995.61,717.1
2016,8,24,13,45,890.0,112.0,4.1,31.0,913.5,974.29,703.36
2016,8,24,14,0,884.0,112.0,4.1,31.0,893.0,949.62,688.04
2016,8,24,14,15,877.5,111.0,4.05,31.0,865.5,920.25,669.4
2016,8,24,14,30,871.0,110.0,4.0,31.0,838.0,887.85,648.75
2016,8,24,14,45,599.0,229.0,3.95,31.0,720.5,757.09,559.31
2016,8,24,15,0,327.0,348.0,3.9,31.0,603.0,621.18,459.09
2016,8,24,15,15,329.0,326.5,3.85,30.5,571.0,586.55,436.97
2016,8,24,15,30,331.0,305.0,3.8,30.0,539.0,550.76,413.1
2016,8,24,15,45,290.5,290.0,3.75,30.0,485.0,491.26,370.07
2016,8,24,16,0,250.0,275.0,3.7,30.0,431.0,434.81,328.76
2016,8,24,16,15,485.0,188.5,3.5,29.5,458.5,477.44,363.77
2016,8,24,16,30,720.0,102.0,3.3,29.0,486.0,490.74,374.31
2016,8,24,16,45,689.0,97.0,3.1,29.0,432.0,429.14,325.43
2016,8,24,17,0,658.0,92.0,2.9,29.0,378.0,369.69,277.27
2016,8,24,17,15,615.5,85.5,2.6,28.5,323.0,307.17,226.18
2016,8,24,17,30,573.0,79.0,2.3,28.0,268.0,248.88,177.47
2016,8,24,17,45,503.5,71.5,2.05,27.5,214.0,187.94,127.43
2016,8,24,18,0,434.0,64.0,1.8,27.0,160.0,135.28,85.2
2016,8,24,18,15,338.5,51.0,1.75,26.5,112.5,82.06,46.41
2016,8,24,18,30,243.0,38.0,1.7,26.0,65.0,42.31,21.49
2016,8,24,18,45,121.5,19.0,1.65,26.0,32.5,14.97,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.0,13.0,1.4,22.5,21.0,12.39,0.0
2016,8,25,6,30,212.0,26.0,1.6,23.0,42.0,21.44,8.93
2016,8,25,6,45,320.0,39.5,1.8,23.5,87.0,57.05,29.39
2016,8,25,7,0,428.0,53.0,2.0,24.0,132.0,106.38,62.6
2016,8,25,7,15,499.0,61.5,2.1,24.0,185.5,157.43,102.83
2016,8,25,7,30,570.0,70.0,2.2,24.0,239.0,217.13,152.51
2016,8,25,7,45,616.5,77.0,2.3,24.5,294.5,275.86,202.55
2016,8,25,8,0,663.0,84.0,2.4,25.0,350.0,339.5,255.76
2016,8,25,8,15,695.5,89.0,2.4,25.0,404.5,399.52,305.54
2016,8,25,8,30,728.0,94.0,2.4,25.0,459.0,462.39,356.01
2016,8,25,8,45,754.0,97.0,2.4,25.5,511.5,521.24,401.23
2016,8,25,9,0,780.0,100.0,2.4,26.0,564.0,581.11,445.63
2016,8,25,9,15,797.0,103.5,2.35,26.5,612.0,636.26,484.89
2016,8,25,9,30,814.0,107.0,2.3,27.0,660.0,690.86,522.42
2016,8,25,9,45,830.0,107.5,2.25,27.5,703.5,737.36,551.66
2016,8,25,10,0,846.0,108.0,2.2,28.0,747.0,785.46,581.29
2016,8,25,10,15,855.5,110.0,2.15,28.0,783.0,828.13,607.88
2016,8,25,10,30,865.0,112.0,2.1,28.0,819.0,868.47,632.62
2016,8,25,10,45,873.0,113.0,2.05,28.5,849.0,903.91,652.58
2016,8,25,11,0,881.0,114.0,2.0,29.0,879.0,936.5,670.47
2016,8,25,11,15,885.0,115.0,1.95,29.0,900.5,962.28,685.2
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,984.7,697.83
2016,8,25,11,45,893.0,115.5,1.9,29.0,935.5,1002.11,707.97
2016,8,25,12,0,897.0,115.0,1.9,29.0,949.0,1015.95,716.02
2016,8,25,12,15,898.0,115.0,1.9,29.0,954.0,1023.65,720.4
2016,8,25,12,30,899.0,115.0,1.9,29.0,959.0,1027.62,722.67
2016,8,25,12,45,898.0,114.5,1.9,29.5,956.0,1025.31,719.78
2016,8,25,13,0,897.0,114.0,1.9,30.0,953.0,1019.25,714.8
2016,8,25,13,15,894.5,113.5,1.9,30.0,941.0,1007.99,708.19
2016,8,25,13,30,892.0,113.0,1.9,30.0,929.0,993.08,699.48
2016,8,25,13,45,887.5,111.5,1.9,30.0,909.0,971.65,686.81
2016,8,25,14,0,883.0,110.0,1.9,30.0,889.0,946.8,672.1
2016,8,25,14,15,876.5,109.0,1.9,30.0,861.0,917.36,654.49
2016,8,25,14,30,870.0,108.0,1.9,30.0,833.0,884.89,634.91
2016,8,25,14,45,693.5,191.5,1.95,30.0,754.0,799.85,581.27
2016,8,25,15,0,517.0,275.0,2.0,30.0,675.0,710.24,518.81
2016,8,25,15,15,324.0,302.0,2.0,29.5,548.5,558.3,413.03
2016,8,25,15,30,131.0,329.0,2.0,29.0,422.0,422.42,314.5
2016,8,25,15,45,222.0,295.5,2.0,29.0,439.0,444.04,333.31
2016,8,25,16,0,313.0,262.0,2.0,29.0,456.0,462.0,347.9
2016,8,25,16,15,233.0,246.5,1.9,28.5,384.5,377.47,285.77
2016,8,25,16,30,153.0,231.0,1.8,28.0,313.0,306.32,232.91
2016,8,25,16,45,190.5,202.0,1.75,28.0,292.5,286.03,217.83
2016,8,25,17,0,228.0,173.0,1.7,28.0,272.0,264.35,200.49
2016,8,25,17,15,399.5,124.5,1.55,27.5,267.5,265.87,198.01
2016,8,25,17,30,571.0,76.0,1.4,27.0,263.0,244.67,174.25
2016,8,25,17,45,507.0,68.0,1.3,27.0,209.5,184.71,124.55
2016,8,25,18,0,443.0,60.0,1.2,27.0,156.0,132.35,82.28
2016,8,25,18,15,347.0,47.5,1.2,26.5,109.0,80.33,44.65
2016,8,25,18,30,251.0,35.0,1.2,26.0,62.0,39.59,19.22
2016,8,25,18,45,125.5,17.5,1.2,25.5,31.0,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.0,13.5,0.7,23.0,17.5,12.87,0.0
2016,8,26,6,30,106.0,27.0,0.8,23.0,35.0,22.55,9.21
2016,8,26,6,45,206.5,44.5,0.9,23.5,77.0,53.5,30.21
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,98.26,61.08
2016,8,26,7,15,379.5,74.5,1.0,24.0,169.5,145.73,97.91
2016,8,26,7,30,452.0,87.0,1.0,24.0,220.0,202.11,143.68
2016,8,26,7,45,503.0,96.5,1.05,24.5,273.5,259.55,191.12
2016,8,26,8,0,554.0,106.0,1.1,25.0,327.0,320.73,240.82
2016,8,26,8,15,344.0,160.5,1.0,25.0,304.5,309.94,236.53
2016,8,26,8,30,134.0,215.0,0.9,25.0,282.0,276.09,211.45
2016,8,26,8,45,199.5,235.0,0.85,25.5,347.5,340.34,259.68
2016,8,26,9,0,265.0,255.0,0.8,26.0,413.0,416.51,314.83
2016,8,26,9,15,495.0,197.0,0.7,26.0,521.5,531.03,398.8
2016,8,26,9,30,725.0,139.0,0.6,26.0,630.0,663.25,491.28
2016,8,26,9,45,476.0,247.5,0.5,26.5,578.5,616.74,451.15
2016,8,26,10,0,227.0,356.0,0.4,27.0,527.0,535.41,388.49
2016,8,26,10,15,290.0,360.0,0.45,27.0,589.5,609.47,440.44
2016,8,26,10,30,353.0,364.0,0.5,27.0,652.0,679.65,487.27
2016,8,26,10,45,570.5,262.5,0.6,27.5,748.0,795.3,566.89
2016,8,26,11,0,788.0,161.0,0.7,28.0,844.0,906.47,637.4
2016,8,26,11,15,612.5,269.0,0.8,28.0,808.0,873.68,615.01
2016,8,26,11,30,437.0,377.0,0.9,28.0,772.0,823.9,579.81
2016,8,26,11,45,391.0,405.5,1.0,28.5,763.0,807.03,568.34
2016,8,26,12,0,345.0,434.0,1.1,29.0,754.0,795.81,559.74
2016,8,26,12,15,390.0,417.0,1.2,29.0,781.0,826.49,581.78
2016,8,26,12,30,435.0,400.0,1.3,29.0,808.0,864.48,607.74
2016,8,26,12,45,632.5,275.5,1.4,29.0,866.5,938.38,661.55
2016,8,26,13,0,830.0,151.0,1.5,29.0,925.0,989.98,695.24
2016,8,26,13,15,827.5,150.0,1.55,29.0,913.5,987.65,694.19
2016,8,26,13,30,825.0,149.0,1.6,29.0,902.0,972.72,686.06
2016,8,26,13,45,443.0,276.5,1.7,29.0,680.0,723.92,523.57
2016,8,26,14,0,61.0,404.0,1.8,29.0,458.0,456.47,332.11
2016,8,26,14,15,431.0,273.5,1.9,29.0,633.5,686.61,504.81
2016,8,26,14,30,801.0,143.0,2.0,29.0,809.0,865.74,628.33
2016,8,26,14,45,796.0,137.5,2.1,29.0,775.5,828.65,604.16
2016,8,26,15,0,791.0,132.0,2.2,29.0,742.0,789.0,580.01
2016,8,26,15,15,777.5,129.0,2.25,28.5,701.5,743.0,551.93
2016,8,26,15,30,764.0,126.0,2.3,28.0,661.0,695.55,522.19
2016,8,26,15,45,538.5,193.0,2.35,28.0,557.0,570.57,430.97
2016,8,26,16,0,313.0,260.0,2.4,28.0,453.0,460.06,348.34
2016,8,26,16,15,344.0,229.0,2.35,27.5,424.0,429.62,327.59
2016,8,26,16,30,375.0,198.0,2.3,27.0,395.0,395.26,302.57
2016,8,26,16,45,374.0,174.0,2.25,27.0,352.5,348.69,266.56
2016,8,26,17,0,373.0,150.0,2.2,27.0,310.0,305.2,231.84
2016,8,26,17,15,348.5,131.5,2.1,26.5,263.5,254.26,190.99
2016,8,26,17,30,324.0,113.0,2.0,26.0,217.0,205.91,151.36
2016,8,26,17,45,285.5,94.0,1.9,26.0,172.5,155.12,109.61
2016,8,26,18,0,247.0,75.0,1.8,26.0,128.0,111.28,74.01
2016,8,26,18,15,186.0,55.5,1.8,25.5,88.5,69.66,42.79
2016,8,26,18,30,125.0,36.0,1.8,25.0,49.0,36.01,19.22
2016,8,26,18,45,62.5,18.0,1.85,25.0,24.5,15.05,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.5,12.5,0.6,22.5,17.5,11.91,0.0
2016,8,27,6,30,135.0,25.0,0.7,23.0,35.0,20.13,7.12
2016,8,27,6,45,237.5,41.5,0.8,23.5,77.5,53.2,28.86
2016,8,27,7,0,340.0,58.0,0.9,24.0,120.0,99.32,60.5
2016,8,27,7,15,412.0,69.0,0.9,24.0,171.0,147.4,97.95
2016,8,27,7,30,484.0,80.0,0.9,24.0,222.0,206.14,145.84
2016,8,27,7,45,532.0,89.0,0.9,24.5,275.0,262.24,192.45
2016,8,27,8,0,580.0,98.0,0.9,25.0,328.0,323.57,242.31
2016,8,27,8,15,615.5,104.5,0.75,25.5,381.5,381.78,288.0
2016,8,27,8,30,651.0,111.0,0.6,26.0,435.0,442.98,333.83
2016,8,27,8,45,678.5,115.5,0.45,26.5,486.5,500.37,374.69
2016,8,27,9,0,706.0,120.0,0.3,27.0,538.0,559.12,414.41
2016,8,27,9,15,725.5,124.5,0.4,27.0,585.5,613.63,453.06
2016,8,27,9,30,745.0,129.0,0.5,27.0,633.0,666.98,490.14
2016,8,27,9,45,756.5,134.0,0.6,27.5,674.5,715.15,521.68
2016,8,27,10,0,768.0,139.0,0.7,28.0,716.0,761.88,550.81
2016,8,27,10,15,779.0,141.5,0.8,28.0,752.0,803.95,577.73
2016,8,27,10,30,790.0,144.0,0.9,28.0,788.0,844.03,603.29
2016,8,27,10,45,796.0,148.0,1.05,28.5,816.5,878.96,625.02
2016,8,27,11,0,802.0,152.0,1.2,29.0,845.0,911.17,644.96
2016,8,27,11,15,807.5,153.5,1.3,29.0,867.0,937.44,661.72
2016,8,27,11,30,813.0,155.0,1.4,29.0,889.0,960.66,676.7
2016,8,27,11,45,819.5,153.5,1.5,29.0,903.0,978.56,688.47
2016,8,27,12,0,826.0,152.0,1.6,29.0,917.0,993.15,698.34
2016,8,27,12,15,827.0,152.5,1.65,29.0,922.5,1000.91,703.43
2016,8,27,12,30,828.0,153.0,1.7,29.0,928.0,1005.11,706.53
2016,8,27,12,45,826.0,153.5,1.8,29.0,924.5,1002.73,706.36
2016,8,27,13,0,824.0,154.0,1.9,29.0,921.0,996.79,704.12
2016,8,27,13,15,632.0,267.5,1.95,29.0,851.0,920.42,656.02
2016,8,27,13,30,440.0,381.0,2.0,29.0,781.0,836.01,597.06
2016,8,27,13,45,621.5,267.0,2.05,29.0,819.0,888.25,638.43
2016,8,27,14,0,803.0,153.0,2.1,29.0,857.0,923.28,662.94
2016,8,27,14,15,795.5,151.0,2.1,29.0,829.5,893.22,644.03
2016,8,27,14,30,788.0,149.0,2.1,29.0,802.0,860.46,623.9
2016,8,27,14,45,774.0,148.5,2.15,29.0,767.0,821.18,599.79
2016,8,27,15,0,760.0,148.0,2.2,29.0,732.0,780.03,574.16
2016,8,27,15,15,746.0,144.5,2.15,29.0,691.5,734.22,544.39
2016,8,27,15,30,732.0,141.0,2.1,29.0,651.0,688.62,513.61
2016,8,27,15,45,709.0,138.5,2.1,29.0,604.0,635.05,476.35
2016,8,27,16,0,686.0,136.0,2.1,29.0,557.0,581.58,438.28
2016,8,27,16,15,660.5,130.5,2.0,28.5,507.0,524.04,396.73
2016,8,27,16,30,635.0,125.0,1.9,28.0,457.0,467.57,354.71
2016,8,27,16,45,602.5,117.5,1.85,28.0,404.5,407.21,308.05
2016,8,27,17,0,570.0,110.0,1.8,28.0,352.0,349.4,262.02
2016,8,27,17,15,524.0,101.0,1.65,27.5,298.5,288.26,212.84
2016,8,27,17,30,478.0,92.0,1.5,27.0,245.0,229.95,165.01
2016,8,27,17,45,415.0,80.0,1.4,26.5,193.5,172.39,118.16
2016,8,27,18,0,352.0,68.0,1.3,26.0,142.0,122.43,78.35
2016,8,27,18,15,261.0,51.5,1.3,25.5,97.0,73.38,42.71
2016,8,27,18,30,170.0,35.0,1.3,25.0,52.0,35.95,18.08
2016,8,27,18,45,85.0,17.5,1.3,25.0,26.0,13.89,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,11.91,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,20.27,6.65
2016,8,28,6,45,221.5,42.0,2.1,22.5,75.5,52.91,29.17
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,97.95,60.58
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,146.12,98.32
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,203.08,145.0
2016,8,28,7,45,513.0,93.0,2.45,24.5,271.5,260.79,193.39
2016,8,28,8,0,564.0,102.0,2.5,25.0,325.0,322.22,244.16
2016,8,28,8,15,600.0,109.0,2.6,25.5,378.5,380.31,291.51
2016,8,28,8,30,636.0,116.0,2.7,26.0,432.0,441.47,339.88
2016,8,28,8,45,667.0,119.5,2.8,26.5,483.5,499.04,384.23
2016,8,28,9,0,698.0,123.0,2.9,27.0,535.0,558.36,428.57
2016,8,28,9,15,718.0,127.5,2.95,27.0,582.0,612.84,468.86
2016,8,28,9,30,738.0,132.0,3.0,27.0,629.0,667.28,508.16
2016,8,28,9,45,562.5,224.0,3.15,27.5,617.5,659.99,498.21
2016,8,28,10,0,387.0,316.0,3.3,28.0,606.0,630.81,472.43
2016,8,28,10,15,594.5,226.5,3.35,28.0,697.0,740.66,554.4
2016,8,28,10,30,802.0,137.0,3.4,28.0,788.0,848.2,628.87
2016,8,28,10,45,813.5,136.5,3.45,28.0,818.0,883.73,651.3
2016,8,28,11,0,825.0,136.0,3.5,28.0,848.0,909.85,667.91
2016,8,28,11,15,830.0,137.5,3.5,28.0,869.5,935.63,684.07
2016,8,28,11,30,835.0,139.0,3.5,28.0,891.0,958.28,698.18
2016,8,28,11,45,829.0,146.0,3.55,28.5,902.0,972.35,705.66
2016,8,28,12,0,823.0,153.0,3.6,29.0,913.0,991.99,716.89
2016,8,28,12,15,824.0,153.5,3.65,29.0,918.0,999.66,721.82
2016,8,28,12,30,825.0,154.0,3.7,29.0,923.0,1003.79,724.67
2016,8,28,12,45,598.0,286.5,3.75,29.0,843.5,915.96,665.63
2016,8,28,13,0,371.0,419.0,3.8,29.0,764.0,809.48,588.16
2016,8,28,13,15,595.5,284.5,3.8,29.0,829.0,901.64,658.11
2016,8,28,13,30,820.0,150.0,3.8,29.0,894.0,969.58,704.7
2016,8,28,13,45,537.5,288.5,3.85,29.0,772.0,827.66,607.34
2016,8,28,14,0,255.0,427.0,3.9,29.0,650.0,682.0,500.33
2016,8,28,14,15,280.0,406.0,3.9,29.0,643.5,675.4,497.96
2016,8,28,14,30,305.0,385.0,3.9,29.0,637.0,666.33,493.1
2016,8,28,14,45,309.5,365.5,3.95,29.0,611.5,638.7,474.86
2016,8,28,15,0,314.0,346.0,4.0,29.0,586.0,609.66,455.53
2016,8,28,15,15,518.0,245.5,3.95,28.5,615.5,659.12,497.33
2016,8,28,15,30,722.0,145.0,3.9,28.0,645.0,685.18,521.29
2016,8,28,15,45,450.0,211.0,3.85,28.0,515.5,528.02,403.28
2016,8,28,16,0,178.0,277.0,3.8,28.0,386.0,386.2,294.52
2016,8,28,16,15,414.5,197.5,3.65,27.5,421.0,444.52,342.22
2016,8,28,16,30,651.0,118.0,3.5,27.0,456.0,468.37,360.88
2016,8,28,16,45,623.0,109.5,3.4,27.0,403.5,408.24,312.84
2016,8,28,17,0,595.0,101.0,3.3,27.0,351.0,350.12,265.43
2016,8,28,17,15,549.5,93.0,2.9,26.5,297.5,288.72,214.82
2016,8,28,17,30,504.0,85.0,2.5,26.0,244.0,232.06,167.24
2016,8,28,17,45,441.0,74.0,2.15,26.0,192.5,171.95,117.32
2016,8,28,18,0,378.0,63.0,1.8,26.0,141.0,121.43,76.49
2016,8,28,18,15,282.5,48.0,1.65,25.5,96.0,71.87,40.66
2016,8,28,18,30,187.0,33.0,1.5,25.0,51.0,34.45,16.43
2016,8,28,18,45,93.5,16.5,1.4,24.5,25.5,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.0,12.0,2.9,22.0,16.0,11.44,0.0
2016,8,29,6,30,122.0,24.0,3.1,22.0,32.0,19.62,5.58
2016,8,29,6,45,229.5,40.0,3.3,22.5,74.0,52.0,28.06
2016,8,29,7,0,337.0,56.0,3.5,23.0,116.0,98.01,59.86
2016,8,29,7,15,235.0,83.0,3.65,23.5,132.5,125.62,88.0
2016,8,29,7,30,133.0,110.0,3.8,24.0,149.0,139.43,104.4
2016,8,29,7,45,365.0,100.0,3.95,24.5,237.5,218.52,163.97
2016,8,29,8,0,597.0,90.0,4.1,25.0,326.0,323.77,246.49
2016,8,29,8,15,632.5,96.0,4.2,25.0,379.0,382.52,295.59
2016,8,29,8,30,668.0,102.0,4.3,25.0,432.0,444.22,345.91
2016,8,29,8,45,336.0,137.5,4.4,25.5,304.0,330.99,259.05
2016,8,29,9,0,4.0,173.0,4.5,26.0,176.0,164.99,125.65
2016,8,29,9,15,34.5,233.5,4.55,26.0,257.0,248.39,190.85
2016,8,29,9,30,65.0,294.0,4.6,26.0,338.0,332.19,254.75
2016,8,29,9,45,42.5,281.0,4.65,26.5,311.0,305.5,232.9
2016,8,29,10,0,20.0,268.0,4.7,27.0,284.0,270.18,204.73
2016,8,29,10,15,17.0,263.0,4.7,27.0,277.0,263.65,199.39
2016,8,29,10,30,14.0,258.0,4.7,27.0,270.0,256.86,193.83
2016,8,29,10,45,84.0,343.5,4.75,27.5,416.5,413.45,312.08
2016,8,29,11,0,154.0,429.0,4.8,28.0,563.0,578.21,431.18
2016,8,29,11,15,93.5,399.5,4.8,28.0,482.0,484.72,361.62
2016,8,29,11,30,33.0,370.0,4.8,28.0,401.0,398.01,296.6
2016,8,29,11,45,106.5,419.5,4.8,28.5,518.0,532.99,395.85
2016,8,29,12,0,180.0,469.0,4.8,29.0,635.0,659.13,485.04
2016,8,29,12,15,108.5,432.5,4.8,29.0,533.0,551.23,406.71
2016,8,29,12,30,37.0,396.0,4.8,29.0,431.0,430.7,318.48
2016,8,29,12,45,182.0,420.0,4.85,29.0,589.0,612.53,453.69
2016,8,29,13,0,327.0,444.0,4.9,29.0,747.0,791.89,581.05
2016,8,29,13,15,289.0,446.0,4.9,29.0,711.5,752.53,552.31
2016,8,29,13,30,251.0,448.0,4.9,29.0,676.0,712.6,524.14
2016,8,29,13,45,555.5,280.5,4.9,29.0,768.5,837.07,620.69
2016,8,29,14,0,860.0,113.0,4.9,29.0,861.0,928.65,685.57
2016,8,29,14,15,853.0,111.5,4.9,28.5,833.5,898.45,666.78
2016,8,29,14,30,846.0,110.0,4.9,28.0,806.0,865.35,646.61
2016,8,29,14,45,833.5,110.0,4.9,28.0,771.0,826.39,620.94
2016,8,29,15,0,821.0,110.0,4.9,28.0,736.0,785.3,593.62
2016,8,29,15,15,808.5,107.5,4.8,28.0,695.0,743.51,565.13
2016,8,29,15,30,796.0,105.0,4.7,28.0,654.0,695.81,532.23
2016,8,29,15,45,778.5,102.0,4.65,28.0,607.5,642.84,494.3
2016,8,29,16,0,761.0,99.0,4.6,28.0,561.0,589.28,454.38
2016,8,29,16,15,738.0,95.5,4.4,27.5,510.5,531.74,410.99
2016,8,29,16,30,715.0,92.0,4.2,27.0,460.0,474.8,366.92
2016,8,29,16,45,687.0,86.0,4.05,27.0,407.5,413.55,317.68
2016,8,29,17,0,659.0,80.0,3.9,27.0,355.0,354.38,268.73
2016,8,29,17,15,615.5,74.0,3.55,26.5,301.0,292.03,216.68
2016,8,29,17,30,572.0,68.0,3.2,26.0,247.0,234.09,167.28
2016,8,29,17,45,508.5,60.0,2.85,25.5,194.5,174.44,117.21
2016,8,29,18,0,445.0,52.0,2.5,25.0,142.0,122.39,74.78
2016,8,29,18,15,343.0,40.5,2.35,24.5,96.5,71.19,37.93
2016,8,29,18,30,241.0,29.0,2.2,24.0,51.0,33.01,14.21
2016,8,29,18,45,120.5,14.5,2.05,24.0,25.5,13.82,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
