Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,70.0,11.5,2.15,22.0,16.0,10.96,0.0
2016,8,30,6,30,140.0,23.0,2.4,22.0,32.0,19.06,4.53
2016,8,30,6,45,247.0,38.0,2.65,22.5,74.0,51.75,27.16
2016,8,30,7,0,354.0,53.0,2.9,23.0,116.0,97.95,59.05
2016,8,30,7,15,184.5,76.5,2.95,23.5,110.5,109.95,77.24
2016,8,30,7,30,15.0,100.0,3.0,24.0,105.0,96.92,73.54
2016,8,30,7,45,307.5,94.5,3.05,24.5,215.0,195.2,146.57
2016,8,30,8,0,600.0,89.0,3.1,25.0,325.0,324.76,246.75
2016,8,30,8,15,398.5,149.0,3.15,25.0,315.5,329.38,254.58
2016,8,30,8,30,197.0,209.0,3.2,25.0,306.0,303.45,235.6
2016,8,30,8,45,210.0,233.5,3.25,25.5,347.5,346.73,268.64
2016,8,30,9,0,223.0,258.0,3.3,26.0,389.0,391.09,301.58
2016,8,30,9,15,283.0,271.0,3.35,26.0,451.5,461.99,354.97
2016,8,30,9,30,343.0,284.0,3.4,26.0,514.0,532.56,407.24
2016,8,30,9,45,316.0,312.0,3.5,26.5,535.0,557.33,423.1
2016,8,30,10,0,289.0,340.0,3.6,27.0,556.0,578.89,436.49
2016,8,30,10,15,349.5,338.0,3.65,27.0,611.5,639.84,480.79
2016,8,30,10,30,410.0,336.0,3.7,27.0,667.0,711.73,531.76
2016,8,30,10,45,291.5,382.5,3.75,27.5,622.5,658.97,489.87
2016,8,30,11,0,173.0,429.0,3.8,28.0,578.0,596.46,441.33
2016,8,30,11,15,185.0,440.0,3.8,28.0,603.5,624.16,460.91
2016,8,30,11,30,197.0,451.0,3.8,28.0,629.0,651.57,479.76
2016,8,30,11,45,176.5,459.0,3.85,28.5,620.0,643.37,472.13
2016,8,30,12,0,156.0,467.0,3.9,29.0,611.0,633.74,463.76
2016,8,30,12,15,246.5,453.5,3.9,29.0,682.5,723.02,527.89
2016,8,30,12,30,337.0,440.0,3.9,29.0,754.0,801.14,582.92
2016,8,30,12,45,266.0,454.5,3.95,29.0,701.5,744.18,542.01
2016,8,30,13,0,195.0,469.0,4.0,29.0,649.0,675.5,493.49
2016,8,30,13,15,106.0,384.5,3.95,29.0,482.5,497.61,367.63
2016,8,30,13,30,17.0,300.0,3.9,29.0,316.0,302.74,224.48
2016,8,30,13,45,21.0,315.0,3.9,29.0,333.5,320.88,238.63
2016,8,30,14,0,25.0,330.0,3.9,29.0,351.0,348.43,259.12
2016,8,30,14,15,152.5,359.0,3.8,28.5,484.5,502.63,375.88
2016,8,30,14,30,280.0,388.0,3.7,28.0,618.0,648.08,482.16
2016,8,30,14,45,228.5,377.0,3.65,28.0,559.5,573.89,428.46
2016,8,30,15,0,177.0,366.0,3.6,28.0,501.0,511.5,383.43
2016,8,30,15,15,280.5,323.5,3.45,28.0,523.0,547.35,412.45
2016,8,30,15,30,384.0,281.0,3.3,28.0,545.0,565.76,427.99
2016,8,30,15,45,414.5,250.5,3.2,28.0,517.0,542.72,411.98
2016,8,30,16,0,445.0,220.0,3.1,28.0,489.0,509.17,388.14
2016,8,30,16,15,446.5,197.0,2.85,27.5,446.5,462.05,353.66
2016,8,30,16,30,448.0,174.0,2.6,27.0,404.0,413.78,317.39
2016,8,30,16,45,417.0,157.5,2.4,27.0,352.0,355.73,272.09
2016,8,30,17,0,386.0,141.0,2.2,27.0,300.0,300.53,228.13
2016,8,30,17,15,349.5,125.0,1.95,26.5,253.0,247.04,185.12
2016,8,30,17,30,313.0,109.0,1.7,26.0,206.0,195.28,142.87
2016,8,30,17,45,265.5,90.5,1.45,26.0,160.5,145.99,102.61
2016,8,30,18,0,218.0,72.0,1.2,26.0,115.0,102.6,67.89
2016,8,30,18,15,150.5,51.5,1.15,25.5,76.5,61.6,37.57
2016,8,30,18,30,83.0,31.0,1.1,25.0,38.0,29.47,13.9
2016,8,30,18,45,41.5,15.5,1.05,25.0,19.0,14.77,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,9.5,10.5,1.95,23.0,11.5,10.01,0.0
2016,8,31,6,30,19.0,21.0,2.1,23.0,23.0,19.16,3.69
2016,8,31,6,45,90.0,44.0,2.3,23.5,59.0,46.47,28.07
2016,8,31,7,0,161.0,67.0,2.5,24.0,95.0,84.76,56.29
2016,8,31,7,15,232.5,81.5,2.45,24.0,139.0,124.5,86.95
2016,8,31,7,30,304.0,96.0,2.4,24.0,183.0,175.27,127.85
2016,8,31,7,45,292.0,121.5,2.35,24.5,220.0,214.07,161.43
2016,8,31,8,0,280.0,147.0,2.3,25.0,257.0,253.4,194.25
2016,8,31,8,15,179.0,176.5,2.35,25.5,250.5,251.81,194.47
2016,8,31,8,30,78.0,206.0,2.4,26.0,244.0,237.17,182.82
2016,8,31,8,45,68.5,226.0,2.5,26.5,262.0,256.24,196.86
2016,8,31,9,0,59.0,246.0,2.6,27.0,280.0,274.22,209.6
2016,8,31,9,15,148.0,275.5,2.65,27.5,372.0,371.79,283.48
2016,8,31,9,30,237.0,305.0,2.7,28.0,464.0,472.55,357.54
2016,8,31,9,45,497.5,223.0,2.75,28.5,584.5,612.82,462.22
2016,8,31,10,0,758.0,141.0,2.8,29.0,705.0,760.04,566.7
2016,8,31,10,15,769.5,144.0,2.8,29.0,741.0,802.62,593.42
2016,8,31,10,30,781.0,147.0,2.8,29.0,777.0,843.27,619.32
2016,8,31,10,45,528.5,280.0,2.85,29.0,713.0,777.74,570.73
2016,8,31,11,0,276.0,413.0,2.9,29.0,649.0,685.96,500.84
2016,8,31,11,15,189.5,427.0,2.9,29.0,591.0,615.67,450.45
2016,8,31,11,30,103.0,441.0,2.9,29.0,533.0,539.89,395.15
2016,8,31,11,45,92.5,443.0,2.9,29.5,527.0,533.5,389.7
2016,8,31,12,0,82.0,445.0,2.9,30.0,521.0,526.4,383.45
2016,8,31,12,15,120.5,458.5,2.9,30.0,570.5,591.29,429.41
2016,8,31,12,30,159.0,472.0,2.9,30.0,620.0,644.6,466.56
2016,8,31,12,45,476.0,322.5,2.95,30.0,761.5,830.25,601.78
2016,8,31,13,0,793.0,173.0,3.0,30.0,903.0,987.27,708.01
2016,8,31,13,15,411.0,265.0,3.0,30.0,643.5,698.01,511.44
2016,8,31,13,30,29.0,357.0,3.0,30.0,384.0,381.72,279.61
2016,8,31,13,45,73.0,392.0,3.0,30.0,456.5,458.98,337.65
2016,8,31,14,0,117.0,427.0,3.0,30.0,529.0,544.39,398.79
2016,8,31,14,15,250.5,390.0,2.95,30.0,598.0,633.41,464.59
2016,8,31,14,30,384.0,353.0,2.9,30.0,667.0,704.15,516.47
2016,8,31,14,45,370.0,341.0,2.85,30.0,633.0,665.76,489.92
2016,8,31,15,0,356.0,329.0,2.8,30.0,599.0,627.04,463.59
2016,8,31,15,15,532.5,239.0,2.7,30.0,616.5,663.54,493.72
2016,8,31,15,30,709.0,149.0,2.6,30.0,634.0,678.78,507.82
2016,8,31,15,45,539.5,193.5,2.55,30.0,547.5,570.62,428.76
2016,8,31,16,0,370.0,238.0,2.5,30.0,461.0,473.84,357.06
2016,8,31,16,15,495.5,181.5,2.35,29.5,451.0,474.66,359.7
2016,8,31,16,30,621.0,125.0,2.2,29.0,441.0,457.91,347.45
2016,8,31,16,45,588.5,117.0,2.05,29.0,388.5,397.73,300.33
2016,8,31,17,0,556.0,109.0,1.9,29.0,336.0,340.15,254.22
2016,8,31,17,15,507.5,99.5,1.7,28.5,282.5,276.22,202.89
2016,8,31,17,30,459.0,90.0,1.5,28.0,229.0,220.16,156.87
2016,8,31,17,45,393.0,77.0,1.3,27.5,178.5,162.43,110.14
2016,8,31,18,0,327.0,64.0,1.1,27.0,128.0,112.76,71.0
2016,8,31,18,15,232.0,47.0,1.05,26.5,84.5,65.02,36.91
2016,8,31,18,30,137.0,30.0,1.0,26.0,41.0,29.3,12.25
2016,8,31,18,45,68.5,15.0,0.95,26.0,20.5,14.3,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.5,11.0,1.6,22.5,14.0,10.48,0.0
2016,9,1,6,30,107.0,22.0,1.9,23.0,28.0,18.39,2.36
2016,9,1,6,45,202.0,40.5,2.25,23.5,69.0,51.58,28.19
2016,9,1,7,0,297.0,59.0,2.6,24.0,110.0,96.87,60.24
2016,9,1,7,15,369.0,72.5,2.5,24.5,160.0,145.04,97.98
2016,9,1,7,30,441.0,86.0,2.4,25.0,210.0,202.14,144.56
2016,9,1,7,45,492.0,96.0,2.35,25.5,263.5,257.64,190.9
2016,9,1,8,0,543.0,106.0,2.3,26.0,317.0,321.33,242.98
2016,9,1,8,15,580.0,114.0,2.3,26.5,370.0,379.88,290.12
2016,9,1,8,30,617.0,122.0,2.3,27.0,423.0,441.67,338.26
2016,9,1,8,45,646.5,127.0,2.35,28.0,474.5,499.11,381.11
2016,9,1,9,0,676.0,132.0,2.4,29.0,526.0,558.18,423.62
2016,9,1,9,15,697.0,136.5,2.4,29.0,573.0,612.38,462.83
2016,9,1,9,30,718.0,141.0,2.4,29.0,620.0,666.64,501.11
2016,9,1,9,45,736.5,143.5,2.4,29.5,663.0,716.68,534.53
2016,9,1,10,0,755.0,146.0,2.4,30.0,706.0,763.73,563.98
2016,9,1,10,15,766.5,149.0,2.4,30.0,742.0,806.2,590.97
2016,9,1,10,30,778.0,152.0,2.4,30.0,778.0,846.74,616.44
2016,9,1,10,45,523.5,282.5,2.45,30.5,710.5,776.66,564.14
2016,9,1,11,0,269.0,413.0,2.5,31.0,643.0,680.24,491.08
2016,9,1,11,15,538.5,285.5,2.5,31.0,761.0,823.25,594.84
2016,9,1,11,30,808.0,158.0,2.5,31.0,879.0,963.13,686.71
2016,9,1,11,45,807.5,161.5,2.55,31.0,891.0,978.98,695.45
2016,9,1,12,0,807.0,165.0,2.6,31.0,903.0,991.37,703.24
2016,9,1,12,15,808.0,165.0,2.6,31.0,908.0,998.16,707.19
2016,9,1,12,30,809.0,165.0,2.6,31.0,913.0,1001.44,709.11
2016,9,1,12,45,807.5,165.5,2.65,31.0,909.0,999.19,708.17
2016,9,1,13,0,806.0,166.0,2.7,31.0,905.0,993.45,705.2
2016,9,1,13,15,641.0,267.0,2.7,31.0,850.0,931.23,665.08
2016,9,1,13,30,476.0,368.0,2.7,31.0,795.0,860.65,614.88
2016,9,1,13,45,629.5,266.0,2.7,31.0,817.0,896.58,644.35
2016,9,1,14,0,783.0,164.0,2.7,31.0,839.0,916.32,658.79
2016,9,1,14,15,774.5,162.0,2.65,31.0,811.0,885.4,638.98
2016,9,1,14,30,766.0,160.0,2.6,31.0,783.0,851.9,617.86
2016,9,1,14,45,649.0,210.0,2.6,31.0,721.5,780.82,571.04
2016,9,1,15,0,532.0,260.0,2.6,31.0,660.0,707.66,519.75
2016,9,1,15,15,346.5,289.0,2.5,30.5,544.0,563.32,417.98
2016,9,1,15,30,161.0,318.0,2.4,30.0,428.0,434.82,324.27
2016,9,1,15,45,80.5,235.0,2.35,30.0,290.0,282.28,212.45
2016,9,1,16,0,0.0,152.0,2.3,30.0,152.0,142.64,105.93
2016,9,1,16,15,0.0,144.5,2.15,29.5,144.5,135.49,101.2
2016,9,1,16,30,0.0,137.0,2.0,29.0,137.0,128.36,96.21
2016,9,1,16,45,0.0,120.5,1.9,29.0,120.5,112.7,84.28
2016,9,1,17,0,0.0,104.0,1.8,29.0,104.0,97.1,72.26
2016,9,1,17,15,0.0,87.0,1.6,28.5,87.0,81.08,59.85
2016,9,1,17,30,0.0,70.0,1.4,28.0,70.0,65.14,47.25
2016,9,1,17,45,0.0,54.0,1.25,27.5,54.0,50.2,35.18
2016,9,1,18,0,0.0,38.0,1.1,27.0,38.0,35.3,22.92
2016,9,1,18,15,0.0,24.0,1.05,26.5,24.0,22.27,12.02
2016,9,1,18,30,0.0,10.0,1.0,26.0,10.0,9.26,0.33
2016,9,1,18,45,0.0,5.0,1.0,26.0,5.0,4.77,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,6.0,1.75,22.0,6.0,5.72,0.0
2016,9,2,6,30,0.0,12.0,1.9,22.0,12.0,11.12,0.0
2016,9,2,6,45,4.0,35.0,2.1,22.5,36.0,32.56,19.99
2016,9,2,7,0,8.0,58.0,2.3,23.0,60.0,54.68,38.63
2016,9,2,7,15,29.5,81.5,2.3,23.5,90.0,82.31,60.83
2016,9,2,7,30,51.0,105.0,2.3,24.0,120.0,112.53,85.11
2016,9,2,7,45,47.5,127.0,2.3,24.5,143.0,136.02,104.37
2016,9,2,8,0,44.0,149.0,2.3,25.0,166.0,159.14,122.8
2016,9,2,8,15,25.0,154.5,2.2,25.0,165.0,158.89,122.52
2016,9,2,8,30,6.0,160.0,2.1,25.0,164.0,153.38,117.74
2016,9,2,8,45,275.0,167.0,2.05,25.5,327.5,323.27,251.53
2016,9,2,9,0,544.0,174.0,2.0,26.0,491.0,517.2,397.1
2016,9,2,9,15,502.0,208.5,1.9,26.5,520.0,553.27,420.16
2016,9,2,9,30,460.0,243.0,1.8,27.0,549.0,583.78,439.2
2016,9,2,9,45,246.0,269.0,1.7,27.5,434.0,463.03,348.01
2016,9,2,10,0,32.0,295.0,1.6,28.0,319.0,314.43,234.15
2016,9,2,10,15,37.0,317.5,1.5,28.0,346.5,342.93,255.06
2016,9,2,10,30,42.0,340.0,1.4,28.0,374.0,371.79,275.18
2016,9,2,10,45,150.5,377.0,1.35,28.5,505.0,518.9,380.7
2016,9,2,11,0,259.0,414.0,1.3,29.0,636.0,672.75,484.53
2016,9,2,11,15,225.5,431.0,1.3,29.0,627.5,655.35,470.21
2016,9,2,11,30,192.0,448.0,1.3,29.0,619.0,645.53,462.35
2016,9,2,11,45,433.5,350.0,1.3,29.5,743.5,807.05,574.06
2016,9,2,12,0,675.0,252.0,1.3,30.0,868.0,956.01,670.9
2016,9,2,12,15,676.5,252.5,1.35,30.0,873.0,963.06,673.98
2016,9,2,12,30,678.0,253.0,1.4,30.0,878.0,967.02,676.99
2016,9,2,12,45,570.0,318.0,1.45,30.0,842.0,921.33,646.21
2016,9,2,13,0,462.0,383.0,1.5,30.0,806.0,875.57,615.2
2016,9,2,13,15,310.0,417.5,1.5,30.0,700.0,746.05,529.21
2016,9,2,13,30,158.0,452.0,1.5,30.0,594.0,617.49,441.39
2016,9,2,13,45,207.5,435.5,1.55,30.0,617.0,644.17,462.53
2016,9,2,14,0,257.0,419.0,1.6,30.0,640.0,677.98,486.92
2016,9,2,14,15,456.0,322.0,1.65,30.0,698.0,760.27,547.91
2016,9,2,14,30,655.0,225.0,1.7,30.0,756.0,824.56,595.54
2016,9,2,14,45,671.0,204.0,1.8,30.0,726.5,793.21,576.52
2016,9,2,15,0,687.0,183.0,1.9,30.0,697.0,758.16,555.5
2016,9,2,15,15,670.5,178.0,1.95,29.5,656.0,710.86,525.54
2016,9,2,15,30,654.0,173.0,2.0,29.0,615.0,662.71,494.25
2016,9,2,15,45,330.5,179.5,2.05,29.0,403.0,414.72,314.72
2016,9,2,16,0,7.0,186.0,2.1,29.0,191.0,179.66,134.61
2016,9,2,16,15,287.0,163.5,2.05,28.5,308.0,330.54,254.23
2016,9,2,16,30,567.0,141.0,2.0,28.0,425.0,444.51,338.98
2016,9,2,16,45,533.5,131.0,1.95,28.0,373.5,382.07,289.74
2016,9,2,17,0,500.0,121.0,1.9,28.0,322.0,325.53,244.64
2016,9,2,17,15,451.0,109.5,1.75,27.5,269.0,265.44,196.33
2016,9,2,17,30,402.0,98.0,1.6,27.0,216.0,210.74,151.58
2016,9,2,17,45,332.0,83.0,1.5,27.0,166.0,153.87,105.68
2016,9,2,18,0,262.0,68.0,1.4,27.0,116.0,105.67,67.96
2016,9,2,18,15,177.0,47.0,1.3,26.5,74.5,59.13,34.24
2016,9,2,18,30,92.0,26.0,1.2,26.0,33.0,24.65,8.0
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.5,12.39,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,9.53,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,17.64,0.0
2016,9,3,6,45,173.5,40.0,2.05,22.5,65.0,49.77,27.63
2016,9,3,7,0,269.0,60.0,2.2,23.0,105.0,94.93,60.02
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.0,142.57,97.43
2016,9,3,7,30,414.0,89.0,2.2,24.0,205.0,199.23,143.68
2016,9,3,7,45,471.5,98.5,2.25,25.0,258.5,254.86,189.64
2016,9,3,8,0,529.0,108.0,2.3,26.0,312.0,319.48,241.94
2016,9,3,8,15,382.5,155.0,2.25,26.0,314.5,330.96,254.22
2016,9,3,8,30,236.0,202.0,2.2,26.0,317.0,322.66,248.79
2016,9,3,8,45,138.0,217.0,2.15,26.5,286.5,292.09,224.6
2016,9,3,9,0,40.0,232.0,2.1,27.0,256.0,249.5,190.14
2016,9,3,9,15,136.0,267.5,2.0,27.5,356.5,357.28,271.89
2016,9,3,9,30,232.0,303.0,1.9,28.0,457.0,468.83,353.09
2016,9,3,9,45,493.0,224.0,1.85,28.5,579.5,613.02,458.82
2016,9,3,10,0,754.0,145.0,1.8,29.0,702.0,763.83,563.18
2016,9,3,10,15,765.5,148.0,1.8,29.0,738.0,806.23,588.84
2016,9,3,10,30,777.0,151.0,1.8,29.0,774.0,846.68,613.94
2016,9,3,10,45,788.0,151.5,1.8,29.5,803.0,881.93,634.17
2016,9,3,11,0,799.0,152.0,1.8,30.0,832.0,914.71,652.66
2016,9,3,11,15,550.5,289.0,1.8,30.0,763.0,839.89,600.66
2016,9,3,11,30,302.0,426.0,1.8,30.0,694.0,741.05,528.75
2016,9,3,11,45,523.0,316.0,1.85,30.0,789.0,861.5,614.92
2016,9,3,12,0,744.0,206.0,1.9,30.0,884.0,978.03,691.82
2016,9,3,12,15,499.5,332.0,1.95,30.0,788.0,864.78,614.53
2016,9,3,12,30,255.0,458.0,2.0,30.0,692.0,739.81,526.79
2016,9,3,12,45,236.0,459.0,2.05,30.5,675.5,709.89,507.07
2016,9,3,13,0,217.0,460.0,2.1,31.0,659.0,690.25,493.13
2016,9,3,13,15,320.0,418.0,2.15,31.0,706.0,756.97,541.08
2016,9,3,13,30,423.0,376.0,2.2,31.0,753.0,817.74,583.83
2016,9,3,13,45,574.5,287.5,2.25,31.0,786.5,863.9,618.92
2016,9,3,14,0,726.0,199.0,2.3,31.0,820.0,903.84,647.99
2016,9,3,14,15,716.5,196.0,2.35,31.0,792.0,871.85,628.17
2016,9,3,14,30,707.0,193.0,2.4,31.0,764.0,837.55,607.33
2016,9,3,14,45,700.5,186.0,2.5,31.0,730.0,799.53,584.16
2016,9,3,15,0,694.0,179.0,2.6,31.0,696.0,759.42,558.99
2016,9,3,15,15,677.5,174.0,2.65,30.5,655.0,711.78,528.4
2016,9,3,15,30,661.0,169.0,2.7,30.0,614.0,663.29,496.43
2016,9,3,15,45,644.5,161.0,2.8,30.0,568.5,611.19,460.31
2016,9,3,16,0,628.0,153.0,2.9,30.0,523.0,558.83,422.99
2016,9,3,16,15,600.0,146.0,2.9,29.5,473.0,500.91,380.95
2016,9,3,16,30,572.0,139.0,2.9,29.0,423.0,444.51,338.75
2016,9,3,16,45,532.5,130.5,2.9,29.0,370.5,380.49,288.98
2016,9,3,17,0,493.0,122.0,2.9,29.0,318.0,323.1,243.04
2016,9,3,17,15,443.0,110.0,2.7,28.5,265.0,262.62,194.25
2016,9,3,17,30,393.0,98.0,2.5,28.0,212.0,207.7,149.23
2016,9,3,17,45,318.0,83.0,2.35,27.5,162.0,150.42,103.37
2016,9,3,18,0,243.0,68.0,2.2,27.0,112.0,101.37,65.34
2016,9,3,18,15,160.0,46.0,2.2,26.5,71.0,56.48,32.72
2016,9,3,18,30,77.0,24.0,2.2,26.0,30.0,22.39,5.47
2016,9,3,18,45,38.5,12.0,2.2,26.0,15.0,11.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.0,9.5,0.9,22.5,11.0,9.05,0.0
2016,9,4,6,30,52.0,19.0,1.1,23.0,22.0,16.67,0.0
2016,9,4,6,45,135.0,41.5,1.3,23.5,61.0,48.37,27.61
2016,9,4,7,0,218.0,64.0,1.5,24.0,100.0,91.12,58.8
2016,9,4,7,15,287.0,81.5,1.75,24.5,149.0,138.78,96.03
2016,9,4,7,30,356.0,99.0,2.0,25.0,198.0,194.13,140.76
2016,9,4,7,45,410.0,112.0,2.25,25.5,250.5,248.62,185.67
2016,9,4,8,0,464.0,125.0,2.5,26.0,303.0,309.25,235.05
2016,9,4,8,15,503.0,135.5,2.65,26.5,355.5,366.49,281.03
2016,9,4,8,30,542.0,146.0,2.8,27.0,408.0,427.37,328.63
2016,9,4,8,45,572.0,153.5,2.95,27.5,458.5,483.45,371.47
2016,9,4,9,0,602.0,161.0,3.1,28.0,509.0,544.87,417.0
2016,9,4,9,15,624.5,167.5,3.1,28.0,556.0,598.67,456.35
2016,9,4,9,30,647.0,174.0,3.1,28.0,603.0,652.86,495.11
2016,9,4,9,45,512.5,243.0,3.1,28.5,596.5,647.86,487.05
2016,9,4,10,0,378.0,312.0,3.1,29.0,590.0,625.24,466.47
2016,9,4,10,15,544.5,251.0,3.1,29.0,674.0,727.13,541.1
2016,9,4,10,30,711.0,190.0,3.1,29.0,758.0,833.96,615.74
2016,9,4,10,45,722.5,191.5,3.1,29.5,787.5,869.09,636.24
2016,9,4,11,0,734.0,193.0,3.1,30.0,817.0,902.01,655.6
2016,9,4,11,15,741.0,195.0,3.1,30.0,838.5,928.73,672.11
2016,9,4,11,30,748.0,197.0,3.1,30.0,860.0,952.63,686.83
2016,9,4,11,45,577.5,294.5,3.1,30.5,811.0,893.86,644.03
2016,9,4,12,0,407.0,392.0,3.1,31.0,762.0,829.9,595.41
2016,9,4,12,15,390.0,403.0,3.1,31.0,759.0,818.11,587.57
2016,9,4,12,30,373.0,414.0,3.1,31.0,756.0,813.56,583.98
2016,9,4,12,45,580.0,296.0,3.1,31.0,825.5,911.14,654.67
2016,9,4,13,0,787.0,178.0,3.1,31.0,895.0,987.72,705.91
2016,9,4,13,15,565.5,296.5,3.15,31.0,808.0,885.33,636.94
2016,9,4,13,30,344.0,415.0,3.2,31.0,721.0,772.32,556.56
2016,9,4,13,45,342.5,404.0,3.25,31.0,702.5,752.1,544.53
2016,9,4,14,0,341.0,393.0,3.3,31.0,684.0,730.44,530.85
2016,9,4,14,15,235.0,392.5,3.3,31.0,590.5,613.58,449.12
2016,9,4,14,30,129.0,392.0,3.3,31.0,497.0,512.05,376.3
2016,9,4,14,45,421.5,280.0,3.35,31.0,597.5,656.25,486.83
2016,9,4,15,0,714.0,168.0,3.4,31.0,698.0,763.83,567.36
2016,9,4,15,15,697.5,164.0,3.4,30.5,656.5,716.41,535.47
2016,9,4,15,30,681.0,160.0,3.4,30.0,615.0,668.06,502.95
2016,9,4,15,45,663.5,152.5,3.4,30.0,569.0,614.84,465.26
2016,9,4,16,0,646.0,145.0,3.4,30.0,523.0,561.41,426.51
2016,9,4,16,15,617.5,138.5,3.3,29.5,472.5,502.78,383.44
2016,9,4,16,30,589.0,132.0,3.2,29.0,422.0,445.7,340.28
2016,9,4,16,45,554.0,122.5,3.1,29.0,369.5,384.57,292.26
2016,9,4,17,0,519.0,113.0,3.0,29.0,317.0,323.91,243.48
2016,9,4,17,15,467.5,102.0,2.75,28.5,264.0,262.45,193.64
2016,9,4,17,30,416.0,91.0,2.5,28.0,211.0,206.7,147.7
2016,9,4,17,45,345.0,76.5,2.25,27.5,161.0,149.47,101.5
2016,9,4,18,0,274.0,62.0,2.0,27.0,111.0,101.05,63.68
2016,9,4,18,15,179.0,42.5,2.0,26.5,70.0,55.01,30.77
2016,9,4,18,30,84.0,23.0,2.0,26.0,29.0,21.44,3.09
2016,9,4,18,45,42.0,11.5,2.0,26.0,14.5,10.96,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.0,2.05,22.0,13.5,9.53,0.0
2016,9,5,6,30,133.0,20.0,2.3,22.0,27.0,17.67,0.0
2016,9,5,6,45,261.0,33.0,2.55,22.5,69.0,51.32,25.54
2016,9,5,7,0,389.0,46.0,2.8,23.0,111.0,100.42,59.31
2016,9,5,7,15,467.5,55.0,3.0,23.5,162.5,151.92,100.26
2016,9,5,7,30,546.0,64.0,3.2,24.0,214.0,213.08,151.24
2016,9,5,7,45,603.0,68.5,3.4,24.5,269.5,271.93,201.68
2016,9,5,8,0,660.0,73.0,3.6,25.0,325.0,336.91,256.44
2016,9,5,8,15,486.5,130.5,3.65,25.5,332.5,354.92,274.47
2016,9,5,8,30,313.0,188.0,3.7,26.0,340.0,348.89,270.76
2016,9,5,8,45,235.5,223.0,3.8,26.5,344.5,359.02,277.91
2016,9,5,9,0,158.0,258.0,3.9,27.0,349.0,354.5,272.83
2016,9,5,9,15,211.0,277.0,3.9,27.5,409.5,417.78,320.24
2016,9,5,9,30,264.0,296.0,3.9,28.0,470.0,492.93,375.16
2016,9,5,9,45,235.0,322.5,3.95,28.5,485.0,503.43,380.64
2016,9,5,10,0,206.0,349.0,4.0,29.0,500.0,517.97,388.98
2016,9,5,10,15,126.0,346.0,4.0,29.0,440.0,456.56,342.06
2016,9,5,10,30,46.0,343.0,4.0,29.0,380.0,379.38,283.16
2016,9,5,10,45,148.5,377.5,4.0,29.5,503.0,519.26,386.48
2016,9,5,11,0,251.0,412.0,4.0,30.0,626.0,665.5,489.64
2016,9,5,11,15,348.0,388.0,4.0,30.0,691.5,740.14,542.71
2016,9,5,11,30,445.0,364.0,4.0,30.0,757.0,826.9,603.18
2016,9,5,11,45,661.5,239.5,4.05,30.0,834.0,924.0,674.21
2016,9,5,12,0,878.0,115.0,4.1,30.0,911.0,1003.91,725.93
2016,9,5,12,15,626.5,263.5,4.1,30.0,832.5,925.71,673.02
2016,9,5,12,30,375.0,412.0,4.1,30.0,754.0,814.06,590.75
2016,9,5,12,45,407.0,396.0,4.15,30.5,766.5,828.72,601.39
2016,9,5,13,0,439.0,380.0,4.2,31.0,779.0,851.02,616.13
2016,9,5,13,15,649.0,250.5,4.2,30.5,830.5,923.87,673.04
2016,9,5,13,30,859.0,121.0,4.2,30.0,882.0,970.61,705.49
2016,9,5,13,45,642.5,236.0,4.2,30.0,798.0,879.62,645.09
2016,9,5,14,0,426.0,351.0,4.2,30.0,714.0,775.75,569.13
2016,9,5,14,15,219.5,299.0,4.15,30.0,486.0,512.84,382.84
2016,9,5,14,30,13.0,247.0,4.1,30.0,258.0,246.0,182.76
2016,9,5,14,45,14.0,246.5,4.1,30.0,257.5,245.88,183.55
2016,9,5,15,0,15.0,246.0,4.1,30.0,257.0,245.67,183.77
2016,9,5,15,15,12.5,228.5,4.05,29.5,237.5,226.11,169.69
2016,9,5,15,30,10.0,211.0,4.0,29.0,218.0,206.79,155.7
2016,9,5,15,45,24.5,221.5,3.95,29.0,236.5,226.31,171.41
2016,9,5,16,0,39.0,232.0,3.9,29.0,255.0,249.72,189.92
2016,9,5,16,15,111.0,220.5,3.75,28.5,276.5,282.09,216.37
2016,9,5,16,30,183.0,209.0,3.6,28.0,298.0,300.63,231.4
2016,9,5,16,45,178.0,183.0,3.5,28.0,261.0,261.25,200.66
2016,9,5,17,0,173.0,157.0,3.4,28.0,224.0,222.3,169.76
2016,9,5,17,15,341.0,114.5,3.15,27.5,220.0,231.64,173.13
2016,9,5,17,30,509.0,72.0,2.9,27.0,216.0,214.87,152.21
2016,9,5,17,45,432.5,62.0,2.7,27.0,164.5,154.9,102.73
2016,9,5,18,0,356.0,52.0,2.5,27.0,113.0,103.08,61.81
2016,9,5,18,15,234.5,37.5,2.5,26.5,71.5,54.6,28.35
2016,9,5,18,30,113.0,23.0,2.5,26.0,30.0,21.09,0.24
2016,9,5,18,45,56.5,11.5,2.55,26.0,15.0,10.96,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.44,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,21.29,0.0
2016,9,6,6,45,154.5,38.5,2.65,23.5,64.0,47.65,26.08
2016,9,6,7,0,309.0,53.0,2.8,24.0,104.0,95.3,58.28
2016,9,6,7,15,390.5,64.5,2.95,24.5,154.5,144.59,96.93
2016,9,6,7,30,472.0,76.0,3.1,25.0,205.0,205.94,147.19
2016,9,6,7,45,461.5,96.0,3.3,25.5,246.0,251.27,187.46
2016,9,6,8,0,451.0,116.0,3.5,26.0,287.0,296.8,226.56
2016,9,6,8,15,321.5,160.0,3.65,26.5,291.5,306.17,236.48
2016,9,6,8,30,192.0,204.0,3.8,27.0,296.0,299.4,231.51
2016,9,6,8,45,473.5,150.5,3.95,27.5,413.0,426.71,331.0
2016,9,6,9,0,755.0,97.0,4.1,28.0,530.0,574.75,443.96
2016,9,6,9,15,773.5,100.0,4.1,28.0,577.0,629.25,484.1
2016,9,6,9,30,792.0,103.0,4.1,28.0,624.0,683.33,523.04
2016,9,6,9,45,503.0,225.0,4.15,28.5,564.0,624.15,473.62
2016,9,6,10,0,214.0,347.0,4.2,29.0,504.0,522.94,392.68
2016,9,6,10,15,533.0,226.5,4.2,29.0,643.5,693.97,523.06
2016,9,6,10,30,852.0,106.0,4.2,29.0,783.0,861.9,640.4
2016,9,6,10,45,860.5,106.0,4.2,29.5,812.0,895.91,660.0
2016,9,6,11,0,869.0,106.0,4.2,30.0,841.0,927.09,678.41
2016,9,6,11,15,873.5,107.0,4.2,30.0,861.5,952.49,694.28
2016,9,6,11,30,878.0,108.0,4.2,30.0,882.0,974.53,708.0
2016,9,6,11,45,880.5,109.0,4.25,30.0,894.5,991.13,718.52
2016,9,6,12,0,883.0,110.0,4.3,30.0,907.0,1004.1,726.81
2016,9,6,12,15,883.5,110.0,4.3,30.0,911.5,1010.35,730.58
2016,9,6,12,30,884.0,110.0,4.3,30.0,916.0,1012.85,732.09
2016,9,6,12,45,459.0,242.5,4.3,30.5,661.5,732.27,540.34
2016,9,6,13,0,34.0,375.0,4.3,31.0,407.0,408.05,298.89
2016,9,6,13,15,83.0,408.5,4.3,31.0,483.0,490.87,360.82
2016,9,6,13,30,132.0,442.0,4.3,31.0,559.0,583.56,427.18
2016,9,6,13,45,220.0,420.5,4.35,31.0,609.5,642.11,470.91
2016,9,6,14,0,308.0,399.0,4.4,31.0,660.0,706.51,518.09
2016,9,6,14,15,252.5,394.0,4.4,30.5,603.5,641.52,472.88
2016,9,6,14,30,197.0,389.0,4.4,30.0,547.0,569.21,422.44
2016,9,6,14,45,461.0,273.0,4.4,30.0,618.5,682.44,510.79
2016,9,6,15,0,725.0,157.0,4.4,30.0,690.0,760.36,571.05
2016,9,6,15,15,708.5,153.0,4.35,30.0,648.5,712.43,537.66
2016,9,6,15,30,692.0,149.0,4.3,30.0,607.0,663.55,503.08
2016,9,6,15,45,673.5,142.5,4.3,30.0,560.5,610.11,464.69
2016,9,6,16,0,655.0,136.0,4.3,30.0,514.0,556.53,425.31
2016,9,6,16,15,626.0,130.0,4.15,29.5,463.5,497.67,381.5
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,440.4,337.66
2016,9,6,16,45,556.0,116.5,3.85,29.0,360.0,378.12,288.25
2016,9,6,17,0,515.0,109.0,3.7,29.0,307.0,316.95,238.68
2016,9,6,17,15,458.0,99.0,3.4,28.5,254.0,255.01,188.24
2016,9,6,17,30,401.0,89.0,3.1,28.0,201.0,199.47,142.43
2016,9,6,17,45,313.5,76.0,2.8,27.5,151.0,141.41,96.13
2016,9,6,18,0,226.0,63.0,2.5,27.0,101.0,93.13,59.24
2016,9,6,18,15,129.5,42.0,2.5,26.5,62.0,49.63,28.07
2016,9,6,18,30,33.0,21.0,2.5,26.0,23.0,18.99,0.0
2016,9,6,18,45,16.5,10.5,2.55,26.0,11.5,10.01,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,9.5,2.7,24.0,11.0,9.05,0.0
2016,9,7,6,30,59.0,19.0,2.8,24.0,22.0,16.96,0.0
2016,9,7,6,45,164.5,38.0,2.95,24.5,61.0,48.64,26.22
2016,9,7,7,0,270.0,57.0,3.1,25.0,100.0,94.12,58.69
2016,9,7,7,15,353.0,69.5,3.25,25.0,150.0,142.36,96.41
2016,9,7,7,30,436.0,82.0,3.4,25.0,200.0,200.92,144.38
2016,9,7,7,45,492.5,91.0,3.6,25.5,254.0,259.57,193.61
2016,9,7,8,0,549.0,100.0,3.8,26.0,308.0,322.62,245.85
2016,9,7,8,15,446.0,140.5,3.9,26.5,326.5,348.17,268.71
2016,9,7,8,30,343.0,181.0,4.0,27.0,345.0,358.4,277.53
2016,9,7,8,45,518.0,151.5,4.1,27.5,431.5,453.6,351.47
2016,9,7,9,0,693.0,122.0,4.2,28.0,518.0,564.16,435.39
2016,9,7,9,15,714.0,126.0,4.2,28.0,565.5,618.67,475.65
2016,9,7,9,30,735.0,130.0,4.2,28.0,613.0,673.16,515.2
2016,9,7,9,45,753.0,132.0,4.25,28.5,655.5,721.17,547.84
2016,9,7,10,0,771.0,134.0,4.3,29.0,698.0,769.75,579.48
2016,9,7,10,15,782.5,137.0,4.3,29.0,733.5,812.65,607.75
2016,9,7,10,30,794.0,140.0,4.3,29.0,769.0,853.52,634.43
2016,9,7,10,45,437.0,269.5,4.3,29.5,618.0,689.94,514.33
2016,9,7,11,0,80.0,399.0,4.3,30.0,467.0,473.0,349.28
2016,9,7,11,15,220.0,400.0,4.25,30.0,592.5,620.94,458.75
2016,9,7,11,30,360.0,401.0,4.2,30.0,718.0,774.36,566.77
2016,9,7,11,45,400.5,388.5,4.2,30.5,745.5,807.46,588.05
2016,9,7,12,0,441.0,376.0,4.2,31.0,773.0,849.76,615.73
2016,9,7,12,15,341.0,415.0,4.15,31.0,723.5,783.14,567.62
2016,9,7,12,30,241.0,454.0,4.1,31.0,674.0,712.3,528.43
2016,9,7,12,45,549.0,291.5,4.1,31.0,787.5,874.94,636.86
2016,9,7,13,0,857.0,129.0,4.1,31.0,901.0,998.37,719.97
2016,9,7,13,15,854.0,128.5,4.05,31.0,888.5,985.85,710.98
2016,9,7,13,30,851.0,128.0,4.0,31.0,876.0,969.83,700.82
2016,9,7,13,45,843.5,128.0,4.0,31.0,855.0,946.61,686.34
2016,9,7,14,0,836.0,128.0,4.0,31.0,834.0,920.26,669.88
2016,9,7,14,15,828.5,126.5,3.95,31.0,805.5,889.42,650.19
2016,9,7,14,30,821.0,125.0,3.9,31.0,777.0,861.82,632.67
2016,9,7,14,45,497.0,237.5,3.85,31.0,627.0,676.32,502.97
2016,9,7,15,0,173.0,350.0,3.8,31.0,477.0,494.0,367.01
2016,9,7,15,15,459.5,238.0,3.7,31.0,547.0,605.58,454.77
2016,9,7,15,30,746.0,126.0,3.6,31.0,617.0,676.06,509.7
2016,9,7,15,45,723.0,123.0,3.55,31.0,569.5,622.22,470.48
2016,9,7,16,0,700.0,120.0,3.5,31.0,522.0,567.11,430.19
2016,9,7,16,15,672.0,115.0,3.3,30.5,470.5,507.58,386.15
2016,9,7,16,30,644.0,110.0,3.1,30.0,419.0,449.43,341.87
2016,9,7,16,45,599.0,105.0,2.9,30.0,365.0,385.31,291.28
2016,9,7,17,0,554.0,100.0,2.7,30.0,311.0,325.22,242.68
2016,9,7,17,15,498.0,91.0,2.45,29.5,257.0,261.98,191.41
2016,9,7,17,30,442.0,82.0,2.2,29.0,203.0,203.06,143.0
2016,9,7,17,45,356.0,70.0,1.95,28.5,152.5,143.9,95.82
2016,9,7,18,0,270.0,58.0,1.7,28.0,102.0,95.43,58.8
2016,9,7,18,15,160.5,39.0,1.7,27.5,62.5,49.52,26.55
2016,9,7,18,30,51.0,20.0,1.7,27.0,23.0,17.74,0.0
2016,9,7,18,45,25.5,10.0,1.7,27.0,11.5,9.53,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,23.0,9.0,8.1,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,15.73,0.0
2016,9,8,6,45,110.0,40.5,3.4,23.5,57.0,46.63,26.51
2016,9,8,7,0,205.0,64.0,3.7,24.0,96.0,90.88,59.03
2016,9,8,7,15,288.5,80.0,3.75,24.5,146.0,139.77,97.01
2016,9,8,7,30,372.0,96.0,3.8,25.0,196.0,198.01,144.05
2016,9,8,7,45,453.5,101.5,3.85,25.5,252.0,255.49,191.31
2016,9,8,8,0,535.0,107.0,3.9,26.0,308.0,324.83,247.84
2016,9,8,8,15,576.5,114.5,3.9,26.5,362.5,384.83,296.61
2016,9,8,8,30,618.0,122.0,3.9,27.0,417.0,448.55,346.86
2016,9,8,8,45,665.5,121.0,3.9,27.5,471.5,510.31,394.38
2016,9,8,9,0,713.0,120.0,3.9,28.0,526.0,575.38,443.01
2016,9,8,9,15,734.5,124.0,3.9,28.0,574.5,631.21,484.24
2016,9,8,9,30,756.0,128.0,3.9,28.0,623.0,685.51,523.45
2016,9,8,9,45,781.5,126.5,3.9,28.5,667.5,738.04,558.61
2016,9,8,10,0,807.0,125.0,3.9,29.0,712.0,790.09,592.11
2016,9,8,10,15,818.0,127.5,3.9,29.0,748.5,833.33,620.27
2016,9,8,10,30,829.0,130.0,3.9,29.0,785.0,874.4,646.75
2016,9,8,10,45,842.0,128.5,3.95,29.5,815.5,903.93,664.25
2016,9,8,11,0,855.0,127.0,4.0,30.0,846.0,937.19,684.2
2016,9,8,11,15,860.0,128.5,4.0,30.0,867.0,963.13,700.31
2016,9,8,11,30,865.0,130.0,4.0,30.0,888.0,985.77,714.34
2016,9,8,11,45,867.5,131.0,4.0,30.5,900.5,1002.02,722.82
2016,9,8,12,0,870.0,132.0,4.0,31.0,913.0,1014.69,729.08
2016,9,8,12,15,870.5,132.5,4.0,31.0,917.5,1021.2,732.98
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,1024.02,734.68
2016,9,8,12,45,869.0,133.0,4.05,31.5,917.0,1020.1,731.04
2016,9,8,13,0,867.0,133.0,4.1,32.0,912.0,1012.52,725.23
2016,9,8,13,15,863.5,132.5,4.1,32.0,899.0,999.31,717.11
2016,9,8,13,30,860.0,132.0,4.1,32.0,886.0,982.56,706.85
2016,9,8,13,45,852.5,132.0,4.1,32.0,864.0,959.07,692.29
2016,9,8,14,0,845.0,132.0,4.1,32.0,842.0,932.42,675.74
2016,9,8,14,15,837.0,130.0,4.05,32.0,812.5,906.99,659.76
2016,9,8,14,30,829.0,128.0,4.0,32.0,783.0,871.52,637.1
2016,9,8,14,45,816.0,126.5,4.0,32.0,746.5,829.77,610.39
2016,9,8,15,0,803.0,125.0,4.0,32.0,710.0,785.98,582.1
2016,9,8,15,15,787.5,122.0,3.95,31.5,667.0,736.95,550.83
2016,9,8,15,30,772.0,119.0,3.9,31.0,624.0,686.66,517.85
2016,9,8,15,45,748.0,116.5,3.85,31.0,575.5,630.23,477.41
2016,9,8,16,0,724.0,114.0,3.8,31.0,527.0,574.81,436.73
2016,9,8,16,15,696.0,109.5,3.6,30.5,475.0,514.56,392.03
2016,9,8,16,30,668.0,105.0,3.4,30.0,423.0,455.63,347.0
2016,9,8,16,45,625.0,99.5,3.2,29.5,368.0,390.6,296.09
2016,9,8,17,0,582.0,94.0,3.0,29.0,313.0,329.35,246.72
2016,9,8,17,15,525.0,86.0,2.7,28.5,258.0,265.18,194.18
2016,9,8,17,30,468.0,78.0,2.4,28.0,203.0,207.29,146.06
2016,9,8,17,45,378.0,66.5,2.15,27.5,152.0,144.43,95.69
2016,9,8,18,0,288.0,55.0,1.9,27.0,101.0,94.67,57.61
2016,9,8,18,15,169.5,37.0,1.85,26.5,61.0,48.1,25.02
2016,9,8,18,30,51.0,19.0,1.8,26.0,21.0,16.73,0.0
2016,9,8,18,45,25.5,9.5,1.8,25.5,10.5,9.05,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.0,7.5,2.75,22.5,7.5,7.15,0.0
2016,9,9,6,30,8.0,15.0,3.0,23.0,15.0,13.97,0.0
2016,9,9,6,45,83.0,40.5,3.3,23.5,53.0,44.37,25.54
2016,9,9,7,0,158.0,66.0,3.6,24.0,91.0,86.49,57.44
2016,9,9,7,15,237.5,85.0,3.7,24.5,140.0,132.75,93.29
2016,9,9,7,30,317.0,104.0,3.8,25.0,189.0,189.05,138.54
