Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,7,45,396.0,112.5,3.95,25.5,243.5,247.89,186.53
2016,9,9,8,0,475.0,121.0,4.1,26.0,298.0,313.4,239.78
2016,9,9,8,15,518.5,129.5,4.1,26.5,351.5,371.52,286.85
2016,9,9,8,30,562.0,138.0,4.1,27.0,405.0,433.73,335.85
2016,9,9,8,45,611.5,138.0,4.1,27.5,459.0,497.92,385.12
2016,9,9,9,0,661.0,138.0,4.1,28.0,513.0,562.75,433.59
2016,9,9,9,15,684.0,142.5,4.1,28.0,560.5,617.66,474.23
2016,9,9,9,30,707.0,147.0,4.1,28.0,608.0,672.82,514.13
2016,9,9,9,45,736.5,144.5,4.1,28.5,653.0,725.46,550.56
2016,9,9,10,0,766.0,142.0,4.1,29.0,698.0,775.7,583.05
2016,9,9,10,15,778.0,144.5,4.1,29.0,734.0,818.29,610.98
2016,9,9,10,30,790.0,147.0,4.1,29.0,770.0,858.88,637.35
2016,9,9,10,45,808.0,143.5,4.1,29.5,801.0,896.4,660.14
2016,9,9,11,0,826.0,140.0,4.1,30.0,832.0,931.69,681.22
2016,9,9,11,15,832.0,141.0,4.05,30.0,853.0,957.8,697.22
2016,9,9,11,30,838.0,142.0,4.0,30.0,874.0,980.72,711.17
2016,9,9,11,45,859.0,131.5,4.0,30.5,891.5,994.53,718.09
2016,9,9,12,0,880.0,121.0,4.0,31.0,909.0,1013.64,728.56
2016,9,9,12,15,880.5,121.5,4.0,31.0,913.0,1020.13,732.4
2016,9,9,12,30,881.0,122.0,4.0,31.0,917.0,1022.89,734.07
2016,9,9,12,45,880.5,121.5,4.0,31.5,912.5,1019.86,730.69
2016,9,9,13,0,880.0,121.0,4.0,32.0,908.0,1013.08,725.09
2016,9,9,13,15,877.0,120.0,3.95,32.0,895.0,999.61,716.52
2016,9,9,13,30,874.0,119.0,3.9,32.0,882.0,982.53,705.77
2016,9,9,13,45,869.0,118.0,3.9,32.0,861.0,960.04,691.92
2016,9,9,14,0,864.0,117.0,3.9,32.0,840.0,934.22,675.97
2016,9,9,14,15,856.5,115.5,3.85,32.0,810.5,902.43,655.84
2016,9,9,14,30,849.0,114.0,3.8,32.0,781.0,867.77,633.8
2016,9,9,14,45,834.5,113.5,3.8,32.0,744.0,825.59,606.85
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,786.17,581.59
2016,9,9,15,15,805.5,110.5,3.75,31.5,664.5,737.72,550.78
2016,9,9,15,30,791.0,108.0,3.7,31.0,622.0,687.87,518.54
2016,9,9,15,45,771.0,104.5,3.65,31.0,574.0,632.19,478.8
2016,9,9,16,0,751.0,101.0,3.6,31.0,526.0,576.25,437.82
2016,9,9,16,15,724.0,97.0,3.4,30.5,474.0,516.25,393.22
2016,9,9,16,30,697.0,93.0,3.2,30.0,422.0,456.92,347.79
2016,9,9,16,45,659.0,87.5,3.05,29.5,367.5,392.61,297.32
2016,9,9,17,0,621.0,82.0,2.9,29.0,313.0,331.48,247.78
2016,9,9,17,15,566.5,75.0,2.7,28.5,258.0,266.95,194.62
2016,9,9,17,30,512.0,68.0,2.5,28.0,203.0,208.36,145.5
2016,9,9,17,45,428.0,57.5,2.3,27.5,151.5,146.67,95.45
2016,9,9,18,0,344.0,47.0,2.1,27.0,100.0,95.43,55.79
2016,9,9,18,15,213.5,32.0,2.15,26.5,60.0,46.37,21.95
2016,9,9,18,30,83.0,17.0,2.2,26.0,20.0,16.93,0.0
2016,9,9,18,45,41.5,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,25.5,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,51.0,17.0,0.7,23.0,19.0,15.44,0.0
2016,9,10,6,45,163.5,35.0,0.7,23.5,57.5,46.83,24.48
2016,9,10,7,0,276.0,53.0,0.7,24.0,96.0,92.62,57.25
2016,9,10,7,15,138.0,59.5,0.75,24.0,81.0,87.7,60.71
2016,9,10,7,30,0.0,66.0,0.8,24.0,66.0,61.5,45.02
2016,9,10,7,45,0.0,84.5,0.9,24.5,84.5,78.92,59.19
2016,9,10,8,0,0.0,103.0,1.0,25.0,103.0,96.43,73.05
2016,9,10,8,15,0.0,92.0,1.1,25.0,92.0,85.86,64.31
2016,9,10,8,30,0.0,81.0,1.2,25.0,81.0,75.42,55.7
2016,9,10,8,45,75.0,167.0,1.35,25.5,209.5,203.9,157.67
2016,9,10,9,0,150.0,253.0,1.5,26.0,338.0,347.03,266.19
2016,9,10,9,15,154.5,275.0,1.65,26.0,369.5,380.71,290.37
2016,9,10,9,30,159.0,297.0,1.8,26.0,401.0,414.52,314.92
2016,9,10,9,45,281.5,297.5,2.0,26.5,495.5,524.38,396.21
2016,9,10,10,0,404.0,298.0,2.2,27.0,590.0,636.22,476.39
2016,9,10,10,15,589.5,223.5,2.3,27.0,674.0,745.06,555.4
2016,9,10,10,30,775.0,149.0,2.4,27.0,758.0,848.56,626.32
2016,9,10,10,45,787.0,149.0,2.5,27.0,787.0,883.81,648.63
2016,9,10,11,0,799.0,149.0,2.6,27.0,816.0,916.62,669.89
2016,9,10,11,15,554.5,281.5,2.7,27.0,750.5,840.93,616.64
2016,9,10,11,30,310.0,414.0,2.8,27.0,685.0,741.22,542.41
2016,9,10,11,45,584.0,270.0,2.9,27.5,788.5,881.21,645.06
2016,9,10,12,0,858.0,126.0,3.0,28.0,892.0,997.12,720.63
2016,9,10,12,15,859.0,126.5,3.05,28.0,896.0,1003.89,724.18
2016,9,10,12,30,860.0,127.0,3.1,28.0,900.0,1007.03,726.48
2016,9,10,12,45,727.0,223.0,3.15,28.0,875.0,987.12,714.07
2016,9,10,13,0,594.0,319.0,3.2,28.0,850.0,945.49,684.61
2016,9,10,13,15,725.5,220.0,3.25,28.0,858.0,968.91,704.05
2016,9,10,13,30,857.0,121.0,3.3,28.0,866.0,967.81,703.99
2016,9,10,13,45,853.0,119.0,3.35,28.5,845.0,945.46,688.94
2016,9,10,14,0,849.0,117.0,3.4,29.0,824.0,919.81,671.93
2016,9,10,14,15,679.0,201.5,3.4,29.0,754.0,842.46,621.35
2016,9,10,14,30,509.0,286.0,3.4,29.0,684.0,754.95,558.69
2016,9,10,14,45,660.5,198.0,3.4,29.0,689.5,776.0,578.65
2016,9,10,15,0,812.0,110.0,3.4,29.0,695.0,775.81,580.21
2016,9,10,15,15,445.5,198.5,3.35,28.5,516.5,553.77,420.84
2016,9,10,15,30,79.0,287.0,3.3,28.0,338.0,339.06,256.91
2016,9,10,15,45,169.0,264.0,3.3,28.0,362.0,378.18,289.25
2016,9,10,16,0,259.0,241.0,3.3,28.0,386.0,406.96,312.21
2016,9,10,16,15,281.0,212.0,3.15,27.5,355.5,374.79,288.68
2016,9,10,16,30,303.0,183.0,3.0,27.0,325.0,339.75,262.29
2016,9,10,16,45,446.5,134.0,2.9,27.0,313.0,340.78,261.63
2016,9,10,17,0,590.0,85.0,2.8,27.0,301.0,321.56,242.47
2016,9,10,17,15,535.5,77.0,2.7,26.5,247.5,257.94,189.66
2016,9,10,17,30,481.0,69.0,2.6,26.0,194.0,200.32,141.13
2016,9,10,17,45,392.0,58.5,2.55,26.0,143.5,139.72,91.77
2016,9,10,18,0,303.0,48.0,2.5,26.0,93.0,89.08,52.61
2016,9,10,18,15,184.5,31.0,2.55,25.5,55.0,43.03,20.1
2016,9,10,18,30,66.0,14.0,2.6,25.0,17.0,13.8,0.0
2016,9,10,18,45,33.0,7.0,2.7,24.5,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,16.44,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,47.78,24.33
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,95.56,59.06
2016,9,11,7,15,395.0,62.0,2.65,20.5,148.5,146.09,99.58
2016,9,11,7,30,477.0,74.0,2.5,21.0,199.0,208.82,151.82
2016,9,11,7,45,531.5,82.5,2.35,22.0,253.0,267.15,201.23
2016,9,11,8,0,586.0,91.0,2.2,23.0,307.0,331.45,254.29
2016,9,11,8,15,624.5,97.5,2.05,23.5,361.5,392.03,303.48
2016,9,11,8,30,663.0,104.0,1.9,24.0,416.0,455.87,353.31
2016,9,11,8,45,689.5,109.5,1.8,25.0,467.5,514.74,396.88
2016,9,11,9,0,716.0,115.0,1.7,26.0,519.0,574.78,439.37
2016,9,11,9,15,737.0,119.0,1.65,26.0,566.5,630.36,479.03
2016,9,11,9,30,758.0,123.0,1.6,26.0,614.0,684.4,516.47
2016,9,11,9,45,772.5,127.0,1.6,26.5,656.5,734.25,548.28
2016,9,11,10,0,787.0,131.0,1.6,27.0,699.0,782.78,578.16
2016,9,11,10,15,799.0,133.5,1.6,27.5,735.0,826.03,604.01
2016,9,11,10,30,811.0,136.0,1.6,28.0,771.0,867.21,628.14
2016,9,11,10,45,819.5,138.0,1.6,28.5,800.0,902.37,648.09
2016,9,11,11,0,828.0,140.0,1.6,29.0,829.0,934.79,666.14
2016,9,11,11,15,833.5,141.0,1.6,29.0,850.0,960.33,681.11
2016,9,11,11,30,839.0,142.0,1.6,29.0,871.0,982.65,694.14
2016,9,11,11,45,866.5,127.0,1.65,29.5,889.5,998.01,702.24
2016,9,11,12,0,894.0,112.0,1.7,30.0,908.0,1018.71,713.76
2016,9,11,12,15,895.0,112.5,1.7,30.0,912.0,1025.63,717.57
2016,9,11,12,30,896.0,113.0,1.7,30.0,916.0,1028.75,719.34
2016,9,11,12,45,897.0,111.5,1.75,30.0,912.0,1025.94,718.36
2016,9,11,13,0,898.0,110.0,1.8,30.0,908.0,1019.31,715.21
2016,9,11,13,15,895.5,109.0,1.8,30.0,895.0,1005.93,707.39
2016,9,11,13,30,893.0,108.0,1.8,30.0,882.0,988.86,697.44
2016,9,11,13,45,890.0,106.0,1.85,30.0,861.0,966.65,685.0
2016,9,11,14,0,887.0,104.0,1.9,30.0,840.0,940.95,670.38
2016,9,11,14,15,879.5,102.5,1.9,30.0,811.0,908.36,650.79
2016,9,11,14,30,872.0,101.0,1.9,30.0,782.0,872.8,629.25
2016,9,11,14,45,853.5,104.0,1.95,30.0,743.5,830.06,603.31
2016,9,11,15,0,835.0,107.0,2.0,30.0,705.0,785.56,575.9
2016,9,11,15,15,821.0,104.5,2.0,30.0,662.0,741.33,547.9
2016,9,11,15,30,807.0,102.0,2.0,30.0,619.0,691.05,515.37
2016,9,11,15,45,790.0,97.5,2.05,30.0,571.5,635.47,477.26
2016,9,11,16,0,773.0,93.0,2.1,30.0,524.0,579.31,437.29
2016,9,11,16,15,747.0,89.0,2.0,29.5,471.5,518.36,392.71
2016,9,11,16,30,721.0,85.0,1.9,29.0,419.0,458.43,347.37
2016,9,11,16,45,687.5,79.5,1.85,29.0,365.0,394.92,297.31
2016,9,11,17,0,654.0,74.0,1.8,29.0,311.0,333.95,247.64
2016,9,11,17,15,601.0,67.0,1.65,28.0,255.5,268.1,193.96
2016,9,11,17,30,548.0,60.0,1.5,27.0,200.0,208.0,143.8
2016,9,11,17,45,467.5,50.5,1.35,26.5,148.5,146.06,93.24
2016,9,11,18,0,387.0,41.0,1.2,26.0,97.0,94.11,52.87
2016,9,11,18,15,248.0,27.0,1.2,25.5,57.0,44.03,18.3
2016,9,11,18,30,109.0,13.0,1.2,25.0,17.0,12.93,0.0
2016,9,11,18,45,54.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.0,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,110.0,15.0,0.6,21.0,20.0,16.13,0.0
2016,9,12,6,45,237.5,30.0,0.6,21.5,60.5,49.6,23.79
2016,9,12,7,0,365.0,45.0,0.6,22.0,101.0,99.98,59.76
2016,9,12,7,15,447.5,55.5,0.7,22.5,152.5,152.9,101.8
2016,9,12,7,30,530.0,66.0,0.8,23.0,204.0,216.05,153.84
2016,9,12,7,45,580.0,73.5,0.95,24.0,258.5,275.11,203.47
2016,9,12,8,0,630.0,81.0,1.1,25.0,313.0,339.51,256.2
2016,9,12,8,15,667.0,87.0,1.25,25.5,367.5,401.39,306.17
2016,9,12,8,30,704.0,93.0,1.4,26.0,422.0,466.3,356.81
2016,9,12,8,45,727.5,98.0,1.55,27.0,473.5,525.09,400.63
2016,9,12,9,0,751.0,103.0,1.7,28.0,525.0,583.98,442.98
2016,9,12,9,15,770.5,107.0,1.7,28.0,572.5,640.01,482.93
2016,9,12,9,30,790.0,111.0,1.7,28.0,620.0,695.69,521.34
2016,9,12,9,45,803.5,114.0,1.7,28.5,662.5,745.05,552.06
2016,9,12,10,0,817.0,117.0,1.7,29.0,705.0,792.9,581.21
2016,9,12,10,15,451.5,242.5,1.7,29.0,570.0,646.41,476.57
2016,9,12,10,30,86.0,368.0,1.7,29.0,435.0,443.07,325.57
2016,9,12,10,45,469.5,246.5,1.75,29.5,634.0,698.8,513.86
2016,9,12,11,0,853.0,125.0,1.8,30.0,833.0,935.5,668.58
2016,9,12,11,15,858.0,126.0,1.85,30.0,854.0,960.62,681.75
2016,9,12,11,30,863.0,127.0,1.9,30.0,875.0,982.43,695.15
2016,9,12,11,45,866.0,127.5,1.95,30.5,887.0,998.33,703.56
2016,9,12,12,0,869.0,128.0,2.0,31.0,899.0,1010.65,709.88
2016,9,12,12,15,869.5,128.0,2.0,31.0,902.5,1016.31,713.06
2016,9,12,12,30,870.0,128.0,2.0,31.0,906.0,1018.27,714.15
2016,9,12,12,45,576.5,280.0,2.05,31.0,794.5,894.52,635.0
2016,9,12,13,0,283.0,432.0,2.1,31.0,683.0,742.8,529.1
2016,9,12,13,15,569.5,280.5,2.1,31.0,775.5,874.26,625.38
2016,9,12,13,30,856.0,129.0,2.1,31.0,868.0,974.55,690.69
2016,9,12,13,45,846.5,130.0,2.15,31.0,845.0,949.91,675.3
2016,9,12,14,0,837.0,131.0,2.2,31.0,822.0,929.49,663.82
2016,9,12,14,15,828.0,129.0,2.2,31.0,792.5,895.8,643.3
2016,9,12,14,30,819.0,127.0,2.2,31.0,763.0,859.4,621.02
2016,9,12,14,45,804.5,126.5,2.2,31.0,726.0,817.5,594.97
2016,9,12,15,0,790.0,126.0,2.2,31.0,689.0,773.72,567.43
2016,9,12,15,15,774.0,122.5,2.2,30.5,646.0,724.06,536.66
2016,9,12,15,30,758.0,119.0,2.2,30.0,603.0,673.25,503.88
2016,9,12,15,45,733.5,116.5,2.2,30.0,554.5,618.16,465.18
2016,9,12,16,0,709.0,114.0,2.2,30.0,506.0,562.01,424.73
2016,9,12,16,15,680.0,108.5,2.1,29.5,454.0,500.86,379.96
2016,9,12,16,30,651.0,103.0,2.0,29.0,402.0,441.23,334.88
2016,9,12,16,45,608.5,97.0,1.9,29.0,348.0,376.97,284.33
2016,9,12,17,0,566.0,91.0,1.8,29.0,294.0,316.53,235.41
2016,9,12,17,15,508.5,82.0,1.65,28.5,240.0,252.44,183.31
2016,9,12,17,30,451.0,73.0,1.5,28.0,186.0,194.79,135.68
2016,9,12,17,45,359.5,60.5,1.35,27.5,136.0,132.46,86.14
2016,9,12,18,0,268.0,48.0,1.2,27.0,86.0,83.49,49.09
2016,9,12,18,15,155.5,29.5,1.2,26.5,49.0,38.79,16.52
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,10.62,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,16.2,0.0
2016,9,13,6,45,147.5,33.5,0.9,22.5,55.5,45.2,23.22
2016,9,13,7,0,295.0,50.0,1.0,23.0,94.0,93.97,57.65
2016,9,13,7,15,378.5,62.5,1.2,23.5,144.5,144.33,97.35
2016,9,13,7,30,462.0,75.0,1.4,24.0,195.0,207.07,148.68
2016,9,13,7,45,298.0,111.5,1.6,25.0,196.0,213.13,160.5
2016,9,13,8,0,134.0,148.0,1.8,26.0,197.0,199.98,153.6
2016,9,13,8,15,168.5,172.0,1.75,26.0,244.0,248.26,191.74
2016,9,13,8,30,203.0,196.0,1.7,26.0,291.0,300.4,232.08
2016,9,13,8,45,157.0,222.0,1.7,26.5,300.5,312.36,240.13
2016,9,13,9,0,111.0,248.0,1.7,27.0,310.0,312.87,239.04
2016,9,13,9,15,166.5,271.0,1.6,27.5,373.5,386.22,293.19
2016,9,13,9,30,222.0,294.0,1.5,28.0,437.0,458.39,344.67
2016,9,13,9,45,218.0,316.5,1.45,28.5,465.0,489.1,364.41
2016,9,13,10,0,214.0,339.0,1.4,29.0,493.0,518.89,383.3
2016,9,13,10,15,134.5,342.0,1.3,29.0,441.0,463.72,341.53
2016,9,13,10,30,55.0,345.0,1.2,29.0,389.0,392.24,288.22
2016,9,13,10,45,72.0,371.0,1.15,29.5,430.0,436.67,319.2
2016,9,13,11,0,89.0,397.0,1.1,30.0,471.0,481.96,349.41
2016,9,13,11,15,88.5,407.5,1.1,30.0,483.0,494.74,357.41
2016,9,13,11,30,88.0,418.0,1.1,30.0,495.0,507.15,365.42
2016,9,13,11,45,107.5,431.0,1.1,30.5,526.0,541.65,388.29
2016,9,13,12,0,127.0,444.0,1.1,31.0,557.0,588.57,418.81
2016,9,13,12,15,187.0,444.0,1.15,31.0,610.5,649.87,461.03
2016,9,13,12,30,247.0,444.0,1.2,31.0,664.0,710.67,502.17
2016,9,13,12,45,157.5,430.0,1.25,31.0,570.0,605.15,430.54
2016,9,13,13,0,68.0,416.0,1.3,31.0,476.0,487.29,349.63
2016,9,13,13,15,57.5,397.5,1.4,31.0,448.0,456.5,329.6
2016,9,13,13,30,47.0,379.0,1.5,31.0,420.0,425.8,308.75
2016,9,13,13,45,159.0,387.0,1.6,31.0,519.0,551.16,399.84
2016,9,13,14,0,271.0,395.0,1.7,31.0,618.0,670.0,482.76
2016,9,13,14,15,550.0,255.5,1.75,31.0,687.0,777.39,562.12
2016,9,13,14,30,829.0,116.0,1.8,31.0,756.0,849.74,612.41
2016,9,13,14,45,805.5,120.0,1.9,31.0,717.0,810.66,588.24
2016,9,13,15,0,782.0,124.0,2.0,31.0,678.0,764.44,559.98
2016,9,13,15,15,766.0,120.5,2.05,31.0,635.5,715.07,528.73
2016,9,13,15,30,750.0,117.0,2.1,31.0,593.0,664.57,495.49
2016,9,13,15,45,726.0,114.0,2.2,31.0,544.5,609.61,457.49
2016,9,13,16,0,702.0,111.0,2.3,31.0,496.0,553.63,417.59
2016,9,13,16,15,672.5,106.0,2.25,30.5,444.5,493.11,373.41
2016,9,13,16,30,643.0,101.0,2.2,30.0,393.0,434.19,328.94
2016,9,13,16,45,598.5,95.0,2.2,29.5,339.0,369.56,278.85
2016,9,13,17,0,554.0,89.0,2.2,29.0,285.0,309.01,230.33
2016,9,13,17,15,495.5,80.0,2.0,28.5,232.0,245.43,178.39
2016,9,13,17,30,437.0,71.0,1.8,28.0,179.0,186.58,129.72
2016,9,13,17,45,345.5,58.5,1.65,27.5,130.0,127.2,82.45
2016,9,13,18,0,254.0,46.0,1.5,27.0,81.0,79.33,46.3
2016,9,13,18,15,127.0,28.0,1.5,26.5,45.5,35.04,13.78
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.53,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,55.0,13.0,1.0,23.0,15.0,13.42,0.0
2016,9,14,6,45,170.5,31.0,1.2,23.5,53.0,45.07,21.93
2016,9,14,7,0,286.0,49.0,1.4,24.0,91.0,92.19,56.33
2016,9,14,7,15,368.0,61.5,1.45,24.5,140.5,141.72,95.34
2016,9,14,7,30,450.0,74.0,1.5,25.0,190.0,203.47,145.72
2016,9,14,7,45,509.5,82.0,1.55,25.5,243.5,261.5,194.1
2016,9,14,8,0,569.0,90.0,1.6,26.0,297.0,326.1,246.9
2016,9,14,8,15,403.0,141.0,1.7,26.5,299.5,334.17,256.29
2016,9,14,8,30,237.0,192.0,1.8,27.0,302.0,319.53,245.64
2016,9,14,8,45,466.0,154.0,1.95,27.5,403.0,432.02,332.25
2016,9,14,9,0,695.0,116.0,2.1,28.0,504.0,565.39,431.75
2016,9,14,9,15,716.0,120.5,2.2,28.0,550.5,620.42,471.38
2016,9,14,9,30,737.0,125.0,2.3,28.0,597.0,675.41,510.6
2016,9,14,9,45,418.5,229.5,2.45,28.5,501.0,570.34,429.58
2016,9,14,10,0,100.0,334.0,2.6,29.0,405.0,413.39,308.71
2016,9,14,10,15,443.0,236.5,2.65,29.0,577.5,634.31,475.82
2016,9,14,10,30,786.0,139.0,2.7,29.0,750.0,850.37,625.95
2016,9,14,10,45,792.5,142.5,2.8,29.5,777.5,884.39,645.16
2016,9,14,11,0,799.0,146.0,2.9,30.0,805.0,915.64,663.94
2016,9,14,11,15,804.5,147.5,2.95,30.0,825.5,940.88,679.76
2016,9,14,11,30,810.0,149.0,3.0,30.0,846.0,962.99,693.64
2016,9,14,11,45,441.5,284.0,3.1,30.5,664.5,753.84,549.83
2016,9,14,12,0,73.0,419.0,3.2,31.0,483.0,496.04,361.01
2016,9,14,12,15,451.0,281.5,3.25,31.0,681.5,768.57,562.45
2016,9,14,12,30,829.0,144.0,3.3,31.0,880.0,1002.86,719.08
2016,9,14,12,45,533.5,291.0,3.35,31.5,764.0,860.77,620.86
2016,9,14,13,0,238.0,438.0,3.4,32.0,648.0,692.98,499.64
2016,9,14,13,15,275.0,422.0,3.4,31.5,660.5,721.4,522.12
2016,9,14,13,30,312.0,406.0,3.4,31.0,673.0,735.36,533.96
2016,9,14,13,45,558.5,273.5,3.4,31.0,736.5,834.73,608.93
2016,9,14,14,0,805.0,141.0,3.4,31.0,800.0,909.49,661.16
2016,9,14,14,15,796.0,138.5,3.4,31.0,771.0,875.95,639.33
2016,9,14,14,30,787.0,136.0,3.4,31.0,742.0,839.83,616.48
2016,9,14,14,45,563.0,221.5,3.45,31.0,644.0,713.12,529.23
2016,9,14,15,0,339.0,307.0,3.5,31.0,546.0,591.47,440.15
2016,9,14,15,15,301.0,293.5,3.45,30.5,496.0,533.43,400.15
2016,9,14,15,30,263.0,280.0,3.4,30.0,446.0,477.78,360.78
2016,9,14,15,45,482.5,195.0,3.35,30.0,469.0,528.42,402.14
2016,9,14,16,0,702.0,110.0,3.3,30.0,492.0,551.6,421.28
2016,9,14,16,15,673.0,104.5,3.15,29.5,440.5,490.83,375.53
2016,9,14,16,30,644.0,99.0,3.0,29.0,389.0,431.62,329.97
2016,9,14,16,45,612.0,90.5,2.9,29.0,336.5,369.91,280.61
2016,9,14,17,0,580.0,82.0,2.8,29.0,284.0,310.85,231.95
2016,9,14,17,15,522.5,73.5,2.45,28.5,231.0,246.65,178.93
2016,9,14,17,30,465.0,65.0,2.1,28.0,178.0,188.9,130.62
2016,9,14,17,45,385.5,52.5,1.8,27.5,129.0,129.82,82.83
2016,9,14,18,0,306.0,40.0,1.5,27.0,80.0,80.75,45.12
2016,9,14,18,15,153.0,25.0,1.45,26.5,45.0,33.42,10.77
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.53,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,12.5,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,25.0,9.0,1.0,23.0,10.0,9.07,0.0
2016,9,15,6,45,89.5,33.0,1.25,23.5,44.5,39.78,20.51
2016,9,15,7,0,154.0,57.0,1.5,24.0,79.0,79.46,51.66
2016,9,15,7,15,218.5,79.0,1.4,24.5,126.5,125.66,88.05
2016,9,15,7,30,283.0,101.0,1.3,25.0,174.0,180.09,131.88
2016,9,15,7,45,333.0,119.0,1.2,25.5,224.5,233.57,175.33
2016,9,15,8,0,383.0,137.0,1.1,26.0,275.0,297.02,225.61
2016,9,15,8,15,423.0,150.5,1.1,26.5,326.5,353.49,269.59
2016,9,15,8,30,463.0,164.0,1.1,27.0,378.0,413.84,315.17
2016,9,15,8,45,497.0,173.5,1.1,27.5,427.5,470.26,356.52
2016,9,15,9,0,531.0,183.0,1.1,28.0,477.0,529.14,398.33
2016,9,15,9,15,555.0,191.0,1.2,28.5,523.0,581.83,435.15
2016,9,15,9,30,579.0,199.0,1.3,29.0,569.0,635.23,471.62
2016,9,15,9,45,429.5,262.0,1.45,29.5,547.0,612.49,452.12
2016,9,15,10,0,280.0,325.0,1.6,30.0,525.0,567.82,417.41
2016,9,15,10,15,458.0,275.5,1.7,30.0,621.5,687.83,504.09
2016,9,15,10,30,636.0,226.0,1.8,30.0,718.0,813.69,590.95
2016,9,15,10,45,643.0,231.5,1.95,30.5,745.0,846.34,610.66
2016,9,15,11,0,650.0,237.0,2.1,31.0,772.0,876.75,629.6
2016,9,15,11,15,394.0,333.0,2.15,31.0,660.0,743.44,535.43
2016,9,15,11,30,138.0,429.0,2.2,31.0,548.0,580.55,418.87
2016,9,15,11,45,93.5,410.5,2.3,31.5,492.0,506.88,367.44
2016,9,15,12,0,49.0,392.0,2.4,32.0,436.0,443.84,321.86
2016,9,15,12,15,355.0,323.5,2.45,32.0,638.0,716.45,518.99
2016,9,15,12,30,661.0,255.0,2.5,32.0,840.0,956.69,680.96
2016,9,15,12,45,344.0,298.5,2.55,32.0,603.0,678.64,490.91
2016,9,15,13,0,27.0,342.0,2.6,32.0,366.0,369.23,268.32
2016,9,15,13,15,334.5,298.5,2.6,32.0,584.0,661.81,483.73
2016,9,15,13,30,642.0,255.0,2.6,32.0,802.0,911.57,653.9
2016,9,15,13,45,621.5,259.5,2.6,32.0,778.5,882.78,633.13
2016,9,15,14,0,601.0,264.0,2.6,32.0,755.0,852.03,613.39
2016,9,15,14,15,590.0,259.5,2.6,32.0,726.0,817.03,591.18
2016,9,15,14,30,579.0,255.0,2.6,32.0,697.0,782.78,569.19
2016,9,15,14,45,605.5,226.0,2.65,32.0,668.5,756.03,553.37
2016,9,15,15,0,632.0,197.0,2.7,32.0,640.0,722.66,532.73
2016,9,15,15,15,613.0,191.0,2.7,31.5,598.5,673.86,500.71
2016,9,15,15,30,594.0,185.0,2.7,31.0,557.0,624.67,467.71
2016,9,15,15,45,573.0,175.5,2.75,31.0,511.0,567.29,427.43
2016,9,15,16,0,552.0,166.0,2.8,31.0,465.0,513.96,388.96
2016,9,15,16,15,519.5,156.5,2.65,30.5,414.5,455.08,345.57
2016,9,15,16,30,487.0,147.0,2.5,30.0,364.0,398.55,302.78
2016,9,15,16,45,454.5,132.5,2.45,30.0,313.5,339.69,256.74
2016,9,15,17,0,422.0,118.0,2.4,30.0,263.0,283.91,211.92
2016,9,15,17,15,365.0,103.0,2.1,29.0,212.0,223.26,163.46
2016,9,15,17,30,308.0,88.0,1.8,28.0,161.0,169.3,119.84
2016,9,15,17,45,241.0,67.5,1.55,27.5,115.0,113.2,75.15
2016,9,15,18,0,174.0,47.0,1.3,27.0,69.0,68.28,40.62
2016,9,15,18,15,87.0,23.5,1.25,26.5,34.5,27.36,7.14
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,12.62,0.0
2016,9,16,6,45,173.5,29.5,0.95,23.5,51.5,44.63,20.85
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,91.82,55.75
2016,9,16,7,15,372.5,59.5,0.9,24.5,138.5,141.85,95.13
2016,9,16,7,30,455.0,72.0,0.7,25.0,188.0,204.19,145.6
2016,9,16,7,45,512.0,81.0,0.5,26.0,241.5,262.77,193.13
2016,9,16,8,0,569.0,90.0,0.3,27.0,295.0,327.64,243.66
2016,9,16,8,15,608.0,96.5,0.4,27.5,348.0,387.58,290.61
2016,9,16,8,30,647.0,103.0,0.5,28.0,401.0,450.84,338.52
2016,9,16,8,45,673.0,109.5,0.6,28.5,451.5,509.6,381.67
2016,9,16,9,0,699.0,116.0,0.7,29.0,502.0,569.51,424.26
2016,9,16,9,15,720.5,120.0,0.7,29.5,549.0,624.52,461.25
2016,9,16,9,30,742.0,124.0,0.7,30.0,596.0,679.49,497.0
2016,9,16,9,45,457.0,231.5,0.7,30.5,528.5,603.2,438.68
2016,9,16,10,0,172.0,339.0,0.7,31.0,461.0,486.72,352.27
2016,9,16,10,15,484.0,237.5,0.7,31.0,605.5,671.2,484.66
2016,9,16,10,30,796.0,136.0,0.7,31.0,750.0,857.09,604.43
2016,9,16,10,45,802.5,139.5,0.7,31.5,778.0,891.29,620.91
2016,9,16,11,0,809.0,143.0,0.7,32.0,806.0,922.67,637.49
2016,9,16,11,15,814.5,144.0,0.7,32.0,826.5,947.45,651.3
2016,9,16,11,30,820.0,145.0,0.7,32.0,847.0,969.06,663.3
2016,9,16,11,45,839.5,135.5,0.75,32.5,862.5,981.2,669.44
2016,9,16,12,0,859.0,126.0,0.8,33.0,878.0,999.0,679.13
2016,9,16,12,15,859.5,126.5,0.85,33.0,881.5,1004.78,683.12
2016,9,16,12,30,860.0,127.0,0.9,33.0,885.0,1006.9,685.23
2016,9,16,12,45,858.5,126.5,1.0,33.0,880.0,1002.28,684.47
2016,9,16,13,0,857.0,126.0,1.1,33.0,875.0,994.02,681.63
2016,9,16,13,15,854.0,125.5,1.15,33.0,861.5,980.68,674.95
2016,9,16,13,30,851.0,125.0,1.2,33.0,848.0,963.83,666.25
2016,9,16,13,45,847.0,122.5,1.25,33.0,826.5,940.52,653.65
2016,9,16,14,0,843.0,120.0,1.3,33.0,805.0,913.94,639.04
2016,9,16,14,15,834.5,118.5,1.4,33.0,775.5,881.24,621.15
2016,9,16,14,30,826.0,117.0,1.5,33.0,746.0,851.76,605.06
2016,9,16,14,45,810.0,117.0,1.6,33.0,708.5,808.71,579.91
2016,9,16,15,0,794.0,117.0,1.7,33.0,671.0,763.9,553.19
2016,9,16,15,15,778.5,114.0,1.75,33.0,628.0,714.79,522.66
2016,9,16,15,30,763.0,111.0,1.8,33.0,585.0,664.49,490.2
2016,9,16,15,45,743.0,106.5,1.85,33.0,537.5,608.77,452.05
2016,9,16,16,0,723.0,102.0,1.9,33.0,490.0,553.72,413.16
2016,9,16,16,15,694.5,97.0,1.85,32.5,438.0,492.68,369.07
2016,9,16,16,30,666.0,92.0,1.8,32.0,386.0,433.12,324.52
2016,9,16,16,45,626.5,85.5,1.75,32.0,332.5,369.03,274.51
2016,9,16,17,0,587.0,79.0,1.7,32.0,279.0,308.43,225.72
2016,9,16,17,15,528.0,71.0,1.55,31.0,225.5,244.02,173.94
2016,9,16,17,30,469.0,63.0,1.4,30.0,172.0,186.24,126.61
2016,9,16,17,45,381.5,50.5,1.25,29.5,123.0,125.71,78.59
2016,9,16,18,0,294.0,38.0,1.1,29.0,74.0,76.23,41.33
2016,9,16,18,15,147.0,19.0,1.1,28.5,37.0,26.54,3.4
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,13.25,0.0
2016,9,17,6,45,209.5,27.5,1.7,23.5,52.0,46.0,20.22
2016,9,17,7,0,336.0,43.0,2.0,24.0,90.0,96.44,57.48
2016,9,17,7,15,419.5,53.5,1.85,24.5,140.5,148.14,98.64
2016,9,17,7,30,503.0,64.0,1.7,25.0,191.0,210.19,149.79
2016,9,17,7,45,555.5,72.0,1.55,26.0,244.5,269.14,199.05
2016,9,17,8,0,608.0,80.0,1.4,27.0,298.0,333.76,251.32
2016,9,17,8,15,645.5,86.0,1.15,27.5,351.5,394.68,299.18
2016,9,17,8,30,683.0,92.0,0.9,28.0,405.0,458.67,346.85
2016,9,17,8,45,706.5,98.0,0.65,29.0,455.5,517.35,387.15
2016,9,17,9,0,730.0,104.0,0.4,30.0,506.0,576.84,425.13
2016,9,17,9,15,750.0,107.5,0.45,30.5,553.0,630.63,461.3
2016,9,17,9,30,770.0,111.0,0.5,31.0,600.0,685.05,496.66
2016,9,17,9,45,779.5,116.5,0.55,31.5,640.5,732.94,525.54
2016,9,17,10,0,789.0,122.0,0.6,32.0,681.0,779.04,552.88
2016,9,17,10,15,473.0,248.5,0.7,32.0,588.5,673.95,480.87
2016,9,17,10,30,157.0,375.0,0.8,32.0,496.0,525.44,375.47
2016,9,17,10,45,488.5,255.0,0.9,32.5,651.0,727.8,519.18
2016,9,17,11,0,820.0,135.0,1.0,33.0,806.0,924.77,643.59
2016,9,17,11,15,825.5,136.5,1.05,33.0,826.0,950.23,656.72
2016,9,17,11,30,831.0,138.0,1.1,33.0,846.0,972.48,670.1
2016,9,17,11,45,831.0,140.5,1.15,33.0,857.5,987.01,678.97
2016,9,17,12,0,831.0,143.0,1.2,33.0,869.0,997.96,685.89
2016,9,17,12,15,832.0,143.5,1.2,33.0,872.0,1004.14,689.28
2016,9,17,12,30,833.0,144.0,1.2,33.0,875.0,1006.68,690.69
2016,9,17,12,45,832.0,143.5,1.3,33.0,870.0,1002.48,689.89
2016,9,17,13,0,831.0,143.0,1.4,33.0,865.0,994.65,687.01
2016,9,17,13,15,827.5,142.0,1.45,33.0,851.0,980.23,679.46
2016,9,17,13,30,824.0,141.0,1.5,33.0,837.0,962.37,669.92
2016,9,17,13,45,818.0,139.0,1.55,33.5,815.5,937.71,654.89
2016,9,17,14,0,812.0,137.0,1.6,34.0,794.0,909.93,637.97
2016,9,17,14,15,803.0,135.0,1.6,33.5,764.0,876.51,619.46
2016,9,17,14,30,794.0,133.0,1.6,33.0,734.0,840.49,599.14
2016,9,17,14,45,768.5,137.0,1.65,33.0,694.5,794.71,571.55
2016,9,17,15,0,743.0,141.0,1.7,33.0,655.0,750.54,544.65
2016,9,17,15,15,725.5,137.0,1.7,33.0,612.5,700.59,512.75
2016,9,17,15,30,708.0,133.0,1.7,33.0,570.0,649.8,478.67
2016,9,17,15,45,685.0,127.5,1.75,33.0,522.0,593.3,440.03
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,537.15,400.45
2016,9,17,16,15,630.5,116.0,1.75,32.5,423.0,476.49,356.72
2016,9,17,16,30,599.0,110.0,1.7,32.0,372.0,417.77,312.94
2016,9,17,16,45,557.0,101.5,1.65,32.0,319.0,354.27,263.67
2016,9,17,17,0,515.0,93.0,1.6,32.0,266.0,294.67,216.06
2016,9,17,17,15,454.0,82.0,1.45,31.0,213.5,228.86,163.74
2016,9,17,17,30,393.0,71.0,1.3,30.0,161.0,172.69,118.28
2016,9,17,17,45,303.5,56.0,1.2,29.5,113.5,114.69,72.86
2016,9,17,18,0,214.0,41.0,1.1,29.0,66.0,68.09,38.06
2016,9,17,18,15,107.0,20.5,1.15,28.5,33.0,25.27,0.66
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,35.0,10.0,1.6,24.0,11.0,10.33,0.0
2016,9,18,6,45,137.0,30.0,1.8,24.5,47.0,42.42,19.58
2016,9,18,7,0,239.0,50.0,2.0,25.0,83.0,88.09,54.58
2016,9,18,7,15,322.0,64.5,2.0,25.0,131.5,137.15,93.29
2016,9,18,7,30,405.0,79.0,2.0,25.0,180.0,196.64,141.99
2016,9,18,7,45,463.0,89.5,2.0,25.5,232.5,253.64,189.53
2016,9,18,8,0,521.0,100.0,2.0,26.0,285.0,319.9,243.55
2016,9,18,8,15,562.0,107.5,2.0,26.5,337.5,379.14,291.06
2016,9,18,8,30,603.0,115.0,2.0,27.0,390.0,442.0,339.81
2016,9,18,8,45,632.0,121.5,2.0,27.5,440.5,500.19,383.51
2016,9,18,9,0,661.0,128.0,2.0,28.0,491.0,559.91,426.87
2016,9,18,9,15,683.0,133.0,1.9,28.5,537.5,614.5,464.67
2016,9,18,9,30,705.0,138.0,1.8,29.0,584.0,669.19,501.21
2016,9,18,9,45,719.0,143.0,1.75,29.5,624.5,717.53,532.38
2016,9,18,10,0,733.0,148.0,1.7,30.0,665.0,764.65,560.92
2016,9,18,10,15,745.5,151.0,1.6,30.0,700.0,806.84,586.3
2016,9,18,10,30,758.0,154.0,1.5,30.0,735.0,843.56,607.67
2016,9,18,10,45,766.0,157.0,1.4,30.5,762.5,877.38,625.6
2016,9,18,11,0,774.0,160.0,1.3,31.0,790.0,908.59,641.49
2016,9,18,11,15,780.0,161.5,1.15,31.0,810.0,933.53,653.71
2016,9,18,11,30,786.0,163.0,1.0,31.0,830.0,955.42,663.79
2016,9,18,11,45,823.5,142.0,0.85,31.5,850.0,981.31,674.6
2016,9,18,12,0,861.0,121.0,0.7,32.0,870.0,995.69,678.1
2016,9,18,12,15,664.0,238.5,0.6,32.0,818.0,942.2,643.93
2016,9,18,12,30,467.0,356.0,0.5,32.0,766.0,864.13,589.9
2016,9,18,12,45,476.5,351.5,0.4,32.0,767.0,867.28,591.37
2016,9,18,13,0,486.0,347.0,0.3,32.0,768.0,867.99,590.35
2016,9,18,13,15,671.0,233.0,0.35,32.0,803.5,928.05,632.89
2016,9,18,13,30,856.0,119.0,0.4,32.0,839.0,961.24,653.16
2016,9,18,13,45,620.5,235.0,0.45,32.5,750.0,856.31,589.47
2016,9,18,14,0,385.0,351.0,0.5,33.0,661.0,729.87,506.33
2016,9,18,14,15,395.0,333.0,0.55,32.5,640.5,707.99,496.75
2016,9,18,14,30,405.0,315.0,0.6,32.0,620.0,684.01,484.31
2016,9,18,14,45,374.5,306.0,0.7,32.0,577.0,633.88,453.17
2016,9,18,15,0,344.0,297.0,0.8,32.0,534.0,584.69,422.04
2016,9,18,15,15,555.0,202.0,0.85,32.0,555.0,636.27,462.78
2016,9,18,15,30,766.0,107.0,0.9,32.0,576.0,660.23,483.09
2016,9,18,15,45,744.5,103.0,0.95,32.0,528.0,603.87,444.66
2016,9,18,16,0,723.0,99.0,1.0,32.0,480.0,548.32,406.24
2016,9,18,16,15,694.0,94.0,1.0,31.5,428.5,487.03,362.77
2016,9,18,16,30,665.0,89.0,1.0,31.0,377.0,427.3,318.72
2016,9,18,16,45,625.0,82.5,1.0,31.0,323.5,363.14,269.17
2016,9,18,17,0,585.0,76.0,1.0,31.0,270.0,302.55,220.72
2016,9,18,17,15,523.5,68.0,0.95,30.5,216.5,237.71,168.5
2016,9,18,17,30,462.0,60.0,0.9,30.0,163.0,179.82,121.12
2016,9,18,17,45,368.5,48.0,0.85,29.5,115.0,119.48,73.76
2016,9,18,18,0,275.0,36.0,0.8,29.0,67.0,70.07,36.86
2016,9,18,18,15,137.5,18.0,0.85,28.5,33.5,24.27,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,50.0,11.0,1.9,24.0,12.0,11.68,0.0
2016,9,19,6,45,187.5,27.0,2.2,24.5,49.5,44.08,18.57
2016,9,19,7,0,325.0,43.0,2.5,25.0,87.0,95.78,57.06
2016,9,19,7,15,414.5,53.5,2.55,25.5,137.5,148.25,98.62
