Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,7,30,504.0,64.0,2.6,26.0,188.0,211.82,150.93
2016,9,19,7,45,566.5,70.0,2.65,27.0,243.0,272.28,201.56
2016,9,19,8,0,629.0,76.0,2.7,28.0,298.0,339.55,256.55
2016,9,19,8,15,667.0,81.5,2.6,28.5,352.0,401.38,306.41
2016,9,19,8,30,705.0,87.0,2.5,29.0,406.0,466.3,356.76
2016,9,19,8,45,732.0,91.0,2.45,30.0,457.5,525.41,400.36
2016,9,19,9,0,759.0,95.0,2.4,31.0,509.0,586.02,443.21
2016,9,19,9,15,778.5,98.0,2.25,31.0,556.5,641.16,481.97
2016,9,19,9,30,798.0,101.0,2.1,31.0,604.0,695.89,518.42
2016,9,19,9,45,812.5,104.0,2.0,31.5,646.0,746.02,548.97
2016,9,19,10,0,827.0,107.0,1.9,32.0,688.0,794.68,577.75
2016,9,19,10,15,837.5,109.0,1.85,32.5,723.0,831.56,598.61
2016,9,19,10,30,848.0,111.0,1.8,33.0,758.0,871.14,620.94
2016,9,19,10,45,856.5,112.0,1.8,33.5,786.5,905.29,639.97
2016,9,19,11,0,865.0,113.0,1.8,34.0,815.0,936.56,657.04
2016,9,19,11,15,870.0,114.0,1.9,34.0,835.0,961.42,672.58
2016,9,19,11,30,875.0,115.0,2.0,34.0,855.0,982.91,686.15
2016,9,19,11,45,880.0,114.0,2.1,34.0,867.5,998.78,696.39
2016,9,19,12,0,885.0,113.0,2.2,34.0,880.0,1011.06,704.57
2016,9,19,12,15,885.5,113.0,2.25,34.0,883.0,1016.19,707.98
2016,9,19,12,30,886.0,113.0,2.3,34.0,886.0,1017.54,709.26
2016,9,19,12,45,885.5,112.5,2.4,34.5,880.5,1013.57,706.49
2016,9,19,13,0,885.0,112.0,2.5,35.0,875.0,1005.82,701.54
2016,9,19,13,15,881.5,111.5,2.55,35.0,860.5,991.39,693.52
2016,9,19,13,30,878.0,111.0,2.6,35.0,846.0,973.36,683.38
2016,9,19,13,45,872.0,109.5,2.7,35.0,823.5,948.39,669.35
2016,9,19,14,0,866.0,108.0,2.8,35.0,801.0,920.16,653.2
2016,9,19,14,15,858.0,106.5,2.85,35.0,771.0,887.03,633.44
2016,9,19,14,30,850.0,105.0,2.9,35.0,741.0,851.08,611.73
2016,9,19,14,45,838.0,103.0,2.95,35.0,703.5,808.68,585.57
2016,9,19,15,0,826.0,101.0,3.0,35.0,666.0,768.78,560.81
2016,9,19,15,15,810.5,98.5,3.0,34.5,622.5,718.8,529.74
2016,9,19,15,30,795.0,96.0,3.0,34.0,579.0,667.55,497.14
2016,9,19,15,45,773.5,92.5,3.0,34.0,530.5,610.37,456.83
2016,9,19,16,0,752.0,89.0,3.0,34.0,482.0,553.14,415.38
2016,9,19,16,15,723.0,85.0,2.85,33.5,430.0,491.59,369.94
2016,9,19,16,30,694.0,81.0,2.7,33.0,378.0,431.79,324.3
2016,9,19,16,45,653.5,75.5,2.55,32.5,323.5,366.91,273.43
2016,9,19,17,0,613.0,70.0,2.4,32.0,269.0,305.62,223.74
2016,9,19,17,15,551.0,62.5,2.2,31.0,215.0,239.58,170.01
2016,9,19,17,30,489.0,55.0,2.0,30.0,161.0,180.56,121.22
2016,9,19,17,45,390.0,44.0,1.8,29.5,112.5,118.74,72.37
2016,9,19,18,0,291.0,33.0,1.6,29.0,64.0,69.45,35.47
2016,9,19,18,15,145.5,16.5,1.6,28.5,32.0,23.32,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,66.0,11.0,1.6,23.0,12.0,12.14,0.0
2016,9,20,6,45,209.0,26.0,1.85,23.5,50.0,45.96,18.69
2016,9,20,7,0,352.0,41.0,2.1,24.0,88.0,98.45,58.2
2016,9,20,7,15,441.0,51.0,2.0,24.5,139.0,152.08,101.02
2016,9,20,7,30,530.0,61.0,1.9,25.0,190.0,216.73,154.43
2016,9,20,7,45,591.5,66.5,1.85,26.0,246.0,277.92,205.73
2016,9,20,8,0,653.0,72.0,1.8,27.0,302.0,345.76,260.99
2016,9,20,8,15,690.0,77.5,1.7,27.5,356.5,408.5,311.21
2016,9,20,8,30,727.0,83.0,1.6,28.0,411.0,473.8,361.3
2016,9,20,8,45,755.0,86.0,1.5,29.0,463.0,534.02,404.84
2016,9,20,9,0,783.0,89.0,1.4,30.0,515.0,595.32,447.07
2016,9,20,9,15,802.0,92.0,1.45,30.5,562.5,651.24,485.63
2016,9,20,9,30,821.0,95.0,1.5,31.0,610.0,706.62,521.62
2016,9,20,9,45,835.0,98.0,1.55,31.5,652.5,752.94,550.08
2016,9,20,10,0,849.0,101.0,1.6,32.0,695.0,801.5,579.63
2016,9,20,10,15,859.0,102.5,1.65,32.0,730.5,843.19,605.49
2016,9,20,10,30,869.0,104.0,1.7,32.0,766.0,882.45,629.66
2016,9,20,10,45,876.5,106.0,1.8,32.5,794.0,917.31,650.17
2016,9,20,11,0,884.0,108.0,1.9,33.0,822.0,949.16,668.72
2016,9,20,11,15,888.5,109.0,1.9,33.0,842.5,973.88,683.06
2016,9,20,11,30,893.0,110.0,1.9,33.0,863.0,995.13,695.34
2016,9,20,11,45,895.5,110.5,1.95,33.5,874.5,1010.29,703.15
2016,9,20,12,0,898.0,111.0,2.0,34.0,886.0,1021.73,708.83
2016,9,20,12,15,898.5,111.0,2.0,34.0,889.0,1026.84,711.66
2016,9,20,12,30,899.0,111.0,2.0,34.0,892.0,1028.11,712.35
2016,9,20,12,45,897.5,111.0,2.0,34.5,886.5,1023.54,708.21
2016,9,20,13,0,896.0,111.0,2.0,35.0,881.0,1015.15,701.96
2016,9,20,13,15,892.5,110.5,2.0,35.0,866.5,1000.5,693.5
2016,9,20,13,30,889.0,110.0,2.0,35.0,852.0,982.2,682.97
2016,9,20,13,45,883.0,109.0,2.05,35.0,829.0,957.47,669.09
2016,9,20,14,0,877.0,108.0,2.1,35.0,806.0,929.42,653.15
2016,9,20,14,15,869.0,106.0,2.05,35.0,775.5,895.37,632.42
2016,9,20,14,30,861.0,104.0,2.0,35.0,745.0,858.46,609.86
2016,9,20,14,45,832.5,110.0,2.0,35.0,703.5,815.88,583.94
2016,9,20,15,0,804.0,116.0,2.0,35.0,662.0,766.7,553.45
2016,9,20,15,15,787.0,112.5,2.0,34.5,618.5,715.33,522.16
2016,9,20,15,30,770.0,109.0,2.0,34.0,575.0,662.9,488.77
2016,9,20,15,45,747.5,105.0,2.0,34.0,526.0,605.63,449.13
2016,9,20,16,0,725.0,101.0,2.0,34.0,477.0,549.43,409.07
2016,9,20,16,15,694.0,96.0,1.9,33.5,424.5,486.93,363.68
2016,9,20,16,30,663.0,91.0,1.8,33.0,372.0,426.22,318.07
2016,9,20,16,45,619.0,84.5,1.7,33.0,317.5,360.51,266.75
2016,9,20,17,0,575.0,78.0,1.6,33.0,263.0,298.87,217.13
2016,9,20,17,15,511.0,69.0,1.45,32.0,209.5,233.01,164.41
2016,9,20,17,30,447.0,60.0,1.3,31.0,156.0,174.48,116.83
2016,9,20,17,45,347.0,47.0,1.15,30.0,108.0,113.31,69.37
2016,9,20,18,0,247.0,34.0,1.0,29.0,60.0,64.07,32.69
2016,9,20,18,15,123.5,17.0,1.0,28.5,30.0,21.9,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.5,3.5,0.6,23.0,3.5,0.0,0.0
2016,9,21,6,30,19.0,7.0,0.7,23.0,7.0,7.17,0.0
2016,9,21,6,45,110.5,29.0,0.8,23.5,42.0,38.7,16.38
2016,9,21,7,0,202.0,51.0,0.9,24.0,77.0,84.79,53.48
2016,9,21,7,15,282.5,68.5,0.95,24.5,126.0,134.14,92.26
2016,9,21,7,30,363.0,86.0,1.0,25.0,175.0,193.69,140.33
2016,9,21,7,45,431.0,97.0,1.1,26.0,228.5,252.23,187.89
2016,9,21,8,0,499.0,108.0,1.2,27.0,282.0,318.55,240.69
2016,9,21,8,15,263.0,138.5,1.2,27.5,232.0,265.85,203.47
2016,9,21,8,30,27.0,169.0,1.2,28.0,182.0,179.5,136.5
2016,9,21,8,45,29.0,191.0,1.25,28.5,206.0,204.31,155.24
2016,9,21,9,0,31.0,213.0,1.3,29.0,230.0,229.41,173.51
2016,9,21,9,15,114.5,250.0,1.35,29.5,320.0,333.08,251.48
2016,9,21,9,30,198.0,287.0,1.4,30.0,410.0,438.05,327.54
2016,9,21,9,45,478.5,217.0,1.45,30.5,543.0,607.76,450.98
2016,9,21,10,0,759.0,147.0,1.5,31.0,676.0,786.28,572.58
2016,9,21,10,15,394.0,223.5,1.55,31.0,499.5,583.09,428.9
2016,9,21,10,30,29.0,300.0,1.6,31.0,323.0,325.02,238.2
2016,9,21,10,45,102.0,349.5,1.65,31.5,432.0,444.4,325.75
2016,9,21,11,0,175.0,399.0,1.7,32.0,541.0,579.78,419.01
2016,9,21,11,15,135.0,403.5,1.8,32.0,514.5,550.63,397.1
2016,9,21,11,30,95.0,408.0,1.9,32.0,488.0,506.78,366.13
2016,9,21,11,45,486.5,267.5,2.0,32.5,685.0,783.15,563.72
2016,9,21,12,0,878.0,127.0,2.1,33.0,882.0,1018.6,713.48
2016,9,21,12,15,879.0,127.5,2.2,33.0,885.5,1024.55,715.67
2016,9,21,12,30,880.0,128.0,2.3,33.0,889.0,1026.75,718.04
2016,9,21,12,45,880.5,126.5,2.4,33.5,883.5,1022.56,715.15
2016,9,21,13,0,881.0,125.0,2.5,34.0,878.0,1014.61,710.08
2016,9,21,13,15,877.5,124.0,2.55,34.0,864.0,999.52,701.66
2016,9,21,13,30,874.0,123.0,2.6,34.0,850.0,980.85,691.13
2016,9,21,13,45,869.0,121.5,2.65,34.0,827.5,956.76,677.23
2016,9,21,14,0,864.0,120.0,2.7,34.0,805.0,929.36,661.25
2016,9,21,14,15,855.5,118.0,2.75,34.0,774.5,895.16,640.84
2016,9,21,14,30,847.0,116.0,2.8,34.0,744.0,864.19,622.43
2016,9,21,14,45,837.0,113.0,2.85,34.0,706.5,821.8,596.32
2016,9,21,15,0,827.0,110.0,2.9,34.0,669.0,777.16,568.47
2016,9,21,15,15,811.0,107.0,2.9,33.5,625.0,726.08,536.7
2016,9,21,15,30,795.0,104.0,2.9,33.0,581.0,673.78,502.96
2016,9,21,15,45,775.5,99.5,2.9,33.0,532.0,616.71,462.72
2016,9,21,16,0,756.0,95.0,2.9,33.0,483.0,559.41,421.15
2016,9,21,16,15,726.5,90.5,2.8,32.5,430.0,497.43,375.39
2016,9,21,16,30,697.0,86.0,2.7,32.0,377.0,436.23,328.64
2016,9,21,16,45,656.5,79.5,2.6,31.5,322.5,370.14,276.7
2016,9,21,17,0,616.0,73.0,2.5,31.0,268.0,307.64,225.86
2016,9,21,17,15,553.0,64.5,2.2,30.0,213.0,240.24,170.7
2016,9,21,17,30,490.0,56.0,1.9,29.0,158.0,179.99,120.71
2016,9,21,17,45,390.0,44.0,1.65,28.0,109.0,117.3,71.25
2016,9,21,18,0,290.0,32.0,1.4,27.0,60.0,67.34,33.24
2016,9,21,18,15,145.0,16.0,1.4,26.5,30.0,22.15,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,10.24,0.0
2016,9,22,6,45,187.0,26.0,1.35,21.5,47.0,43.7,16.69
2016,9,22,7,0,313.0,43.0,1.6,22.0,84.0,94.37,56.88
2016,9,22,7,15,400.0,55.5,1.5,22.5,134.5,148.76,100.54
2016,9,22,7,30,487.0,68.0,1.4,23.0,185.0,212.97,153.63
2016,9,22,7,45,537.5,78.0,1.3,24.0,238.5,272.56,203.62
2016,9,22,8,0,588.0,88.0,1.2,25.0,292.0,337.59,256.36
2016,9,22,8,15,627.5,95.0,1.3,26.0,346.0,399.47,305.44
2016,9,22,8,30,667.0,102.0,1.4,27.0,400.0,464.67,355.17
2016,9,22,8,45,691.0,109.0,1.5,28.0,451.0,523.85,398.67
2016,9,22,9,0,715.0,116.0,1.6,29.0,502.0,583.9,441.18
2016,9,22,9,15,736.5,120.5,1.7,29.5,549.0,640.08,480.51
2016,9,22,9,30,758.0,125.0,1.8,30.0,596.0,696.15,518.71
2016,9,22,9,45,771.5,129.5,1.95,30.5,637.5,743.31,549.29
2016,9,22,10,0,785.0,134.0,2.1,31.0,679.0,791.06,579.58
2016,9,22,10,15,796.5,136.5,2.15,31.0,714.0,833.27,606.28
2016,9,22,10,30,808.0,139.0,2.2,31.0,749.0,873.31,631.41
2016,9,22,10,45,814.0,142.0,2.25,31.5,776.5,906.49,650.67
2016,9,22,11,0,820.0,145.0,2.3,32.0,804.0,936.76,667.99
2016,9,22,11,15,825.0,146.5,2.35,32.0,823.5,961.4,683.09
2016,9,22,11,30,830.0,148.0,2.4,32.0,843.0,982.77,696.23
2016,9,22,11,45,822.5,155.0,2.5,32.5,851.5,994.3,702.36
2016,9,22,12,0,815.0,162.0,2.6,33.0,860.0,1002.05,706.31
2016,9,22,12,15,815.5,162.0,2.65,33.0,862.5,1006.7,709.45
2016,9,22,12,30,816.0,162.0,2.7,33.0,865.0,1007.75,710.5
2016,9,22,12,45,809.5,164.5,2.8,33.0,857.5,1000.86,707.17
2016,9,22,13,0,803.0,167.0,2.9,33.0,850.0,990.45,701.78
2016,9,22,13,15,798.5,165.5,2.95,33.0,835.5,974.42,692.51
2016,9,22,13,30,794.0,164.0,3.0,33.0,821.0,955.06,681.22
2016,9,22,13,45,781.0,165.5,3.1,33.5,796.5,927.61,663.77
2016,9,22,14,0,768.0,167.0,3.2,34.0,772.0,897.45,644.58
2016,9,22,14,15,757.0,164.0,3.25,33.5,741.5,866.39,627.01
2016,9,22,14,30,746.0,161.0,3.3,33.0,711.0,828.33,604.6
2016,9,22,14,45,711.5,167.0,3.35,33.0,669.5,778.49,572.76
2016,9,22,15,0,677.0,173.0,3.4,33.0,628.0,728.4,539.41
2016,9,22,15,15,656.5,167.5,3.4,32.5,584.5,677.01,505.36
2016,9,22,15,30,636.0,162.0,3.4,32.0,541.0,625.28,470.2
2016,9,22,15,45,606.0,156.5,3.45,32.0,492.5,567.38,428.82
2016,9,22,16,0,576.0,151.0,3.5,32.0,444.0,507.39,384.96
2016,9,22,16,15,386.5,161.0,3.4,31.5,348.0,383.01,291.78
2016,9,22,16,30,197.0,171.0,3.3,31.0,252.0,267.96,204.14
2016,9,22,16,45,302.0,140.0,3.25,31.0,244.0,273.29,207.06
2016,9,22,17,0,407.0,109.0,3.2,31.0,236.0,264.89,196.8
2016,9,22,17,15,342.0,93.5,2.9,30.0,185.0,202.97,147.05
2016,9,22,17,30,277.0,78.0,2.6,29.0,134.0,148.83,103.41
2016,9,22,17,45,188.0,57.0,2.3,28.5,89.5,91.28,58.71
2016,9,22,18,0,99.0,36.0,2.0,28.0,45.0,47.83,25.33
2016,9,22,18,15,49.5,18.0,1.95,27.5,22.5,19.42,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.0,22.5,2.4,23.5,38.0,34.16,11.84
2016,9,23,7,0,236.0,45.0,2.7,24.0,76.0,84.95,52.09
2016,9,23,7,15,327.0,59.0,2.85,24.5,124.5,135.35,91.9
2016,9,23,7,30,418.0,73.0,3.0,25.0,173.0,197.2,142.55
2016,9,23,7,45,500.5,77.5,3.2,25.5,228.0,259.95,194.86
2016,9,23,8,0,583.0,82.0,3.4,26.0,283.0,330.06,252.69
2016,9,23,8,15,379.0,135.0,3.45,26.5,274.5,322.68,250.29
2016,9,23,8,30,175.0,188.0,3.5,27.0,266.0,282.27,219.02
2016,9,23,8,45,461.0,141.5,3.6,27.5,381.0,421.97,328.66
2016,9,23,9,0,747.0,95.0,3.7,28.0,496.0,581.02,449.67
2016,9,23,9,15,767.0,98.5,3.75,28.0,542.5,636.3,490.12
2016,9,23,9,30,787.0,102.0,3.8,28.0,589.0,691.22,529.18
2016,9,23,9,45,806.0,102.5,3.85,28.5,631.5,741.4,562.12
2016,9,23,10,0,825.0,103.0,3.9,29.0,674.0,790.44,593.76
2016,9,23,10,15,835.5,105.0,3.9,29.0,708.5,826.94,617.35
2016,9,23,10,30,846.0,107.0,3.9,29.0,743.0,866.17,642.74
2016,9,23,10,45,854.5,107.5,3.95,29.5,771.0,899.42,662.83
2016,9,23,11,0,863.0,108.0,4.0,30.0,799.0,929.79,680.92
2016,9,23,11,15,868.0,109.0,4.0,30.0,818.5,954.29,696.18
2016,9,23,11,30,873.0,110.0,4.0,30.0,838.0,975.42,709.31
2016,9,23,11,45,566.5,265.0,4.0,30.5,740.0,859.83,628.72
2016,9,23,12,0,260.0,420.0,4.0,31.0,642.0,713.18,518.85
2016,9,23,12,15,269.5,419.0,4.05,31.0,650.0,723.12,526.78
2016,9,23,12,30,279.0,418.0,4.1,31.0,658.0,731.74,533.02
2016,9,23,12,45,317.5,405.0,4.15,31.5,676.5,754.99,549.17
2016,9,23,13,0,356.0,392.0,4.2,32.0,695.0,776.24,563.81
2016,9,23,13,15,601.5,258.0,4.2,32.0,758.0,884.24,644.23
2016,9,23,13,30,847.0,124.0,4.2,32.0,821.0,954.43,691.91
2016,9,23,13,45,839.0,123.5,4.25,32.0,798.0,928.96,675.61
2016,9,23,14,0,831.0,123.0,4.3,32.0,775.0,907.6,662.68
2016,9,23,14,15,821.5,121.0,4.3,32.0,744.5,872.83,640.53
2016,9,23,14,30,812.0,119.0,4.3,32.0,714.0,835.45,616.6
2016,9,23,14,45,799.0,116.5,4.35,32.0,676.5,792.27,588.73
2016,9,23,15,0,786.0,114.0,4.4,32.0,639.0,747.2,559.27
2016,9,23,15,15,529.0,186.0,4.35,31.5,529.0,597.17,451.77
2016,9,23,15,30,272.0,258.0,4.3,31.0,419.0,460.7,349.22
2016,9,23,15,45,210.5,239.5,4.3,31.0,358.0,380.26,289.73
2016,9,23,16,0,149.0,221.0,4.3,31.0,297.0,313.57,239.27
2016,9,23,16,15,394.5,155.5,4.15,30.5,324.5,381.19,293.11
2016,9,23,16,30,640.0,90.0,4.0,30.0,352.0,410.74,314.53
2016,9,23,16,45,595.5,83.0,3.85,30.0,298.5,345.82,261.63
2016,9,23,17,0,551.0,76.0,3.7,30.0,245.0,285.08,211.1
2016,9,23,17,15,482.5,66.5,3.4,29.5,192.5,219.19,156.62
2016,9,23,17,30,414.0,57.0,3.1,29.0,140.0,161.24,108.48
2016,9,23,17,45,308.5,43.5,2.8,28.5,94.0,100.16,60.69
2016,9,23,18,0,203.0,30.0,2.5,28.0,48.0,54.21,25.27
2016,9,23,18,15,101.5,15.0,2.55,27.5,24.0,18.75,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,115.0,22.5,2.85,23.5,37.0,34.02,11.03
2016,9,24,7,0,230.0,45.0,3.0,24.0,74.0,84.46,51.86
2016,9,24,7,15,320.0,59.0,3.1,24.0,122.0,134.32,91.51
2016,9,24,7,30,410.0,73.0,3.2,24.0,170.0,195.51,142.05
2016,9,24,7,45,473.0,82.5,3.35,24.5,222.5,256.06,193.14
2016,9,24,8,0,536.0,92.0,3.5,25.0,275.0,321.86,247.83
2016,9,24,8,15,364.5,138.5,3.6,25.5,273.0,320.05,249.43
2016,9,24,8,30,193.0,185.0,3.7,26.0,271.0,288.96,225.39
2016,9,24,8,45,443.5,148.5,3.85,26.5,377.0,419.74,328.36
2016,9,24,9,0,694.0,112.0,4.0,27.0,483.0,567.64,441.55
2016,9,24,9,15,716.0,116.5,4.0,27.5,529.5,623.01,481.33
2016,9,24,9,30,738.0,121.0,4.0,28.0,576.0,678.36,520.4
2016,9,24,9,45,494.0,220.0,4.05,28.5,534.0,624.36,475.05
2016,9,24,10,0,250.0,319.0,4.1,29.0,492.0,542.63,409.01
2016,9,24,10,15,528.0,222.5,4.05,29.0,611.0,696.71,525.98
2016,9,24,10,30,806.0,126.0,4.0,29.0,730.0,858.11,638.71
2016,9,24,10,45,817.0,126.0,4.0,29.5,758.0,892.33,658.49
2016,9,24,11,0,828.0,126.0,4.0,30.0,786.0,923.88,677.16
2016,9,24,11,15,478.5,269.5,4.0,30.0,653.0,761.77,562.89
2016,9,24,11,30,129.0,413.0,4.0,30.0,520.0,559.23,411.43
2016,9,24,11,45,484.5,273.0,4.0,30.0,683.5,787.6,582.22
2016,9,24,12,0,840.0,133.0,4.0,30.0,847.0,986.32,717.06
2016,9,24,12,15,840.5,133.0,4.0,30.0,849.5,990.8,718.36
2016,9,24,12,30,841.0,133.0,4.0,30.0,852.0,991.69,718.89
2016,9,24,12,45,838.5,133.5,4.05,30.5,845.5,986.51,714.48
2016,9,24,13,0,836.0,134.0,4.1,31.0,839.0,977.77,707.94
2016,9,24,13,15,832.0,133.0,4.05,31.0,824.5,971.06,703.76
2016,9,24,13,30,828.0,132.0,4.0,31.0,810.0,952.09,691.64
2016,9,24,13,45,573.5,246.0,4.0,31.0,709.5,820.93,603.08
2016,9,24,14,0,319.0,360.0,4.0,31.0,609.0,678.97,499.76
2016,9,24,14,15,555.0,243.5,4.0,30.5,656.0,765.48,568.91
2016,9,24,14,30,791.0,127.0,4.0,30.0,703.0,825.15,614.15
2016,9,24,14,45,744.0,140.5,4.0,30.0,659.5,774.78,580.29
2016,9,24,15,0,697.0,154.0,4.0,30.0,616.0,722.24,544.95
2016,9,24,15,15,478.0,206.0,3.95,29.5,513.0,580.04,441.19
2016,9,24,15,30,259.0,258.0,3.9,29.0,410.0,451.65,344.73
2016,9,24,15,45,428.5,196.5,3.9,29.0,422.0,489.71,376.55
2016,9,24,16,0,598.0,135.0,3.9,29.0,434.0,505.73,389.94
2016,9,24,16,15,562.0,127.0,3.7,28.5,383.0,443.99,342.66
2016,9,24,16,30,526.0,119.0,3.5,28.0,332.0,381.99,294.27
2016,9,24,16,45,473.0,109.5,3.35,28.0,279.5,317.84,242.56
2016,9,24,17,0,420.0,100.0,3.2,28.0,227.0,259.17,194.24
2016,9,24,17,15,350.5,85.5,3.0,27.5,176.5,196.42,142.93
2016,9,24,17,30,281.0,71.0,2.8,27.0,126.0,142.02,98.43
2016,9,24,17,45,189.5,51.5,2.6,26.5,83.0,85.56,54.3
2016,9,24,18,0,98.0,32.0,2.4,26.0,40.0,43.18,20.45
2016,9,24,18,15,49.0,16.0,2.4,25.5,20.0,17.31,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,15.5,2.05,23.0,15.5,14.38,2.32
2016,9,25,7,0,0.0,31.0,2.2,23.0,31.0,28.84,17.36
2016,9,25,7,15,0.0,52.5,2.3,23.0,52.5,49.27,34.68
2016,9,25,7,30,0.0,74.0,2.4,23.0,74.0,69.78,51.93
2016,9,25,7,45,5.0,96.5,2.5,23.5,98.5,93.08,70.96
2016,9,25,8,0,10.0,119.0,2.6,24.0,123.0,117.06,90.22
2016,9,25,8,15,64.0,152.5,2.6,24.0,180.5,179.69,140.34
2016,9,25,8,30,118.0,186.0,2.6,24.0,238.0,251.26,196.95
2016,9,25,8,45,144.0,211.0,2.65,24.5,282.0,298.9,233.52
2016,9,25,9,0,170.0,236.0,2.7,25.0,326.0,349.13,271.46
2016,9,25,9,15,158.5,259.5,2.65,25.0,350.0,374.66,289.84
2016,9,25,9,30,147.0,283.0,2.6,25.0,374.0,398.78,306.87
2016,9,25,9,45,181.0,303.0,2.6,25.5,422.5,452.83,346.28
2016,9,25,10,0,215.0,323.0,2.6,26.0,471.0,509.24,386.51
2016,9,25,10,15,253.0,334.5,2.6,26.0,517.5,572.39,431.65
2016,9,25,10,30,291.0,346.0,2.6,26.0,564.0,627.44,470.43
2016,9,25,10,45,544.0,244.5,2.6,26.0,670.0,770.41,576.11
2016,9,25,11,0,797.0,143.0,2.6,26.0,776.0,913.41,673.08
2016,9,25,11,15,568.5,263.0,2.55,26.0,720.0,841.08,620.3
2016,9,25,11,30,340.0,383.0,2.5,26.0,664.0,745.31,548.29
2016,9,25,11,45,272.0,404.0,2.5,26.5,630.5,705.89,518.74
2016,9,25,12,0,204.0,425.0,2.5,27.0,597.0,650.67,477.98
2016,9,25,12,15,295.5,401.5,2.45,27.0,652.0,731.0,535.64
2016,9,25,12,30,387.0,378.0,2.4,27.0,707.0,797.29,582.0
2016,9,25,12,45,327.0,394.0,2.4,27.0,671.0,753.09,550.14
2016,9,25,13,0,267.0,410.0,2.4,27.0,635.0,708.0,518.29
2016,9,25,13,15,172.0,397.5,2.3,27.0,542.0,585.32,431.74
2016,9,25,13,30,77.0,385.0,2.2,27.0,449.0,465.07,344.83
2016,9,25,13,45,130.0,383.0,2.15,27.0,486.5,523.15,388.58
2016,9,25,14,0,183.0,381.0,2.1,27.0,524.0,565.76,420.01
2016,9,25,14,15,99.0,313.5,2.0,26.5,390.5,402.56,302.55
2016,9,25,14,30,15.0,246.0,1.9,26.0,257.0,248.43,187.41
2016,9,25,14,45,7.5,190.5,1.85,26.0,196.0,186.96,141.29
2016,9,25,15,0,0.0,135.0,1.8,26.0,135.0,126.9,94.99
2016,9,25,15,15,0.0,113.5,1.8,26.0,113.5,106.26,79.16
2016,9,25,15,30,0.0,92.0,1.8,26.0,92.0,85.76,63.2
2016,9,25,15,45,0.0,50.5,1.85,26.0,50.5,46.97,32.38
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,8.35,1.16
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,7.42,0.43
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,6.49,0.0
2016,9,25,16,45,0.0,6.0,1.75,24.5,6.0,5.56,0.0
2016,9,25,17,0,0.0,5.0,1.7,24.0,5.0,4.63,0.0
2016,9,25,17,15,0.0,3.5,1.65,23.5,3.5,3.24,0.0
2016,9,25,17,30,0.0,2.0,1.6,23.0,2.0,1.85,0.0
2016,9,25,17,45,0.0,1.0,1.6,23.0,1.0,0.92,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,19.0,5.0,4.62,0.0
2016,9,26,7,0,0.0,10.0,3.8,19.0,10.0,9.26,1.83
2016,9,26,7,15,0.0,16.5,3.85,19.0,16.5,15.29,7.08
2016,9,26,7,30,0.0,23.0,3.9,19.0,23.0,21.32,12.3
2016,9,26,7,45,0.0,30.5,4.0,19.0,30.5,28.3,18.24
2016,9,26,8,0,0.0,38.0,4.1,19.0,38.0,35.28,24.1
2016,9,26,8,15,0.0,61.0,4.15,19.0,61.0,56.72,41.98
2016,9,26,8,30,0.0,84.0,4.2,19.0,84.0,78.32,59.75
2016,9,26,8,45,0.0,106.0,4.3,19.0,106.0,99.31,76.82
2016,9,26,9,0,0.0,128.0,4.4,19.0,128.0,120.44,93.81
2016,9,26,9,15,0.0,108.0,4.4,19.0,108.0,101.05,77.67
2016,9,26,9,30,0.0,88.0,4.4,19.0,88.0,82.02,61.93
2016,9,26,9,45,0.0,79.5,4.4,19.5,79.5,74.09,55.18
2016,9,26,10,0,0.0,71.0,4.4,20.0,71.0,66.17,48.5
2016,9,26,10,15,0.0,103.0,4.4,20.0,103.0,96.26,72.72
2016,9,26,10,30,0.0,135.0,4.4,20.0,135.0,126.9,97.14
2016,9,26,10,45,3.5,169.0,4.4,20.5,172.0,162.95,125.53
2016,9,26,11,0,7.0,203.0,4.4,21.0,209.0,199.5,153.93
2016,9,26,11,15,8.5,216.5,4.4,21.0,224.0,214.34,165.35
2016,9,26,11,30,10.0,230.0,4.4,21.0,239.0,229.25,176.83
2016,9,26,11,45,8.5,213.0,4.4,21.5,221.0,211.16,162.27
2016,9,26,12,0,7.0,196.0,4.4,22.0,203.0,193.1,147.83
2016,9,26,12,15,5.5,179.0,4.35,22.0,184.5,175.07,133.7
2016,9,26,12,30,4.0,162.0,4.3,22.0,166.0,157.09,119.58
2016,9,26,12,45,6.5,189.5,4.25,22.0,195.5,186.27,142.53
2016,9,26,13,0,9.0,217.0,4.2,22.0,225.0,215.6,165.41
2016,9,26,13,15,8.5,214.5,4.15,22.0,222.0,212.54,163.05
2016,9,26,13,30,8.0,212.0,4.1,22.0,219.0,209.46,160.76
2016,9,26,13,45,6.5,198.5,4.1,22.0,204.0,194.65,149.35
2016,9,26,14,0,5.0,185.0,4.1,22.0,189.0,179.92,138.0
2016,9,26,14,15,9.5,213.0,4.05,22.0,220.0,211.27,162.89
2016,9,26,14,30,14.0,241.0,4.0,22.0,251.0,242.69,187.69
2016,9,26,14,45,7.0,179.5,3.95,22.0,184.5,175.82,135.49
2016,9,26,15,0,0.0,118.0,3.9,22.0,118.0,110.57,83.82
2016,9,26,15,15,0.0,104.0,3.8,22.0,104.0,97.18,73.36
2016,9,26,15,30,0.0,90.0,3.7,22.0,90.0,83.87,62.84
2016,9,26,15,45,0.0,78.0,3.65,22.0,78.0,72.63,53.93
2016,9,26,16,0,0.0,66.0,3.6,22.0,66.0,61.41,44.95
2016,9,26,16,15,0.0,58.0,3.55,21.5,58.0,53.93,39.07
2016,9,26,16,30,0.0,50.0,3.5,21.0,50.0,46.46,33.1
2016,9,26,16,45,0.0,42.0,3.45,21.0,42.0,39.0,26.98
2016,9,26,17,0,0.0,34.0,3.4,21.0,34.0,31.55,20.78
2016,9,26,17,15,0.0,26.0,3.2,20.5,26.0,24.11,14.54
2016,9,26,17,30,0.0,18.0,3.0,20.0,18.0,16.68,8.21
2016,9,26,17,45,0.0,11.5,2.85,20.0,11.5,10.65,2.97
2016,9,26,18,0,0.0,5.0,2.7,20.0,5.0,4.62,0.0
2016,9,26,18,15,0.0,2.5,2.7,19.5,2.5,2.38,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,13.5,2.95,17.0,13.5,12.52,0.37
2016,9,27,7,0,0.0,27.0,3.0,17.0,27.0,25.07,14.72
2016,9,27,7,15,0.0,46.5,3.05,17.0,46.5,43.49,30.73
2016,9,27,7,30,0.0,66.0,3.1,17.0,66.0,62.04,46.73
2016,9,27,7,45,0.0,87.5,3.2,17.5,87.5,82.62,64.07
2016,9,27,8,0,0.0,109.0,3.3,18.0,109.0,103.27,81.1
2016,9,27,8,15,3.5,128.5,3.3,18.5,130.5,123.64,97.55
2016,9,27,8,30,7.0,148.0,3.3,19.0,152.0,144.48,114.11
2016,9,27,8,45,10.5,167.0,3.35,19.5,172.5,165.26,130.39
2016,9,27,9,0,14.0,186.0,3.4,20.0,193.0,186.47,146.79
2016,9,27,9,15,30.5,220.0,3.3,20.5,238.0,239.09,188.07
2016,9,27,9,30,47.0,254.0,3.2,21.0,283.0,287.8,225.44
2016,9,27,9,45,49.5,271.0,3.1,21.5,303.5,309.34,240.94
2016,9,27,10,0,52.0,288.0,3.0,22.0,324.0,331.04,256.43
2016,9,27,10,15,52.5,306.5,2.9,22.0,344.5,352.78,272.2
2016,9,27,10,30,53.0,325.0,2.8,22.0,365.0,374.49,287.82
2016,9,27,10,45,208.0,338.5,2.7,22.5,501.5,542.71,415.42
2016,9,27,11,0,363.0,352.0,2.6,23.0,638.0,719.63,541.92
2016,9,27,11,15,317.5,374.5,2.55,23.0,629.0,708.88,530.91
2016,9,27,11,30,272.0,397.0,2.5,23.0,620.0,695.03,519.17
2016,9,27,11,45,206.5,409.0,2.45,23.0,579.5,634.56,474.75
2016,9,27,12,0,141.0,421.0,2.4,23.0,539.0,584.53,437.3
2016,9,27,12,15,135.5,421.5,2.4,23.0,535.5,580.32,434.39
2016,9,27,12,30,130.0,422.0,2.4,23.0,532.0,575.41,430.74
2016,9,27,12,45,168.0,419.0,2.4,23.0,560.0,609.29,456.08
2016,9,27,13,0,206.0,416.0,2.4,23.0,588.0,641.88,480.1
2016,9,27,13,15,169.5,407.5,2.4,23.0,547.5,594.29,445.63
2016,9,27,13,30,133.0,399.0,2.4,23.0,507.0,547.02,411.55
2016,9,27,13,45,124.0,385.5,2.4,23.0,483.5,520.86,393.29
2016,9,27,14,0,115.0,372.0,2.4,23.0,460.0,482.98,366.41
2016,9,27,14,15,193.5,352.0,2.35,23.0,493.5,538.58,409.68
2016,9,27,14,30,272.0,332.0,2.3,23.0,527.0,587.7,447.09
2016,9,27,14,45,284.5,310.0,2.3,23.0,504.0,563.55,430.58
2016,9,27,15,0,297.0,288.0,2.3,23.0,481.0,537.53,412.99
2016,9,27,15,15,245.0,273.0,2.2,22.5,425.0,461.16,357.2
2016,9,27,15,30,193.0,258.0,2.1,22.0,369.0,398.24,310.45
2016,9,27,15,45,141.0,233.0,2.05,22.0,310.5,329.23,257.76
2016,9,27,16,0,89.0,208.0,2.0,22.0,252.0,258.8,203.1
2016,9,27,16,15,84.5,184.0,1.85,22.0,222.0,227.12,178.58
2016,9,27,16,30,80.0,160.0,1.7,22.0,192.0,195.92,153.86
2016,9,27,16,45,73.0,136.0,1.55,22.0,161.5,164.18,128.28
2016,9,27,17,0,66.0,112.0,1.4,22.0,131.0,133.29,102.91
2016,9,27,17,15,219.0,83.5,1.2,21.5,126.5,151.08,112.5
2016,9,27,17,30,372.0,55.0,1.0,21.0,122.0,145.24,99.26
2016,9,27,17,45,270.0,39.5,0.85,21.0,79.0,87.99,53.35
2016,9,27,18,0,168.0,24.0,0.7,21.0,36.0,42.08,12.34
2016,9,27,18,15,84.0,12.0,0.7,20.5,18.0,14.55,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,37.5,35.52,5.89
2016,9,28,7,0,342.0,35.0,2.2,18.0,75.0,94.88,56.36
2016,9,28,7,15,435.5,45.5,2.2,18.5,125.5,149.78,101.69
2016,9,28,7,30,529.0,56.0,2.2,19.0,176.0,216.28,158.15
2016,9,28,7,45,589.5,62.5,2.2,19.5,230.5,278.23,212.14
2016,9,28,8,0,650.0,69.0,2.2,20.0,285.0,346.68,270.29
2016,9,28,8,15,688.5,74.0,2.1,21.0,339.0,409.3,321.59
2016,9,28,8,30,727.0,79.0,2.0,22.0,393.0,474.4,372.57
2016,9,28,8,45,755.5,82.5,1.9,23.0,445.0,535.18,418.07
2016,9,28,9,0,784.0,86.0,1.8,24.0,497.0,597.04,462.27
2016,9,28,9,15,803.5,89.0,1.7,24.0,544.5,652.95,502.16
2016,9,28,9,30,823.0,92.0,1.6,24.0,592.0,708.32,539.04
2016,9,28,9,45,837.5,94.5,1.55,24.5,633.5,753.82,566.99
2016,9,28,10,0,852.0,97.0,1.5,25.0,675.0,801.82,596.07
2016,9,28,10,15,862.5,99.0,1.45,25.5,710.0,844.01,620.61
2016,9,28,10,30,873.0,101.0,1.4,26.0,745.0,883.76,643.13
2016,9,28,10,45,880.5,102.0,1.35,26.5,772.5,917.03,661.11
2016,9,28,11,0,888.0,103.0,1.3,27.0,800.0,947.25,676.95
2016,9,28,11,15,893.0,104.0,1.3,27.0,819.5,971.86,691.28
2016,9,28,11,30,898.0,105.0,1.3,27.0,839.0,992.99,703.53
2016,9,28,11,45,905.0,103.0,1.35,27.5,851.0,1009.22,712.26
2016,9,28,12,0,912.0,101.0,1.4,28.0,863.0,1021.77,718.87
2016,9,28,12,15,912.5,101.0,1.4,28.0,865.5,1026.23,721.3
2016,9,28,12,30,913.0,101.0,1.4,28.0,868.0,1026.8,721.59
2016,9,28,12,45,912.0,100.5,1.45,28.5,861.5,1021.42,717.8
2016,9,28,13,0,911.0,100.0,1.5,29.0,855.0,1012.17,711.83
2016,9,28,13,15,907.5,99.0,1.5,29.0,840.0,996.12,702.48
2016,9,28,13,30,904.0,98.0,1.5,29.0,825.0,976.38,691.01
2016,9,28,13,45,899.5,96.5,1.5,29.0,802.0,951.57,676.46
2016,9,28,14,0,895.0,95.0,1.5,29.0,779.0,923.35,659.82
2016,9,28,14,15,887.0,93.5,1.5,29.0,748.0,888.79,639.12
2016,9,28,14,30,879.0,92.0,1.5,29.0,717.0,851.35,616.48
2016,9,28,14,45,869.5,89.0,1.5,29.0,679.5,808.37,590.03
2016,9,28,15,0,860.0,86.0,1.5,29.0,642.0,763.06,561.76
2016,9,28,15,15,845.0,83.5,1.45,28.5,598.0,712.2,529.95
2016,9,28,15,30,830.0,81.0,1.4,28.0,554.0,660.0,496.63
2016,9,28,15,45,811.0,77.5,1.4,28.0,505.0,606.14,458.55
2016,9,28,16,0,792.0,74.0,1.4,28.0,456.0,548.48,416.59
2016,9,28,16,15,763.0,70.0,1.3,27.5,403.0,485.02,369.17
2016,9,28,16,30,734.0,66.0,1.2,27.0,350.0,423.01,321.07
2016,9,28,16,45,693.0,61.0,1.15,27.0,295.5,356.81,267.69
2016,9,28,17,0,652.0,56.0,1.1,27.0,241.0,294.2,215.4
2016,9,28,17,15,584.0,49.0,1.05,26.0,186.5,225.97,158.87
2016,9,28,17,30,516.0,42.0,1.0,25.0,132.0,165.32,107.93
2016,9,28,17,45,398.0,31.0,0.95,24.5,85.5,100.73,56.95
2016,9,28,18,0,280.0,20.0,0.9,24.0,39.0,49.11,9.36
2016,9,28,18,15,140.0,10.0,0.9,23.5,19.5,14.5,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,195.0,16.5,3.65,15.5,39.0,36.95,4.27
2016,9,29,7,0,390.0,33.0,3.9,16.0,78.0,101.0,59.6
2016,9,29,7,15,484.5,42.5,3.95,16.5,130.0,158.15,107.7
2016,9,29,7,30,579.0,52.0,4.0,17.0,182.0,226.97,167.28
2016,9,29,7,45,638.0,58.0,4.1,17.5,238.0,290.87,224.27
2016,9,29,8,0,697.0,64.0,4.2,18.0,294.0,360.69,285.1
2016,9,29,8,15,734.5,68.5,4.25,18.5,349.5,424.95,340.06
2016,9,29,8,30,772.0,73.0,4.3,19.0,405.0,491.99,395.35
2016,9,29,8,45,800.0,76.0,4.4,20.0,457.5,554.26,444.43
