Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,0,828.0,79.0,4.5,21.0,510.0,617.46,492.44
2016,9,29,9,15,846.5,82.0,4.45,21.5,558.5,671.22,532.29
2016,9,29,9,30,865.0,85.0,4.4,22.0,607.0,727.28,570.53
2016,9,29,9,45,880.0,86.5,4.4,22.5,649.5,777.9,604.23
2016,9,29,10,0,895.0,88.0,4.4,23.0,692.0,826.83,636.24
2016,9,29,10,15,905.0,89.5,4.4,23.5,727.5,869.52,663.39
2016,9,29,10,30,915.0,91.0,4.4,24.0,763.0,909.59,688.42
2016,9,29,10,45,922.5,92.0,4.4,24.5,791.5,943.99,709.32
2016,9,29,11,0,930.0,93.0,4.4,25.0,820.0,975.17,727.91
2016,9,29,11,15,935.0,94.0,4.4,25.0,840.0,1000.59,744.01
2016,9,29,11,30,940.0,95.0,4.4,25.0,860.0,1022.35,757.75
2016,9,29,11,45,940.0,97.0,4.45,25.5,871.0,1036.53,765.34
2016,9,29,12,0,940.0,99.0,4.5,26.0,882.0,1046.73,770.46
2016,9,29,12,15,941.0,99.5,4.5,26.0,884.5,1052.28,773.89
2016,9,29,12,30,942.0,100.0,4.5,26.0,887.0,1053.81,774.86
2016,9,29,12,45,940.5,99.5,4.5,26.5,880.5,1047.72,769.47
2016,9,29,13,0,939.0,99.0,4.5,27.0,874.0,1037.66,761.68
2016,9,29,13,15,936.0,98.5,4.45,27.0,859.0,1022.2,751.73
2016,9,29,13,30,933.0,98.0,4.4,27.0,844.0,1002.93,739.4
2016,9,29,13,45,928.5,96.5,4.4,27.0,820.5,977.45,723.32
2016,9,29,14,0,924.0,95.0,4.4,27.0,797.0,948.44,704.94
2016,9,29,14,15,916.0,93.5,4.35,26.5,765.5,912.98,683.28
2016,9,29,14,30,908.0,92.0,4.3,26.0,734.0,874.53,659.44
2016,9,29,14,45,895.0,91.0,4.25,26.0,694.5,829.83,629.76
2016,9,29,15,0,882.0,90.0,4.2,26.0,655.0,782.96,598.35
2016,9,29,15,15,866.5,87.5,4.1,25.5,609.5,730.76,563.74
2016,9,29,15,30,851.0,85.0,4.0,25.0,564.0,680.78,529.89
2016,9,29,15,45,830.5,81.0,3.95,25.0,514.0,620.88,485.2
2016,9,29,16,0,810.0,77.0,3.9,25.0,464.0,560.77,439.11
2016,9,29,16,15,779.5,73.0,3.55,24.5,409.5,495.54,387.9
2016,9,29,16,30,749.0,69.0,3.2,24.0,355.0,431.88,336.28
2016,9,29,16,45,703.5,63.5,2.9,23.5,298.5,362.44,278.69
2016,9,29,17,0,658.0,58.0,2.6,23.0,242.0,297.5,223.03
2016,9,29,17,15,586.0,50.5,2.35,22.0,186.5,227.09,162.99
2016,9,29,17,30,514.0,43.0,2.1,21.0,131.0,165.0,109.63
2016,9,29,17,45,388.0,31.5,1.85,20.5,83.5,98.99,56.66
2016,9,29,18,0,262.0,20.0,1.6,20.0,36.0,46.63,4.13
2016,9,29,18,15,131.0,10.0,1.6,19.5,18.0,14.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,199.5,16.5,1.95,13.5,39.0,37.55,2.29
2016,9,30,7,0,399.0,33.0,2.2,14.0,78.0,102.92,61.02
2016,9,30,7,15,494.5,42.0,2.2,14.5,130.5,160.4,109.73
2016,9,30,7,30,590.0,51.0,2.2,15.0,183.0,229.63,169.79
2016,9,30,7,45,647.5,57.5,2.25,15.5,239.0,294.21,227.33
2016,9,30,8,0,705.0,64.0,2.3,16.0,295.0,364.47,288.25
2016,9,30,8,15,742.5,69.0,2.1,16.5,351.0,429.71,342.99
2016,9,30,8,30,780.0,74.0,1.9,17.0,407.0,497.72,397.41
2016,9,30,8,45,805.5,77.5,1.7,18.0,459.5,559.5,443.73
2016,9,30,9,0,831.0,81.0,1.5,19.0,512.0,621.92,487.99
2016,9,30,9,15,849.5,84.0,1.5,19.5,560.0,679.3,528.78
2016,9,30,9,30,868.0,87.0,1.5,20.0,608.0,731.83,563.09
2016,9,30,9,45,881.0,89.5,1.5,20.5,650.0,782.08,594.85
2016,9,30,10,0,894.0,92.0,1.5,21.0,692.0,830.45,624.72
2016,9,30,10,15,903.5,93.5,1.45,21.0,727.5,872.61,650.54
2016,9,30,10,30,913.0,95.0,1.4,21.0,763.0,912.11,674.29
2016,9,30,10,45,919.0,97.0,1.35,21.5,790.5,946.1,692.83
2016,9,30,11,0,925.0,99.0,1.3,22.0,818.0,976.81,709.06
2016,9,30,11,15,929.5,100.0,1.25,22.0,837.5,1001.55,722.73
2016,9,30,11,30,934.0,101.0,1.2,22.0,857.0,1022.65,734.14
2016,9,30,11,45,938.0,100.0,1.15,22.5,868.5,1037.28,740.14
2016,9,30,12,0,942.0,99.0,1.1,23.0,880.0,1048.04,743.86
2016,9,30,12,15,942.0,99.0,1.1,23.0,881.5,1051.96,745.96
2016,9,30,12,30,942.0,99.0,1.1,23.0,883.0,1051.86,745.85
2016,9,30,12,45,941.0,98.5,1.15,23.5,876.5,1046.19,742.07
2016,9,30,13,0,940.0,98.0,1.2,24.0,870.0,1036.53,736.03
2016,9,30,13,15,936.0,97.0,1.2,24.0,854.0,1019.46,726.08
2016,9,30,13,30,932.0,96.0,1.2,24.0,838.0,998.61,713.95
2016,9,30,13,45,927.0,94.5,1.3,24.5,814.0,972.61,698.98
2016,9,30,14,0,922.0,93.0,1.4,25.0,790.0,943.12,681.68
2016,9,30,14,15,913.5,91.5,1.45,25.0,758.0,907.23,660.71
2016,9,30,14,30,905.0,90.0,1.5,25.0,726.0,868.39,637.64
2016,9,30,14,45,893.5,88.0,1.55,25.0,687.0,823.87,610.47
2016,9,30,15,0,882.0,86.0,1.6,25.0,648.0,777.09,581.37
2016,9,30,15,15,866.5,83.5,1.6,24.5,602.5,724.88,548.64
2016,9,30,15,30,851.0,81.0,1.6,24.0,557.0,671.32,514.13
2016,9,30,15,45,830.0,77.5,1.6,24.0,506.5,615.21,473.67
2016,9,30,16,0,809.0,74.0,1.6,24.0,456.0,555.42,429.29
2016,9,30,16,15,778.5,70.0,1.5,23.5,402.0,490.31,379.68
2016,9,30,16,30,748.0,66.0,1.4,23.0,348.0,426.79,329.42
2016,9,30,16,45,703.5,61.0,1.3,23.0,292.0,358.47,273.14
2016,9,30,17,0,659.0,56.0,1.2,23.0,236.0,294.14,218.35
2016,9,30,17,15,586.0,48.5,1.1,22.0,181.0,223.91,159.2
2016,9,30,17,30,513.0,41.0,1.0,21.0,126.0,161.79,106.37
2016,9,30,17,45,385.0,30.0,0.95,20.5,79.5,96.35,54.15
2016,9,30,18,0,257.0,19.0,0.9,20.0,33.0,44.46,0.0
2016,9,30,18,15,128.5,9.5,0.9,19.5,16.5,13.25,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,3.0,0.45,16.5,3.0,2.77,0.0
2016,10,1,7,0,0.0,6.0,0.4,17.0,6.0,5.55,0.0
2016,10,1,7,15,0.0,10.5,0.4,17.5,10.5,9.72,2.5
2016,10,1,7,30,0.0,15.0,0.4,18.0,15.0,13.89,6.13
2016,10,1,7,45,0.0,19.5,0.45,18.5,19.5,18.07,9.71
2016,10,1,8,0,0.0,24.0,0.5,19.0,24.0,22.26,13.22
2016,10,1,8,15,0.0,59.0,0.5,19.5,59.0,54.86,40.44
2016,10,1,8,30,0.0,94.0,0.5,20.0,94.0,88.02,67.44
2016,10,1,8,45,67.0,161.0,0.5,20.5,196.0,197.47,155.57
2016,10,1,9,0,134.0,228.0,0.5,21.0,298.0,320.49,249.82
2016,10,1,9,15,79.0,227.0,0.65,21.5,269.0,280.54,217.36
2016,10,1,9,30,24.0,226.0,0.8,22.0,240.0,234.85,180.87
2016,10,1,9,45,36.5,256.0,0.95,22.5,279.5,284.66,218.71
2016,10,1,10,0,49.0,286.0,1.1,23.0,319.0,327.8,250.45
2016,10,1,10,15,113.0,319.0,1.1,23.5,400.0,429.47,325.54
2016,10,1,10,30,177.0,352.0,1.1,24.0,481.0,525.26,393.48
2016,10,1,10,45,171.0,367.0,1.1,24.5,495.0,541.48,402.44
2016,10,1,11,0,165.0,382.0,1.1,25.0,509.0,556.76,411.35
2016,10,1,11,15,295.5,359.0,1.05,25.0,594.5,672.52,493.31
2016,10,1,11,30,426.0,336.0,1.0,25.0,680.0,790.97,572.89
2016,10,1,11,45,664.5,221.0,1.0,25.0,765.0,913.64,656.59
2016,10,1,12,0,903.0,106.0,1.0,25.0,850.0,1016.43,718.72
2016,10,1,12,15,519.0,260.0,0.95,25.0,687.5,814.87,586.87
2016,10,1,12,30,135.0,414.0,0.9,25.0,525.0,573.22,416.22
2016,10,1,12,45,223.5,400.0,0.9,25.5,583.0,644.76,469.03
2016,10,1,13,0,312.0,386.0,0.9,26.0,641.0,727.43,524.61
2016,10,1,13,15,325.0,374.5,0.9,26.0,636.0,722.99,521.54
2016,10,1,13,30,338.0,363.0,0.9,26.0,631.0,716.69,518.31
2016,10,1,13,45,606.0,233.0,0.95,26.0,695.5,834.25,604.05
2016,10,1,14,0,874.0,103.0,1.0,26.0,760.0,909.43,653.41
2016,10,1,14,15,498.5,217.5,1.1,26.0,589.0,684.42,504.72
2016,10,1,14,30,123.0,332.0,1.2,26.0,418.0,451.62,336.28
2016,10,1,14,45,257.5,293.5,1.3,26.0,461.0,523.92,394.14
2016,10,1,15,0,392.0,255.0,1.4,26.0,504.0,574.43,433.5
2016,10,1,15,15,197.0,210.5,1.45,25.5,335.5,368.37,282.59
2016,10,1,15,30,2.0,166.0,1.5,25.0,167.0,159.15,120.95
2016,10,1,15,45,34.0,180.5,1.55,25.0,196.5,199.86,154.39
2016,10,1,16,0,66.0,195.0,1.6,25.0,226.0,232.46,180.4
2016,10,1,16,15,61.5,172.0,1.55,24.5,198.5,203.09,157.9
2016,10,1,16,30,57.0,149.0,1.5,24.0,171.0,174.24,135.53
2016,10,1,16,45,50.0,125.5,1.45,24.0,142.5,144.39,111.62
2016,10,1,17,0,43.0,102.0,1.4,24.0,114.0,115.41,87.99
2016,10,1,17,15,30.5,79.0,1.25,23.0,86.5,86.32,64.28
2016,10,1,17,30,18.0,56.0,1.1,22.0,59.0,58.83,41.61
2016,10,1,17,45,9.0,35.0,1.0,21.0,36.5,34.61,21.0
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,12.99,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,6.67,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.5,19.0,0.6,15.5,33.0,33.13,0.0
2016,10,2,7,0,265.0,38.0,0.6,16.0,66.0,86.35,52.4
2016,10,2,7,15,360.0,52.0,0.55,16.5,115.5,139.85,96.52
2016,10,2,7,30,455.0,66.0,0.5,17.0,165.0,207.06,152.59
2016,10,2,7,45,516.0,76.5,0.5,18.0,219.0,269.07,204.95
2016,10,2,8,0,577.0,87.0,0.5,19.0,273.0,337.74,261.08
2016,10,2,8,15,620.5,94.5,0.6,20.0,327.5,401.33,311.99
2016,10,2,8,30,664.0,102.0,0.7,21.0,382.0,468.63,363.78
2016,10,2,8,45,693.0,108.5,0.8,22.0,433.5,529.74,409.12
2016,10,2,9,0,722.0,115.0,0.9,23.0,485.0,592.15,453.74
2016,10,2,9,15,744.5,119.5,1.0,23.5,532.5,648.89,493.81
2016,10,2,9,30,767.0,124.0,1.1,24.0,580.0,705.53,532.76
2016,10,2,9,45,781.0,128.5,1.2,24.5,621.5,752.42,563.04
2016,10,2,10,0,795.0,133.0,1.3,25.0,663.0,800.34,593.4
2016,10,2,10,15,807.5,136.0,1.35,25.0,698.5,843.61,620.89
2016,10,2,10,30,820.0,139.0,1.4,25.0,734.0,884.71,646.8
2016,10,2,10,45,826.5,142.0,1.45,25.5,761.0,917.96,666.19
2016,10,2,11,0,833.0,145.0,1.5,26.0,788.0,948.25,683.67
2016,10,2,11,15,839.0,146.5,1.55,26.0,807.5,973.31,699.18
2016,10,2,11,30,845.0,148.0,1.6,26.0,827.0,995.08,712.72
2016,10,2,11,45,883.0,128.0,1.65,26.5,846.0,1012.52,722.26
2016,10,2,12,0,921.0,108.0,1.7,27.0,865.0,1035.7,735.49
2016,10,2,12,15,921.5,108.0,1.7,27.0,867.0,1039.87,737.66
2016,10,2,12,30,922.0,108.0,1.7,27.0,869.0,1040.1,737.76
2016,10,2,12,45,921.0,107.5,1.75,27.5,862.0,1034.36,733.63
2016,10,2,13,0,920.0,107.0,1.8,28.0,855.0,1024.71,727.27
2016,10,2,13,15,916.0,106.0,1.8,28.0,839.0,1007.77,717.27
2016,10,2,13,30,912.0,105.0,1.8,28.0,823.0,987.13,705.12
2016,10,2,13,45,905.5,104.0,1.85,28.0,799.0,960.59,689.94
2016,10,2,14,0,899.0,103.0,1.9,28.0,775.0,930.72,672.6
2016,10,2,14,15,890.0,101.5,1.9,28.0,742.5,894.96,650.83
2016,10,2,14,30,881.0,100.0,1.9,28.0,710.0,856.39,627.11
2016,10,2,14,45,861.0,100.5,1.95,28.0,669.5,808.58,597.47
2016,10,2,15,0,841.0,101.0,2.0,28.0,629.0,764.11,569.69
2016,10,2,15,15,823.0,98.0,2.0,27.5,583.5,710.73,535.97
2016,10,2,15,30,805.0,95.0,2.0,27.0,538.0,656.36,499.76
2016,10,2,15,45,781.0,91.0,2.0,27.0,488.0,596.48,456.66
2016,10,2,16,0,757.0,87.0,2.0,27.0,438.0,536.86,412.39
2016,10,2,16,15,722.5,82.0,1.85,26.5,384.0,472.26,363.14
2016,10,2,16,30,688.0,77.0,1.7,26.0,330.0,408.87,313.14
2016,10,2,16,45,638.0,70.5,1.55,25.5,274.5,340.22,257.56
2016,10,2,17,0,588.0,64.0,1.4,25.0,219.0,276.39,204.15
2016,10,2,17,15,509.5,54.5,1.3,24.0,166.0,206.71,146.24
2016,10,2,17,30,431.0,45.0,1.2,23.0,113.0,146.27,95.76
2016,10,2,17,45,299.5,31.0,1.1,22.0,69.0,83.0,45.85
2016,10,2,18,0,168.0,17.0,1.0,21.0,25.0,33.18,0.0
2016,10,2,18,15,84.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,31.5,31.99,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,63.0,82.72,49.9
2016,10,3,7,15,336.5,52.0,0.6,18.5,111.5,134.99,92.67
2016,10,3,7,30,433.0,66.0,0.7,19.0,160.0,201.12,147.52
2016,10,3,7,45,495.0,76.5,0.8,20.0,212.5,262.14,199.05
2016,10,3,8,0,557.0,87.0,0.9,21.0,265.0,329.96,254.79
2016,10,3,8,15,600.5,94.5,1.15,21.5,318.5,392.37,305.98
2016,10,3,8,30,644.0,102.0,1.4,22.0,372.0,458.51,358.58
2016,10,3,8,45,682.0,105.5,1.65,23.0,424.0,520.5,405.92
2016,10,3,9,0,720.0,109.0,1.9,24.0,476.0,584.69,453.4
2016,10,3,9,15,742.0,113.0,1.95,24.5,522.5,640.32,493.12
2016,10,3,9,30,764.0,117.0,2.0,25.0,569.0,695.81,531.63
2016,10,3,9,45,780.0,120.5,2.05,25.5,610.5,743.25,562.19
2016,10,3,10,0,796.0,124.0,2.1,26.0,652.0,791.56,592.84
2016,10,3,10,15,808.0,126.5,2.15,26.0,686.5,833.77,620.13
2016,10,3,10,30,820.0,129.0,2.2,26.0,721.0,873.79,645.79
2016,10,3,10,45,554.5,245.5,2.3,26.5,652.5,782.32,580.11
2016,10,3,11,0,289.0,362.0,2.4,27.0,584.0,663.51,490.8
2016,10,3,11,15,289.5,372.0,2.45,27.0,599.0,681.51,503.73
2016,10,3,11,30,290.0,382.0,2.5,27.0,614.0,698.26,514.85
2016,10,3,11,45,291.5,387.0,2.55,27.5,623.0,709.24,521.17
2016,10,3,12,0,293.0,392.0,2.6,28.0,632.0,718.87,526.64
2016,10,3,12,15,313.5,387.5,2.65,28.0,644.5,735.6,538.71
2016,10,3,12,30,334.0,383.0,2.7,28.0,657.0,750.88,549.8
2016,10,3,12,45,592.5,259.5,2.75,28.5,741.0,886.91,647.81
2016,10,3,13,0,851.0,136.0,2.8,29.0,825.0,996.48,719.0
2016,10,3,13,15,846.5,135.0,2.8,29.0,809.5,979.63,707.62
2016,10,3,13,30,842.0,134.0,2.8,29.0,794.0,959.31,695.25
2016,10,3,13,45,836.0,132.0,2.85,29.0,770.0,933.17,679.56
2016,10,3,14,0,830.0,130.0,2.9,29.0,746.0,903.89,661.8
2016,10,3,14,15,820.0,127.5,2.9,29.0,715.0,867.62,638.98
2016,10,3,14,30,810.0,125.0,2.9,29.0,684.0,828.82,614.36
2016,10,3,14,45,794.5,122.5,2.95,29.0,645.0,783.3,585.22
2016,10,3,15,0,779.0,120.0,3.0,29.0,606.0,736.13,554.59
2016,10,3,15,15,760.0,116.5,2.95,28.5,561.5,686.25,521.82
2016,10,3,15,30,741.0,113.0,2.9,28.0,517.0,633.28,484.88
2016,10,3,15,45,713.5,108.0,2.9,28.0,467.5,573.0,440.8
2016,10,3,16,0,686.0,103.0,2.9,28.0,418.0,513.54,396.09
2016,10,3,16,15,649.0,97.0,2.65,27.5,365.5,449.31,346.62
2016,10,3,16,30,612.0,91.0,2.4,27.0,313.0,387.68,297.66
2016,10,3,16,45,559.0,82.5,2.2,26.5,259.5,320.06,242.87
2016,10,3,17,0,506.0,74.0,2.0,26.0,206.0,257.74,190.9
2016,10,3,17,15,427.0,62.0,1.8,25.0,154.5,190.42,135.26
2016,10,3,17,30,348.0,50.0,1.6,24.0,103.0,131.59,86.68
2016,10,3,17,45,228.5,33.0,1.45,23.5,62.0,73.08,40.18
2016,10,3,18,0,109.0,16.0,1.3,23.0,21.0,24.79,0.0
2016,10,3,18,15,54.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.0,20.0,2.45,20.5,28.0,27.65,0.0
2016,10,4,7,0,148.0,40.0,2.7,21.0,56.0,67.91,41.25
2016,10,4,7,15,240.0,58.0,2.85,21.5,101.5,119.85,83.17
2016,10,4,7,30,332.0,76.0,3.0,22.0,147.0,181.13,133.58
2016,10,4,7,45,241.0,101.0,3.15,22.5,160.5,192.37,147.81
2016,10,4,8,0,150.0,126.0,3.3,23.0,174.0,191.34,149.67
2016,10,4,8,15,374.0,117.0,3.45,23.5,265.5,306.9,242.12
2016,10,4,8,30,598.0,108.0,3.6,24.0,357.0,440.98,347.87
2016,10,4,8,45,429.0,161.5,3.8,24.5,352.0,429.37,338.06
2016,10,4,9,0,260.0,215.0,4.0,25.0,347.0,394.93,309.36
2016,10,4,9,15,168.5,237.5,4.05,25.0,326.5,361.69,282.32
2016,10,4,9,30,77.0,260.0,4.1,25.0,306.0,318.3,246.64
2016,10,4,9,45,48.5,250.5,4.15,25.5,280.5,288.89,222.62
2016,10,4,10,0,20.0,241.0,4.2,26.0,255.0,248.32,189.91
2016,10,4,10,15,79.5,294.0,4.15,26.0,351.0,364.49,279.53
2016,10,4,10,30,139.0,347.0,4.1,26.0,447.0,487.77,371.43
2016,10,4,10,45,87.5,332.5,4.1,26.0,396.5,417.58,317.47
2016,10,4,11,0,36.0,318.0,4.1,26.0,346.0,356.03,269.84
2016,10,4,11,15,405.5,240.0,4.05,26.0,562.5,661.82,505.13
2016,10,4,11,30,775.0,162.0,4.0,26.0,779.0,941.42,701.6
2016,10,4,11,45,555.5,270.5,4.0,26.5,715.5,854.51,636.28
2016,10,4,12,0,336.0,379.0,4.0,27.0,652.0,747.31,554.73
2016,10,4,12,15,583.0,256.5,3.95,27.0,732.5,877.36,652.18
2016,10,4,12,30,830.0,134.0,3.9,27.0,813.0,984.43,724.54
2016,10,4,12,45,827.5,134.0,3.85,27.5,805.5,977.96,717.87
2016,10,4,13,0,825.0,134.0,3.8,28.0,798.0,967.92,709.87
2016,10,4,13,15,821.0,133.0,3.7,28.0,783.0,951.83,699.15
2016,10,4,13,30,817.0,132.0,3.6,28.0,768.0,932.38,686.35
2016,10,4,13,45,812.5,128.5,3.5,28.0,745.0,906.46,669.35
2016,10,4,14,0,808.0,125.0,3.4,28.0,722.0,877.45,650.36
2016,10,4,14,15,797.5,123.0,3.3,28.0,691.0,841.92,626.98
2016,10,4,14,30,787.0,121.0,3.2,28.0,660.0,803.98,601.93
2016,10,4,14,45,773.0,118.0,3.1,28.5,622.5,759.97,571.42
2016,10,4,15,0,759.0,115.0,3.0,29.0,585.0,714.29,539.67
2016,10,4,15,15,739.5,111.5,2.9,29.0,541.5,664.76,505.67
2016,10,4,15,30,720.0,108.0,2.8,29.0,498.0,612.47,467.94
2016,10,4,15,45,695.0,103.0,2.75,29.0,450.0,554.85,425.65
2016,10,4,16,0,670.0,98.0,2.7,29.0,402.0,497.88,382.69
2016,10,4,16,15,632.5,92.0,2.4,28.5,350.5,434.38,333.74
2016,10,4,16,30,595.0,86.0,2.1,28.0,299.0,373.61,285.46
2016,10,4,16,45,541.5,78.0,1.85,28.0,246.5,307.47,231.49
2016,10,4,17,0,488.0,70.0,1.6,28.0,194.0,246.73,180.72
2016,10,4,17,15,405.0,58.5,1.45,27.0,144.5,180.15,126.38
2016,10,4,17,30,322.0,47.0,1.3,26.0,95.0,122.44,79.45
2016,10,4,17,45,199.5,31.0,1.2,25.5,56.5,66.45,35.21
2016,10,4,18,0,77.0,15.0,1.1,25.0,18.0,20.9,0.0
2016,10,4,18,15,38.5,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,95.5,19.0,1.95,21.5,28.5,29.68,0.0
2016,10,5,7,0,191.0,38.0,2.2,22.0,57.0,75.54,44.95
2016,10,5,7,15,291.0,53.0,2.35,22.5,103.5,126.57,86.3
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,190.25,138.65
2016,10,5,7,45,465.0,77.0,2.7,24.0,203.0,252.87,191.14
2016,10,5,8,0,539.0,86.0,2.9,25.0,256.0,322.3,248.31
2016,10,5,8,15,584.0,93.5,2.9,25.5,308.5,384.32,298.96
2016,10,5,8,30,629.0,101.0,2.9,26.0,361.0,450.25,351.0
2016,10,5,8,45,341.0,154.5,2.9,26.5,298.5,363.51,283.83
2016,10,5,9,0,53.0,208.0,2.9,27.0,236.0,241.97,186.22
2016,10,5,9,15,181.5,229.0,2.85,27.5,334.0,361.73,279.38
2016,10,5,9,30,310.0,250.0,2.8,28.0,432.0,494.96,378.63
2016,10,5,9,45,310.0,270.5,2.75,28.5,463.0,530.97,402.45
2016,10,5,10,0,310.0,291.0,2.7,29.0,494.0,566.04,425.57
2016,10,5,10,15,563.0,207.0,2.65,29.5,600.5,712.21,532.4
2016,10,5,10,30,816.0,123.0,2.6,30.0,707.0,863.28,633.14
2016,10,5,10,45,825.5,124.0,2.55,30.5,733.5,896.64,651.16
2016,10,5,11,0,835.0,125.0,2.5,31.0,760.0,927.2,668.12
2016,10,5,11,15,840.0,126.0,2.45,31.0,778.5,950.49,681.67
2016,10,5,11,30,845.0,127.0,2.4,31.0,797.0,970.47,693.16
2016,10,5,11,45,860.0,120.5,2.4,31.5,810.0,979.96,697.15
2016,10,5,12,0,875.0,114.0,2.4,32.0,823.0,994.52,704.54
2016,10,5,12,15,875.0,114.0,2.4,32.0,824.5,997.78,706.32
2016,10,5,12,30,875.0,114.0,2.4,32.0,826.0,997.3,706.01
2016,10,5,12,45,874.0,113.5,2.4,32.0,819.0,991.56,702.58
2016,10,5,13,0,873.0,113.0,2.4,32.0,812.0,982.13,697.01
2016,10,5,13,15,868.5,112.0,2.4,32.0,796.0,965.13,686.82
2016,10,5,13,30,864.0,111.0,2.4,32.0,780.0,944.67,674.58
2016,10,5,13,45,858.0,109.0,2.45,32.5,756.5,918.36,657.77
2016,10,5,14,0,852.0,107.0,2.5,33.0,733.0,888.91,638.98
2016,10,5,14,15,842.5,105.0,2.55,32.5,701.5,853.43,618.77
2016,10,5,14,30,833.0,103.0,2.6,32.0,670.0,821.19,600.47
2016,10,5,14,45,820.5,100.0,2.65,32.0,632.0,776.76,572.51
2016,10,5,15,0,808.0,97.0,2.7,32.0,594.0,730.41,542.93
2016,10,5,15,15,790.0,94.0,2.7,32.0,550.0,678.5,508.79
2016,10,5,15,30,772.0,91.0,2.7,32.0,506.0,625.7,472.18
2016,10,5,15,45,747.5,87.0,2.75,32.0,457.0,567.24,430.12
2016,10,5,16,0,723.0,83.0,2.8,32.0,408.0,509.19,387.04
2016,10,5,16,15,687.5,78.0,2.6,31.5,356.0,446.12,338.97
2016,10,5,16,30,652.0,73.0,2.4,31.0,304.0,384.5,290.46
2016,10,5,16,45,600.5,66.5,2.2,30.5,250.5,317.7,236.63
2016,10,5,17,0,549.0,60.0,2.0,30.0,197.0,256.0,185.37
2016,10,5,17,15,465.0,50.5,1.85,29.0,146.5,187.75,129.51
2016,10,5,17,30,381.0,41.0,1.7,28.0,96.0,129.51,81.94
2016,10,5,17,45,243.0,27.0,1.55,27.0,56.5,69.21,34.23
2016,10,5,18,0,105.0,13.0,1.4,26.0,17.0,21.22,0.0
2016,10,5,18,15,52.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.0,18.0,1.7,22.5,28.5,29.79,0.0
2016,10,6,7,0,212.0,36.0,1.9,23.0,57.0,77.23,44.89
2016,10,6,7,15,315.5,49.5,2.05,23.5,103.5,128.81,86.78
2016,10,6,7,30,419.0,63.0,2.2,24.0,150.0,195.19,141.16
2016,10,6,7,45,509.5,68.0,2.4,24.5,205.0,259.71,195.24
2016,10,6,8,0,600.0,73.0,2.6,25.0,260.0,334.16,256.79
2016,10,6,8,15,643.0,78.5,2.6,25.5,313.0,396.37,307.78
2016,10,6,8,30,686.0,84.0,2.6,26.0,366.0,462.14,359.76
2016,10,6,8,45,443.5,151.5,2.65,26.5,343.0,427.95,332.9
2016,10,6,9,0,201.0,219.0,2.7,27.0,320.0,354.98,274.56
2016,10,6,9,15,227.0,239.0,2.7,27.5,363.0,403.76,310.97
2016,10,6,9,30,253.0,259.0,2.7,28.0,406.0,463.69,354.2
2016,10,6,9,45,550.5,176.5,2.7,28.5,527.0,625.2,475.86
2016,10,6,10,0,848.0,94.0,2.7,29.0,648.0,794.78,593.36
2016,10,6,10,15,859.0,96.0,2.7,29.0,682.5,836.6,619.09
2016,10,6,10,30,870.0,98.0,2.7,29.0,717.0,876.02,643.96
2016,10,6,10,45,565.5,230.0,2.7,29.5,638.5,775.52,572.17
2016,10,6,11,0,261.0,362.0,2.7,30.0,560.0,638.44,468.77
2016,10,6,11,15,172.0,368.5,2.75,30.5,500.0,554.18,407.75
2016,10,6,11,30,83.0,375.0,2.8,31.0,440.0,465.17,341.84
2016,10,6,11,45,57.5,352.5,2.85,31.5,398.5,416.56,306.21
2016,10,6,12,0,32.0,330.0,2.9,32.0,357.0,367.47,269.77
2016,10,6,12,15,473.0,213.0,2.9,32.0,596.0,716.48,528.78
2016,10,6,12,30,914.0,96.0,2.9,32.0,835.0,1014.92,724.43
2016,10,6,12,45,913.5,94.5,2.95,32.0,828.0,1008.29,718.15
2016,10,6,13,0,913.0,93.0,3.0,32.0,821.0,997.8,712.29
2016,10,6,13,15,909.0,92.5,2.95,32.0,805.0,981.24,701.89
2016,10,6,13,30,905.0,92.0,2.9,32.0,789.0,961.03,689.32
2016,10,6,13,45,545.0,223.5,2.9,32.0,640.0,760.26,556.32
2016,10,6,14,0,185.0,355.0,2.9,32.0,491.0,541.55,397.65
2016,10,6,14,15,195.5,337.5,2.9,32.0,475.5,525.88,388.75
2016,10,6,14,30,206.0,320.0,2.9,32.0,460.0,508.91,377.82
2016,10,6,14,45,516.0,206.0,2.9,32.0,528.0,645.9,482.68
2016,10,6,15,0,826.0,92.0,2.9,32.0,596.0,737.03,549.57
2016,10,6,15,15,807.5,89.0,2.9,31.5,551.5,684.01,514.68
2016,10,6,15,30,789.0,86.0,2.9,31.0,507.0,630.12,478.27
2016,10,6,15,45,763.0,83.0,2.9,31.0,457.0,571.06,435.26
2016,10,6,16,0,737.0,80.0,2.9,31.0,407.0,512.53,391.36
2016,10,6,16,15,701.0,75.0,2.65,30.5,354.5,447.64,341.56
2016,10,6,16,30,665.0,70.0,2.4,30.0,302.0,385.95,292.57
2016,10,6,16,45,608.5,64.0,2.2,30.0,248.0,317.11,236.41
2016,10,6,17,0,552.0,58.0,2.0,30.0,194.0,253.94,183.51
2016,10,6,17,15,466.0,49.0,1.85,29.0,143.5,185.69,127.62
2016,10,6,17,30,380.0,40.0,1.7,28.0,93.0,127.67,80.24
2016,10,6,17,45,234.5,26.0,1.55,27.0,54.0,66.07,30.95
2016,10,6,18,0,89.0,12.0,1.4,26.0,15.0,18.78,0.0
2016,10,6,18,15,44.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,127.5,16.0,0.5,22.5,28.5,28.12,0.0
2016,10,7,7,0,255.0,32.0,0.6,23.0,57.0,81.14,45.76
2016,10,7,7,15,360.0,43.5,0.75,23.5,104.0,134.46,89.36
2016,10,7,7,30,465.0,55.0,0.9,24.0,151.0,200.83,143.67
2016,10,7,7,45,549.5,59.0,1.1,24.5,205.5,264.62,197.18
2016,10,7,8,0,634.0,63.0,1.3,25.0,260.0,337.62,257.31
2016,10,7,8,15,674.5,68.0,1.55,25.5,312.5,399.19,307.89
2016,10,7,8,30,715.0,73.0,1.8,26.0,365.0,464.64,359.86
2016,10,7,8,45,357.5,102.0,2.05,26.5,248.0,325.03,254.25
2016,10,7,9,0,0.0,131.0,2.3,27.0,131.0,123.88,93.27
2016,10,7,9,15,0.0,144.0,2.5,27.0,144.0,136.4,103.14
2016,10,7,9,30,0.0,157.0,2.7,27.0,157.0,148.98,112.66
2016,10,7,9,45,101.5,230.5,2.95,27.5,296.5,318.51,244.86
2016,10,7,10,0,203.0,304.0,3.2,28.0,436.0,484.0,368.03
2016,10,7,10,15,210.5,316.0,3.4,28.0,459.5,510.7,386.61
2016,10,7,10,30,218.0,328.0,3.6,28.0,483.0,537.22,405.62
2016,10,7,10,45,121.5,309.5,3.8,28.5,396.5,436.31,329.01
2016,10,7,11,0,25.0,291.0,4.0,29.0,310.0,305.49,229.02
2016,10,7,11,15,18.5,268.5,4.2,29.0,283.0,276.74,207.58
2016,10,7,11,30,12.0,246.0,4.4,29.0,256.0,247.98,185.76
2016,10,7,11,45,47.0,314.5,4.6,29.0,352.5,365.41,274.52
2016,10,7,12,0,82.0,383.0,4.8,29.0,449.0,474.84,355.16
2016,10,7,12,15,160.5,389.5,4.95,28.5,518.5,573.6,429.51
2016,10,7,12,30,239.0,396.0,5.1,28.0,588.0,658.03,492.95
2016,10,7,12,45,247.5,390.5,5.25,28.0,588.5,659.04,494.23
2016,10,7,13,0,256.0,385.0,5.4,28.0,589.0,672.31,504.41
2016,10,7,13,15,201.5,381.0,5.45,27.5,539.5,598.63,451.66
2016,10,7,13,30,147.0,377.0,5.5,27.0,490.0,539.26,408.47
2016,10,7,13,45,95.5,343.0,5.55,27.0,415.5,438.73,333.87
2016,10,7,14,0,44.0,309.0,5.6,27.0,341.0,353.51,269.22
2016,10,7,14,15,22.0,225.0,5.55,26.5,241.0,234.92,179.42
2016,10,7,14,30,0.0,141.0,5.5,26.0,141.0,132.93,100.03
2016,10,7,14,45,2.5,162.0,5.5,26.0,163.5,155.57,118.24
2016,10,7,15,0,5.0,183.0,5.5,26.0,186.0,178.42,136.52
2016,10,7,15,15,20.5,196.5,5.4,25.5,207.5,203.21,157.05
2016,10,7,15,30,36.0,210.0,5.3,25.0,229.0,234.64,182.75
2016,10,7,15,45,20.5,179.0,5.25,25.0,190.0,184.83,143.55
2016,10,7,16,0,5.0,148.0,5.2,25.0,151.0,144.35,111.47
2016,10,7,16,15,2.5,129.0,5.1,24.5,130.5,124.39,95.93
2016,10,7,16,30,0.0,110.0,5.0,24.0,110.0,104.76,80.41
2016,10,7,16,45,0.0,90.5,4.9,23.5,90.5,85.96,65.27
2016,10,7,17,0,0.0,71.0,4.8,23.0,71.0,67.2,49.85
2016,10,7,17,15,0.0,51.5,4.6,22.0,51.5,48.48,34.24
2016,10,7,17,30,0.0,32.0,4.4,21.0,32.0,29.77,18.4
2016,10,7,17,45,0.0,18.0,4.2,20.5,18.0,16.7,5.45
2016,10,7,18,0,0.0,4.0,4.0,20.0,4.0,3.81,0.0
2016,10,7,18,15,0.0,2.0,3.9,19.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.0,16.0,3.5,14.0,28.0,28.26,0.0
2016,10,8,7,0,256.0,32.0,3.6,14.0,56.0,81.59,47.38
2016,10,8,7,15,359.5,45.0,3.65,14.5,103.5,136.15,94.32
2016,10,8,7,30,463.0,58.0,3.7,15.0,151.0,203.63,152.22
2016,10,8,7,45,528.5,66.5,3.75,16.0,204.0,265.5,206.78
2016,10,8,8,0,594.0,75.0,3.8,17.0,257.0,334.46,266.16
2016,10,8,8,15,637.5,81.0,3.7,17.5,310.5,397.07,319.45
2016,10,8,8,30,681.0,87.0,3.6,18.0,364.0,463.29,373.81
2016,10,8,8,45,502.0,142.5,3.55,18.5,361.5,452.83,364.91
2016,10,8,9,0,323.0,198.0,3.5,19.0,359.0,417.75,335.08
2016,10,8,9,15,554.5,151.5,3.4,19.5,458.5,550.42,440.11
2016,10,8,9,30,786.0,105.0,3.3,20.0,558.0,696.67,550.41
2016,10,8,9,45,557.5,192.5,3.25,21.0,525.5,648.0,506.98
2016,10,8,10,0,329.0,280.0,3.2,22.0,493.0,570.3,442.21
2016,10,8,10,15,333.0,294.0,3.15,22.5,519.5,601.28,463.61
2016,10,8,10,30,337.0,308.0,3.1,23.0,546.0,631.35,483.42
2016,10,8,10,45,601.0,211.5,3.1,23.5,654.5,791.99,602.58
2016,10,8,11,0,865.0,115.0,3.1,24.0,763.0,934.77,698.07
2016,10,8,11,15,870.0,116.0,3.0,24.5,782.0,958.07,709.55
2016,10,8,11,30,875.0,117.0,2.9,25.0,801.0,977.99,719.72
2016,10,8,11,45,879.5,116.5,2.85,25.5,811.5,992.27,726.62
2016,10,8,12,0,884.0,116.0,2.8,26.0,822.0,1002.93,731.27
2016,10,8,12,15,884.5,116.0,2.8,26.0,823.5,1006.5,733.36
2016,10,8,12,30,885.0,116.0,2.8,26.0,825.0,1006.3,733.23
2016,10,8,12,45,885.0,114.5,2.8,26.5,818.5,1000.2,728.02
2016,10,8,13,0,885.0,113.0,2.8,27.0,812.0,990.35,720.6
2016,10,8,13,15,881.0,112.5,2.8,27.0,796.0,974.06,710.59
2016,10,8,13,30,877.0,112.0,2.8,27.0,780.0,954.23,698.42
2016,10,8,13,45,872.0,109.5,2.85,27.5,756.0,927.88,681.09
2016,10,8,14,0,867.0,107.0,2.9,28.0,732.0,898.29,661.68
2016,10,8,14,15,857.0,105.0,2.9,28.0,700.0,861.86,638.61
2016,10,8,14,30,847.0,103.0,2.9,28.0,668.0,828.69,617.68
2016,10,8,14,45,830.5,101.5,2.9,28.0,628.5,782.21,587.45
2016,10,8,15,0,814.0,100.0,2.9,28.0,589.0,734.09,555.79
2016,10,8,15,15,795.0,97.0,2.9,27.5,544.5,681.21,521.34
2016,10,8,15,30,776.0,94.0,2.9,27.0,500.0,627.52,483.89
2016,10,8,15,45,755.0,88.0,2.9,27.0,451.0,568.89,440.56
2016,10,8,16,0,734.0,82.0,2.9,27.0,402.0,510.34,395.96
2016,10,8,16,15,696.5,77.0,2.7,26.5,349.0,445.98,345.72
2016,10,8,16,30,659.0,72.0,2.5,26.0,296.0,383.16,295.06
2016,10,8,16,45,609.0,64.5,2.3,25.5,243.0,315.77,239.39
2016,10,8,17,0,559.0,57.0,2.1,25.0,190.0,253.33,186.18
2016,10,8,17,15,471.0,47.5,1.95,24.0,139.0,183.95,128.17
2016,10,8,17,30,383.0,38.0,1.8,23.0,88.0,125.07,79.07
2016,10,8,17,45,237.0,24.0,1.65,22.0,49.5,62.75,25.19
2016,10,8,18,0,91.0,10.0,1.5,21.0,11.0,16.77,0.0
2016,10,8,18,15,45.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,192.5,13.5,2.0,12.5,31.0,32.55,0.0
2016,10,9,7,0,385.0,27.0,2.2,13.0,62.0,98.3,54.69
2016,10,9,7,15,492.0,36.0,2.25,13.5,113.5,157.46,107.12
2016,10,9,7,30,599.0,45.0,2.3,14.0,165.0,229.1,169.52
2016,10,9,7,45,660.0,51.0,2.4,15.0,220.5,294.79,228.24
2016,10,9,8,0,721.0,57.0,2.5,16.0,276.0,366.76,290.62
2016,10,9,8,15,760.0,61.0,2.6,17.0,331.5,432.07,345.86
2016,10,9,8,30,799.0,65.0,2.7,18.0,387.0,500.2,401.09
2016,10,9,8,45,624.5,117.5,2.85,19.0,389.5,501.29,401.23
2016,10,9,9,0,450.0,170.0,3.0,20.0,392.0,476.43,379.79
2016,10,9,9,15,418.0,198.0,2.9,20.5,420.0,507.47,401.87
2016,10,9,9,30,386.0,226.0,2.8,21.0,448.0,525.17,413.04
2016,10,9,9,45,651.5,154.0,2.75,21.5,560.0,683.67,533.37
