Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,0,917.0,82.0,2.7,22.0,672.0,835.96,638.59
2016,10,9,10,15,927.0,83.5,2.7,22.5,707.0,878.58,664.02
2016,10,9,10,30,937.0,85.0,2.7,23.0,742.0,918.47,688.18
2016,10,9,10,45,944.0,86.0,2.7,23.5,769.5,952.15,707.93
2016,10,9,11,0,951.0,87.0,2.7,24.0,797.0,982.5,725.37
2016,10,9,11,15,955.5,88.0,2.7,24.0,816.0,1006.98,740.36
2016,10,9,11,30,960.0,89.0,2.7,24.0,835.0,1027.72,753.01
2016,10,9,11,45,958.5,91.5,2.75,24.5,845.0,1040.45,759.61
2016,10,9,12,0,957.0,94.0,2.8,25.0,855.0,1049.11,763.78
2016,10,9,12,15,957.5,94.0,2.85,25.0,856.5,1052.85,766.46
2016,10,9,12,30,958.0,94.0,2.9,25.0,858.0,1052.52,766.73
2016,10,9,12,45,956.0,94.0,2.95,25.0,850.0,1045.68,762.98
2016,10,9,13,0,954.0,94.0,3.0,25.0,842.0,1034.82,756.82
2016,10,9,13,15,950.0,93.0,3.05,25.0,825.5,1016.98,746.26
2016,10,9,13,30,946.0,92.0,3.1,25.0,809.0,995.34,733.33
2016,10,9,13,45,938.5,92.0,3.15,25.0,784.0,967.94,716.63
2016,10,9,14,0,931.0,92.0,3.2,25.0,759.0,937.16,697.67
2016,10,9,14,15,922.0,90.0,3.2,24.5,726.5,899.66,675.08
2016,10,9,14,30,913.0,88.0,3.2,24.0,694.0,859.27,650.31
2016,10,9,14,45,727.5,138.5,3.2,24.0,603.0,743.1,570.66
2016,10,9,15,0,542.0,189.0,3.2,24.0,512.0,622.97,482.64
2016,10,9,15,15,696.0,134.5,3.05,23.5,516.5,653.12,508.82
2016,10,9,15,30,850.0,80.0,2.9,23.0,521.0,659.4,515.9
2016,10,9,15,45,808.0,74.5,2.75,23.0,460.0,584.94,459.34
2016,10,9,16,0,766.0,69.0,2.6,23.0,399.0,512.59,403.36
2016,10,9,16,15,713.5,71.0,2.3,22.0,347.0,445.81,350.83
2016,10,9,16,30,661.0,73.0,2.0,21.0,295.0,384.02,300.42
2016,10,9,16,45,607.5,65.5,1.75,20.5,241.0,315.25,242.71
2016,10,9,17,0,554.0,58.0,1.5,20.0,187.0,251.82,187.9
2016,10,9,17,15,467.0,48.0,1.5,19.5,136.5,182.65,129.01
2016,10,9,17,30,380.0,38.0,1.5,19.0,86.0,123.86,79.04
2016,10,9,17,45,190.0,19.0,1.5,18.5,43.0,50.35,16.9
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,161.5,14.0,0.85,12.5,28.5,29.94,0.0
2016,10,10,7,0,323.0,28.0,0.8,13.0,57.0,89.38,49.61
2016,10,10,7,15,431.5,39.5,0.8,13.5,107.5,147.65,100.83
2016,10,10,7,30,540.0,51.0,0.8,14.0,158.0,219.42,162.08
2016,10,10,7,45,605.5,58.5,0.8,15.0,213.5,284.7,218.86
2016,10,10,8,0,671.0,66.0,0.8,16.0,269.0,356.97,279.6
2016,10,10,8,15,713.5,72.0,0.75,17.0,324.5,423.31,333.33
2016,10,10,8,30,756.0,78.0,0.7,18.0,380.0,491.93,386.2
2016,10,10,8,45,785.5,82.0,0.65,19.0,433.0,554.78,432.2
2016,10,10,9,0,815.0,86.0,0.6,20.0,486.0,618.65,476.66
2016,10,10,9,15,836.0,89.5,0.7,20.5,534.0,676.84,517.9
2016,10,10,9,30,857.0,93.0,0.8,21.0,582.0,734.48,556.33
2016,10,10,9,45,872.0,96.0,0.9,22.0,624.5,786.07,588.28
2016,10,10,10,0,887.0,99.0,1.0,23.0,667.0,830.39,614.87
2016,10,10,10,15,898.0,101.0,1.0,23.5,702.5,873.26,639.89
2016,10,10,10,30,909.0,103.0,1.0,24.0,738.0,913.58,662.88
2016,10,10,10,45,917.0,104.5,1.0,24.5,765.5,947.84,681.76
2016,10,10,11,0,925.0,106.0,1.0,25.0,793.0,978.94,698.53
2016,10,10,11,15,930.0,107.0,1.0,25.0,812.0,1003.29,712.45
2016,10,10,11,30,935.0,108.0,1.0,25.0,831.0,1024.0,724.26
2016,10,10,11,45,941.0,106.5,1.05,25.5,842.5,1039.17,732.38
2016,10,10,12,0,947.0,105.0,1.1,26.0,854.0,1050.5,738.33
2016,10,10,12,15,947.0,105.0,1.1,26.0,855.0,1053.64,739.96
2016,10,10,12,30,947.0,105.0,1.1,26.0,856.0,1052.77,739.41
2016,10,10,12,45,945.0,105.0,1.15,26.5,848.0,1045.91,734.98
2016,10,10,13,0,943.0,105.0,1.2,27.0,840.0,1035.1,728.33
2016,10,10,13,15,938.5,104.0,1.2,27.0,823.5,1016.89,717.83
2016,10,10,13,30,934.0,103.0,1.2,27.0,807.0,994.94,705.19
2016,10,10,13,45,927.0,101.5,1.3,27.5,781.5,966.53,688.88
2016,10,10,14,0,920.0,100.0,1.4,28.0,756.0,934.78,670.34
2016,10,10,14,15,910.0,98.0,1.4,27.5,722.5,896.73,648.82
2016,10,10,14,30,900.0,96.0,1.4,27.0,689.0,855.91,625.28
2016,10,10,14,45,888.5,93.0,1.45,27.0,649.0,810.24,597.58
2016,10,10,15,0,877.0,90.0,1.5,27.0,609.0,762.41,567.94
2016,10,10,15,15,858.5,87.0,1.55,27.0,562.5,711.96,535.93
2016,10,10,15,30,840.0,84.0,1.6,27.0,516.0,655.78,497.87
2016,10,10,15,45,815.0,80.0,1.7,27.0,464.5,593.87,453.95
2016,10,10,16,0,790.0,76.0,1.8,27.0,413.0,532.29,408.52
2016,10,10,16,15,752.5,71.5,1.6,26.0,358.0,464.59,357.02
2016,10,10,16,30,715.0,67.0,1.4,25.0,303.0,399.34,305.37
2016,10,10,16,45,659.0,60.5,1.25,24.5,247.0,328.65,247.4
2016,10,10,17,0,603.0,54.0,1.1,24.0,191.0,262.59,191.47
2016,10,10,17,15,510.5,44.5,1.1,22.5,138.0,189.73,131.16
2016,10,10,17,30,418.0,35.0,1.1,21.0,85.0,127.93,79.6
2016,10,10,17,45,209.0,17.5,1.15,20.0,42.5,50.76,13.01
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,156.5,14.0,0.95,14.5,27.5,29.5,0.0
2016,10,11,7,0,313.0,28.0,0.9,15.0,55.0,87.92,47.69
2016,10,11,7,15,423.5,39.0,1.0,16.0,104.5,145.59,98.42
2016,10,11,7,30,534.0,50.0,1.1,17.0,154.0,216.91,158.62
2016,10,11,7,45,598.0,57.5,1.25,18.0,208.5,281.23,214.59
2016,10,11,8,0,662.0,65.0,1.4,19.0,263.0,352.38,274.72
2016,10,11,8,15,704.5,70.5,1.4,19.5,318.0,417.57,328.67
2016,10,11,8,30,747.0,76.0,1.4,20.0,373.0,485.1,382.31
2016,10,11,8,45,776.5,80.0,1.45,21.0,425.0,547.36,429.38
2016,10,11,9,0,806.0,84.0,1.5,22.0,477.0,610.68,475.31
2016,10,11,9,15,827.0,87.5,1.55,23.0,524.5,668.34,515.4
2016,10,11,9,30,848.0,91.0,1.6,24.0,572.0,725.48,552.43
2016,10,11,9,45,863.5,93.0,1.7,25.0,613.5,775.84,583.76
2016,10,11,10,0,879.0,95.0,1.8,26.0,655.0,819.06,609.73
2016,10,11,10,15,890.0,97.0,1.8,26.5,690.0,861.56,635.13
2016,10,11,10,30,901.0,99.0,1.8,27.0,725.0,901.54,658.49
2016,10,11,10,45,909.0,100.0,1.8,27.5,752.0,934.94,677.34
2016,10,11,11,0,917.0,101.0,1.8,28.0,779.0,965.2,694.08
2016,10,11,11,15,922.0,102.0,1.85,28.0,798.0,989.3,708.9
2016,10,11,11,30,927.0,103.0,1.9,28.0,817.0,1009.81,721.6
2016,10,11,11,45,931.5,102.0,2.0,28.5,827.5,1023.9,729.58
2016,10,11,12,0,936.0,101.0,2.1,29.0,838.0,1034.15,735.33
2016,10,11,12,15,936.5,101.0,2.1,29.0,839.0,1037.68,737.31
2016,10,11,12,30,937.0,101.0,2.1,29.0,840.0,1037.24,737.03
2016,10,11,12,45,935.5,100.5,2.15,29.5,832.5,1030.31,732.03
2016,10,11,13,0,934.0,100.0,2.2,30.0,825.0,1019.45,724.78
2016,10,11,13,15,930.0,99.0,2.25,30.0,808.5,1001.79,714.85
2016,10,11,13,30,926.0,98.0,2.3,30.0,792.0,980.41,702.67
2016,10,11,13,45,920.5,96.5,2.35,30.0,767.0,953.51,687.0
2016,10,11,14,0,915.0,95.0,2.4,30.0,742.0,923.23,669.13
2016,10,11,14,15,905.0,93.0,2.4,30.0,709.5,885.31,645.74
2016,10,11,14,30,895.0,91.0,2.4,30.0,677.0,844.64,620.42
2016,10,11,14,45,878.5,90.0,2.4,30.0,636.5,797.47,590.5
2016,10,11,15,0,862.0,89.0,2.4,30.0,596.0,753.26,562.26
2016,10,11,15,15,843.5,86.5,2.35,29.5,550.0,699.33,527.63
2016,10,11,15,30,825.0,84.0,2.3,29.0,504.0,644.44,490.2
2016,10,11,15,45,799.5,80.0,2.3,29.0,453.5,583.01,445.55
2016,10,11,16,0,774.0,76.0,2.3,29.0,403.0,522.01,399.75
2016,10,11,16,15,737.0,71.0,2.0,28.0,349.0,454.97,348.46
2016,10,11,16,30,700.0,66.0,1.7,27.0,295.0,390.37,297.12
2016,10,11,16,45,645.0,59.5,1.45,26.5,240.0,321.09,240.16
2016,10,11,17,0,590.0,53.0,1.2,26.0,185.0,256.33,185.33
2016,10,11,17,15,496.0,43.5,1.2,24.5,133.0,184.09,125.93
2016,10,11,17,30,402.0,34.0,1.2,23.0,81.0,123.11,75.35
2016,10,11,17,45,201.0,17.0,1.25,22.0,40.5,48.51,7.58
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,117.5,15.5,1.8,18.0,25.0,26.96,0.0
2016,10,12,7,0,235.0,31.0,2.0,19.0,50.0,77.39,41.29
2016,10,12,7,15,347.0,44.0,2.2,19.5,97.5,133.3,90.05
2016,10,12,7,30,459.0,57.0,2.4,20.0,145.0,202.47,147.88
2016,10,12,7,45,536.5,64.5,2.6,21.0,199.5,267.23,203.41
2016,10,12,8,0,614.0,72.0,2.8,22.0,254.0,340.38,264.78
2016,10,12,8,15,658.5,78.0,2.9,22.5,307.5,404.38,318.17
2016,10,12,8,30,703.0,84.0,3.0,23.0,361.0,472.04,372.64
2016,10,12,8,45,741.0,86.0,3.2,24.0,413.0,533.28,420.06
2016,10,12,9,0,779.0,88.0,3.4,25.0,465.0,597.96,468.4
2016,10,12,9,15,800.5,91.5,3.45,25.5,512.0,654.62,509.71
2016,10,12,9,30,822.0,95.0,3.5,26.0,559.0,710.87,548.57
2016,10,12,9,45,840.0,96.5,3.55,26.5,600.5,761.44,581.82
2016,10,12,10,0,858.0,98.0,3.6,27.0,642.0,810.6,613.56
2016,10,12,10,15,869.0,100.0,3.6,27.5,676.0,846.72,635.63
2016,10,12,10,30,880.0,102.0,3.6,28.0,710.0,885.94,659.66
2016,10,12,10,45,888.0,103.0,3.6,28.5,737.0,918.68,679.04
2016,10,12,11,0,896.0,104.0,3.6,29.0,764.0,948.35,696.28
2016,10,12,11,15,901.0,105.0,3.55,29.5,782.0,971.96,709.15
2016,10,12,11,30,906.0,106.0,3.5,30.0,800.0,992.06,719.73
2016,10,12,11,45,909.0,106.5,3.5,30.5,810.0,1006.04,726.74
2016,10,12,12,0,912.0,107.0,3.5,31.0,820.0,1016.26,731.47
2016,10,12,12,15,912.0,107.0,3.45,31.0,821.0,1019.16,732.77
2016,10,12,12,30,912.0,107.0,3.4,31.0,822.0,1018.19,731.79
2016,10,12,12,45,910.5,106.0,3.4,31.5,814.5,1010.78,725.77
2016,10,12,13,0,909.0,105.0,3.4,32.0,807.0,999.56,717.52
2016,10,12,13,15,904.0,104.0,3.3,32.0,790.0,981.24,705.62
2016,10,12,13,30,899.0,103.0,3.2,32.0,773.0,959.36,691.58
2016,10,12,13,45,892.0,101.5,3.15,32.0,748.5,931.66,674.22
2016,10,12,14,0,885.0,100.0,3.1,32.0,724.0,900.76,654.83
2016,10,12,14,15,875.0,98.5,3.05,32.0,691.5,864.27,631.73
2016,10,12,14,30,865.0,97.0,3.0,32.0,659.0,825.15,606.81
2016,10,12,14,45,849.5,95.0,2.95,32.0,619.0,784.05,580.38
2016,10,12,15,0,834.0,93.0,2.9,32.0,579.0,735.45,548.59
2016,10,12,15,15,814.5,90.0,2.8,31.5,533.5,681.47,513.5
2016,10,12,15,30,795.0,87.0,2.7,31.0,488.0,626.71,475.47
2016,10,12,15,45,767.0,83.0,2.6,31.0,438.0,565.27,430.33
2016,10,12,16,0,739.0,79.0,2.5,31.0,388.0,504.59,384.49
2016,10,12,16,15,700.0,74.0,2.15,30.0,335.0,439.62,334.8
2016,10,12,16,30,661.0,69.0,1.8,29.0,282.0,376.3,284.62
2016,10,12,16,45,600.5,62.0,1.5,28.5,228.0,305.78,227.17
2016,10,12,17,0,540.0,55.0,1.2,28.0,174.0,241.45,173.29
2016,10,12,17,15,443.5,45.0,1.15,27.0,124.0,171.24,116.0
2016,10,12,17,30,347.0,35.0,1.1,26.0,74.0,112.62,67.92
2016,10,12,17,45,173.5,17.5,1.1,25.0,37.0,44.71,0.96
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,8.5,1.65,18.0,8.5,8.1,0.0
2016,10,13,7,0,0.0,17.0,1.9,18.0,17.0,15.77,5.51
2016,10,13,7,15,0.0,35.0,1.95,18.5,35.0,32.75,21.17
2016,10,13,7,30,0.0,53.0,2.0,19.0,53.0,50.06,36.06
2016,10,13,7,45,0.0,74.0,2.05,19.5,74.0,70.41,53.26
2016,10,13,8,0,0.0,95.0,2.1,20.0,95.0,90.78,70.16
2016,10,13,8,15,2.5,114.5,2.0,20.5,115.5,110.84,86.41
2016,10,13,8,30,5.0,134.0,1.9,21.0,136.0,131.23,102.62
2016,10,13,8,45,17.5,160.0,1.85,21.5,168.0,164.41,128.96
2016,10,13,9,0,30.0,186.0,1.8,22.0,200.0,206.0,161.47
2016,10,13,9,15,31.5,204.5,1.55,22.5,221.0,227.5,177.26
2016,10,13,9,30,33.0,223.0,1.3,23.0,242.0,249.18,192.89
2016,10,13,9,45,84.0,258.5,1.1,24.0,311.0,327.37,251.72
2016,10,13,10,0,135.0,294.0,0.9,25.0,380.0,420.38,318.41
2016,10,13,10,15,134.5,311.5,0.8,25.5,400.5,443.92,332.76
2016,10,13,10,30,134.0,329.0,0.7,26.0,421.0,467.05,347.01
2016,10,13,10,45,316.5,299.0,0.65,26.5,528.0,613.75,451.54
2016,10,13,11,0,499.0,269.0,0.6,27.0,635.0,769.59,554.9
2016,10,13,11,15,500.5,276.5,0.75,27.5,651.5,789.88,566.52
2016,10,13,11,30,502.0,284.0,0.9,28.0,668.0,808.01,578.46
2016,10,13,11,45,666.5,209.5,1.1,28.5,725.0,897.81,640.72
2016,10,13,12,0,831.0,135.0,1.3,29.0,782.0,976.0,689.99
2016,10,13,12,15,831.0,135.0,1.5,29.0,783.0,978.65,693.56
2016,10,13,12,30,831.0,135.0,1.7,29.0,784.0,977.69,695.71
2016,10,13,12,45,836.5,130.0,1.9,29.5,777.5,972.89,694.0
2016,10,13,13,0,842.0,125.0,2.1,30.0,771.0,964.39,689.88
2016,10,13,13,15,640.5,212.0,2.15,30.0,698.0,861.96,624.92
2016,10,13,13,30,439.0,299.0,2.2,30.0,625.0,751.09,547.68
2016,10,13,13,45,633.5,206.0,2.3,30.0,658.5,821.84,602.61
2016,10,13,14,0,828.0,113.0,2.4,30.0,692.0,870.38,636.1
2016,10,13,14,15,816.5,111.0,2.4,29.5,660.0,833.28,613.37
2016,10,13,14,30,805.0,109.0,2.4,29.0,628.0,793.82,589.52
2016,10,13,14,45,756.5,119.5,2.4,29.0,583.5,736.95,552.25
2016,10,13,15,0,708.0,130.0,2.4,29.0,539.0,684.06,516.84
2016,10,13,15,15,511.0,167.0,2.35,28.5,450.0,549.61,419.58
2016,10,13,15,30,314.0,204.0,2.3,28.0,361.0,427.32,328.42
2016,10,13,15,45,181.5,184.5,2.25,28.0,273.5,302.8,233.91
2016,10,13,16,0,49.0,165.0,2.2,28.0,186.0,193.25,148.42
2016,10,13,16,15,41.5,143.0,2.0,27.5,159.0,164.38,126.34
2016,10,13,16,30,34.0,121.0,1.8,27.0,132.0,136.39,104.36
2016,10,13,16,45,24.0,99.0,1.65,27.0,106.0,108.36,81.79
2016,10,13,17,0,14.0,77.0,1.5,27.0,80.0,78.83,57.77
2016,10,13,17,15,7.0,54.5,1.45,26.0,56.0,54.24,37.68
2016,10,13,17,30,0.0,32.0,1.4,25.0,32.0,30.37,17.79
2016,10,13,17,45,0.0,16.0,1.35,24.5,16.0,14.88,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,69.5,15.0,0.9,19.5,20.5,21.56,0.0
2016,10,14,7,0,139.0,30.0,1.0,20.0,41.0,60.2,30.57
2016,10,14,7,15,243.5,46.0,1.1,20.5,84.0,111.33,75.43
2016,10,14,7,30,348.0,62.0,1.2,21.0,127.0,174.38,127.18
2016,10,14,7,45,415.5,74.0,1.35,21.5,176.5,232.75,176.75
2016,10,14,8,0,483.0,86.0,1.5,22.0,226.0,298.76,231.85
2016,10,14,8,15,241.5,49.5,1.6,22.5,119.5,172.6,135.77
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,12.05,4.34
2016,10,14,8,45,0.0,15.5,1.8,23.5,15.5,14.38,6.25
2016,10,14,9,0,0.0,18.0,1.9,24.0,18.0,16.71,8.1
2016,10,14,9,15,13.5,116.5,1.9,24.5,124.0,118.79,90.86
2016,10,14,9,30,27.0,215.0,1.9,25.0,230.0,227.91,175.87
2016,10,14,9,45,20.0,215.0,1.95,25.5,226.5,222.99,170.81
2016,10,14,10,0,13.0,215.0,2.0,26.0,223.0,217.62,165.8
2016,10,14,10,15,146.0,265.0,2.0,26.5,364.5,402.59,307.83
2016,10,14,10,30,279.0,315.0,2.0,27.0,506.0,589.63,442.74
2016,10,14,10,45,227.0,335.0,2.0,27.5,494.5,560.98,418.55
2016,10,14,11,0,175.0,355.0,2.0,28.0,483.0,540.88,401.65
2016,10,14,11,15,498.0,243.5,1.95,28.0,619.0,751.55,555.93
2016,10,14,11,30,821.0,132.0,1.9,28.0,755.0,946.15,684.23
2016,10,14,11,45,836.5,125.5,1.9,28.5,767.5,963.47,691.44
2016,10,14,12,0,852.0,119.0,1.9,29.0,780.0,968.84,693.02
2016,10,14,12,15,853.0,119.0,1.9,29.0,781.0,972.42,695.11
2016,10,14,12,30,854.0,119.0,1.9,29.0,782.0,972.38,695.09
2016,10,14,12,45,854.0,117.5,1.9,29.0,775.0,966.09,691.31
2016,10,14,13,0,854.0,116.0,1.9,29.0,768.0,956.21,685.45
2016,10,14,13,15,849.5,115.0,1.9,29.0,752.0,939.06,675.12
2016,10,14,13,30,845.0,114.0,1.9,29.0,736.0,926.25,667.75
2016,10,14,13,45,838.5,112.0,1.9,29.5,712.5,899.21,649.94
2016,10,14,14,0,832.0,110.0,1.9,30.0,689.0,869.13,630.35
2016,10,14,14,15,821.5,108.0,1.9,29.5,657.5,832.77,609.1
2016,10,14,14,30,811.0,106.0,1.9,29.0,626.0,793.98,586.02
2016,10,14,14,45,795.5,103.5,1.9,29.0,587.5,748.53,556.98
2016,10,14,15,0,780.0,101.0,1.9,29.0,549.0,701.51,526.51
2016,10,14,15,15,759.5,97.5,1.9,29.0,505.0,648.63,491.01
2016,10,14,15,30,739.0,94.0,1.9,29.0,461.0,595.22,453.09
2016,10,14,15,45,709.0,90.0,1.95,29.0,412.0,537.02,410.73
2016,10,14,16,0,679.0,86.0,2.0,29.0,363.0,478.26,366.59
2016,10,14,16,15,637.0,80.0,1.85,28.5,312.0,412.89,316.15
2016,10,14,16,30,595.0,74.0,1.7,28.0,261.0,350.79,266.56
2016,10,14,16,45,531.0,66.0,1.55,27.5,209.0,281.89,210.5
2016,10,14,17,0,467.0,58.0,1.4,27.0,157.0,219.68,158.53
2016,10,14,17,15,366.5,46.5,1.3,26.0,109.5,151.68,103.15
2016,10,14,17,30,266.0,35.0,1.2,25.0,62.0,95.34,56.88
2016,10,14,17,45,133.0,17.5,1.1,24.5,31.0,37.65,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,78.0,14.5,2.95,20.5,20.5,22.0,0.0
2016,10,15,7,0,156.0,29.0,3.1,21.0,41.0,61.83,29.71
2016,10,15,7,15,268.0,44.0,3.25,21.5,85.0,115.04,77.22
2016,10,15,7,30,380.0,59.0,3.4,22.0,129.0,180.67,131.38
2016,10,15,7,45,457.0,68.0,3.6,22.5,180.0,243.31,184.93
2016,10,15,8,0,534.0,77.0,3.8,23.0,231.0,313.11,243.85
2016,10,15,8,15,267.0,88.0,3.95,23.5,165.0,228.36,180.42
2016,10,15,8,30,0.0,99.0,4.1,24.0,99.0,93.45,70.93
2016,10,15,8,45,0.0,109.0,4.35,25.0,109.0,102.92,78.19
2016,10,15,9,0,0.0,119.0,4.6,26.0,119.0,112.45,85.24
2016,10,15,9,15,0.0,131.5,4.6,26.5,131.5,124.5,94.36
2016,10,15,9,30,0.0,144.0,4.6,27.0,144.0,136.59,103.4
2016,10,15,9,45,61.5,217.0,4.65,27.5,255.5,265.58,204.84
2016,10,15,10,0,123.0,290.0,4.7,28.0,367.0,407.02,311.97
2016,10,15,10,15,129.0,307.5,4.65,28.0,392.0,435.56,332.23
2016,10,15,10,30,135.0,325.0,4.6,28.0,417.0,464.15,352.69
2016,10,15,10,45,248.5,322.0,4.6,28.5,499.5,578.51,437.72
2016,10,15,11,0,362.0,319.0,4.6,29.0,582.0,685.72,515.05
2016,10,15,11,15,226.0,339.5,4.6,29.5,504.5,575.17,431.24
2016,10,15,11,30,90.0,360.0,4.6,30.0,427.0,458.41,342.2
2016,10,15,11,45,156.0,369.5,4.6,30.5,488.5,547.36,407.59
2016,10,15,12,0,222.0,379.0,4.6,31.0,550.0,623.26,461.76
2016,10,15,12,15,267.5,370.5,4.55,31.0,577.0,672.82,497.06
2016,10,15,12,30,313.0,362.0,4.5,31.0,604.0,707.29,521.98
2016,10,15,12,45,287.0,363.5,4.5,31.5,584.0,681.92,502.63
2016,10,15,13,0,261.0,365.0,4.5,32.0,564.0,655.63,482.96
2016,10,15,13,15,563.0,235.5,4.5,32.0,652.0,807.52,597.42
2016,10,15,13,30,865.0,106.0,4.5,32.0,740.0,926.83,679.41
2016,10,15,13,45,572.5,212.5,4.5,32.0,626.5,766.86,569.63
2016,10,15,14,0,280.0,319.0,4.5,32.0,513.0,598.67,445.38
2016,10,15,14,15,557.5,208.0,4.45,32.0,570.5,715.5,536.4
2016,10,15,14,30,835.0,97.0,4.4,32.0,628.0,801.96,598.93
2016,10,15,14,45,815.0,96.5,4.4,32.0,588.5,754.46,566.78
2016,10,15,15,0,795.0,96.0,4.4,32.0,549.0,705.65,534.12
2016,10,15,15,15,774.0,92.5,4.3,31.5,504.5,651.84,497.89
2016,10,15,15,30,753.0,89.0,4.2,31.0,460.0,597.53,458.99
2016,10,15,15,45,722.0,85.5,4.15,31.0,410.5,538.52,414.65
2016,10,15,16,0,691.0,82.0,4.1,31.0,361.0,479.22,368.93
2016,10,15,16,15,648.5,76.5,3.75,30.5,309.5,413.66,317.47
2016,10,15,16,30,606.0,71.0,3.4,30.0,258.0,351.38,267.03
2016,10,15,16,45,542.0,63.5,3.1,29.5,206.0,282.56,210.48
2016,10,15,17,0,478.0,56.0,2.8,29.0,154.0,220.39,158.17
2016,10,15,17,15,374.0,44.5,2.55,28.0,107.0,151.06,101.67
2016,10,15,17,30,270.0,33.0,2.3,27.0,60.0,94.37,54.86
2016,10,15,17,45,135.0,16.5,2.05,26.5,30.0,36.49,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,68.0,14.5,3.9,22.0,19.5,20.98,0.0
2016,10,16,7,0,136.0,29.0,4.0,22.0,39.0,58.39,26.61
2016,10,16,7,15,248.0,45.5,4.2,22.5,83.0,112.39,75.36
2016,10,16,7,30,360.0,62.0,4.4,23.0,127.0,178.34,129.56
2016,10,16,7,45,449.5,70.5,4.65,23.5,180.0,243.25,184.58
2016,10,16,8,0,539.0,79.0,4.9,24.0,233.0,317.27,246.83
2016,10,16,8,15,588.5,86.5,5.0,24.5,285.0,380.89,300.11
2016,10,16,8,30,638.0,94.0,5.1,25.0,337.0,448.81,355.29
2016,10,16,8,45,688.5,94.5,5.25,26.0,390.0,513.51,405.93
2016,10,16,9,0,739.0,95.0,5.4,27.0,443.0,581.45,457.48
2016,10,16,9,15,762.5,98.5,5.35,27.5,489.0,635.4,497.37
2016,10,16,9,30,786.0,102.0,5.3,28.0,535.0,691.13,536.96
2016,10,16,9,45,814.5,100.0,5.3,28.5,578.0,744.05,572.54
2016,10,16,10,0,843.0,98.0,5.3,29.0,621.0,796.34,607.06
2016,10,16,10,15,855.0,100.0,5.2,29.5,654.5,838.46,633.36
2016,10,16,10,30,867.0,102.0,5.1,30.0,688.0,871.67,653.13
2016,10,16,10,45,880.5,100.5,5.1,30.5,715.5,905.83,673.96
2016,10,16,11,0,894.0,99.0,5.1,31.0,743.0,937.23,692.74
2016,10,16,11,15,899.5,100.0,5.05,31.0,761.5,960.97,707.42
2016,10,16,11,30,905.0,101.0,5.0,31.0,780.0,981.23,719.84
2016,10,16,11,45,912.5,98.5,5.0,31.5,791.0,995.87,727.49
2016,10,16,12,0,920.0,96.0,5.0,32.0,802.0,1006.83,732.83
2016,10,16,12,15,920.5,96.0,4.95,32.0,803.0,1010.0,734.34
2016,10,16,12,30,921.0,96.0,4.9,32.0,804.0,1009.29,733.51
2016,10,16,12,45,919.0,95.5,4.85,32.5,796.0,1001.7,726.83
2016,10,16,13,0,917.0,95.0,4.8,33.0,788.0,990.29,717.86
2016,10,16,13,15,912.5,94.5,4.7,33.0,771.5,972.77,706.28
2016,10,16,13,30,908.0,94.0,4.6,33.0,755.0,951.64,692.67
2016,10,16,13,45,901.0,93.0,4.6,33.0,730.0,924.22,675.45
2016,10,16,14,0,894.0,92.0,4.6,33.0,705.0,893.59,656.12
2016,10,16,14,15,883.5,90.0,4.55,33.0,672.5,855.83,631.74
2016,10,16,14,30,873.0,88.0,4.5,33.0,640.0,815.47,605.5
2016,10,16,14,45,859.5,85.5,4.45,33.0,601.0,769.85,575.45
2016,10,16,15,0,846.0,83.0,4.4,33.0,562.0,727.01,547.08
2016,10,16,15,15,826.5,80.5,4.25,32.5,516.5,673.29,511.42
2016,10,16,15,30,807.0,78.0,4.1,32.0,471.0,618.78,472.82
2016,10,16,15,45,778.5,74.5,4.0,32.0,421.0,557.33,426.9
2016,10,16,16,0,750.0,71.0,3.9,32.0,371.0,496.68,380.28
2016,10,16,16,15,709.5,66.5,3.5,31.0,318.0,430.23,328.85
2016,10,16,16,30,669.0,62.0,3.1,30.0,265.0,367.74,278.59
2016,10,16,16,45,606.0,55.5,2.75,29.5,212.0,297.0,220.21
2016,10,16,17,0,543.0,49.0,2.4,29.0,159.0,232.74,165.8
2016,10,16,17,15,437.5,39.0,2.2,28.0,110.0,160.96,106.99
2016,10,16,17,30,332.0,29.0,2.0,27.0,61.0,102.02,57.24
2016,10,16,17,45,166.0,14.5,1.85,26.0,30.5,35.11,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,63.5,14.0,3.6,21.5,19.0,20.05,0.0
2016,10,17,7,0,127.0,28.0,3.8,22.0,38.0,55.68,23.59
2016,10,17,7,15,238.5,45.0,4.05,22.5,81.5,109.94,73.57
2016,10,17,7,30,350.0,62.0,4.3,23.0,125.0,175.65,127.54
2016,10,17,7,45,443.5,70.5,4.6,23.5,177.5,239.31,181.46
2016,10,17,8,0,537.0,79.0,4.9,24.0,230.0,316.46,246.17
2016,10,17,8,15,586.5,86.0,5.0,24.5,282.5,379.4,298.95
2016,10,17,8,30,636.0,93.0,5.1,25.0,335.0,446.59,353.63
2016,10,17,8,45,690.5,92.5,5.2,26.0,388.0,512.27,405.01
2016,10,17,9,0,745.0,92.0,5.3,27.0,441.0,581.54,457.51
2016,10,17,9,15,768.5,95.5,5.3,27.5,487.0,635.79,497.72
2016,10,17,9,30,792.0,99.0,5.3,28.0,533.0,691.67,537.49
2016,10,17,9,45,819.0,97.5,5.35,28.5,575.0,744.1,572.92
2016,10,17,10,0,846.0,96.0,5.4,29.0,617.0,795.8,607.28
2016,10,17,10,15,857.5,98.0,5.35,29.5,651.0,837.5,633.63
2016,10,17,10,30,869.0,100.0,5.3,30.0,685.0,870.31,653.49
2016,10,17,10,45,881.5,99.0,5.3,30.5,712.0,904.1,674.16
2016,10,17,11,0,894.0,98.0,5.3,31.0,739.0,935.08,692.76
2016,10,17,11,15,898.5,99.0,5.25,31.0,757.0,957.81,706.86
2016,10,17,11,30,903.0,100.0,5.2,31.0,775.0,977.04,718.69
2016,10,17,11,45,905.5,100.5,5.2,31.5,784.5,990.16,725.39
2016,10,17,12,0,908.0,101.0,5.2,32.0,794.0,999.55,729.76
2016,10,17,12,15,908.0,101.0,5.15,32.0,794.5,1002.15,730.94
2016,10,17,12,30,908.0,101.0,5.1,32.0,795.0,1000.92,729.79
2016,10,17,12,45,906.0,100.5,5.05,32.5,787.0,993.37,723.14
2016,10,17,13,0,904.0,100.0,5.0,33.0,779.0,982.05,714.22
2016,10,17,13,15,899.0,99.5,4.95,33.0,762.5,964.21,702.67
2016,10,17,13,30,894.0,99.0,4.9,33.0,746.0,942.84,688.93
2016,10,17,13,45,887.0,97.5,4.85,33.0,721.0,915.15,671.08
2016,10,17,14,0,880.0,96.0,4.8,33.0,696.0,884.31,651.17
2016,10,17,14,15,869.5,94.5,4.7,33.0,664.0,847.55,626.94
2016,10,17,14,30,859.0,93.0,4.6,33.0,632.0,808.23,601.12
2016,10,17,14,45,842.5,91.0,4.55,33.0,592.0,766.64,573.77
2016,10,17,15,0,826.0,89.0,4.5,33.0,552.0,717.73,541.04
2016,10,17,15,15,805.5,86.0,4.4,32.5,507.0,663.61,505.05
2016,10,17,15,30,785.0,83.0,4.3,32.0,462.0,608.86,465.96
2016,10,17,15,45,756.0,79.0,4.2,32.0,412.5,547.65,420.07
2016,10,17,16,0,727.0,75.0,4.1,32.0,363.0,487.34,373.59
2016,10,17,16,15,685.5,70.0,3.7,31.0,310.5,422.38,323.15
2016,10,17,16,30,644.0,65.0,3.3,30.0,258.0,359.3,272.43
2016,10,17,16,45,580.0,58.0,2.95,29.5,205.5,289.18,214.52
2016,10,17,17,0,516.0,51.0,2.6,29.0,153.0,225.67,160.78
2016,10,17,17,15,408.5,40.0,2.4,28.0,105.0,154.15,102.35
2016,10,17,17,30,301.0,29.0,2.2,27.0,57.0,95.76,52.65
2016,10,17,17,45,150.5,14.5,2.05,26.5,28.5,32.93,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.0,3.55,22.5,9.0,8.58,0.0
2016,10,18,7,0,0.0,18.0,3.7,23.0,18.0,16.71,3.59
2016,10,18,7,15,2.5,39.5,3.95,23.5,39.5,38.53,24.85
2016,10,18,7,30,5.0,61.0,4.2,24.0,61.0,60.47,43.41
2016,10,18,7,45,19.0,82.5,4.5,24.5,87.5,89.76,67.54
2016,10,18,8,0,33.0,104.0,4.8,25.0,114.0,118.38,90.98
2016,10,18,8,15,23.5,120.0,4.8,25.5,127.5,131.61,101.7
2016,10,18,8,30,14.0,136.0,4.8,26.0,141.0,138.74,107.06
2016,10,18,8,45,90.0,169.0,4.85,26.5,210.5,223.05,174.57
2016,10,18,9,0,166.0,202.0,4.9,27.0,280.0,318.01,249.05
2016,10,18,9,15,222.5,218.0,4.85,27.5,333.5,380.94,297.3
2016,10,18,9,30,279.0,234.0,4.8,28.0,387.0,458.28,355.36
2016,10,18,9,45,315.5,246.5,4.8,28.5,430.5,511.69,394.3
2016,10,18,10,0,352.0,259.0,4.8,29.0,474.0,567.05,434.01
2016,10,18,10,15,584.5,189.0,4.7,29.5,570.0,713.0,542.44
2016,10,18,10,30,817.0,119.0,4.6,30.0,666.0,852.56,638.06
2016,10,18,10,45,828.0,120.0,4.55,30.5,692.5,886.24,657.73
2016,10,18,11,0,839.0,121.0,4.5,31.0,719.0,917.18,675.98
2016,10,18,11,15,844.5,122.0,4.4,31.0,736.5,940.05,689.88
2016,10,18,11,30,850.0,123.0,4.3,31.0,754.0,959.61,701.63
2016,10,18,11,45,870.5,113.5,4.25,31.5,767.5,969.9,706.18
2016,10,18,12,0,891.0,104.0,4.2,32.0,781.0,985.19,714.16
2016,10,18,12,15,657.0,211.5,4.1,32.0,710.5,894.05,653.26
2016,10,18,12,30,423.0,319.0,4.0,32.0,640.0,777.87,568.9
2016,10,18,12,45,486.0,291.0,3.95,32.0,656.5,805.98,590.51
2016,10,18,13,0,549.0,263.0,3.9,32.0,673.0,830.49,608.76
2016,10,18,13,15,412.5,301.0,3.8,32.0,605.0,722.56,531.97
2016,10,18,13,30,276.0,339.0,3.7,32.0,537.0,631.39,465.64
2016,10,18,13,45,307.5,319.0,3.6,32.0,533.0,630.89,467.03
2016,10,18,14,0,339.0,299.0,3.5,32.0,529.0,627.67,466.05
2016,10,18,14,15,346.5,281.5,3.4,31.5,507.0,604.0,451.08
2016,10,18,14,30,354.0,264.0,3.3,31.0,485.0,578.62,434.82
2016,10,18,14,45,353.0,245.5,3.25,31.0,454.0,543.87,410.76
2016,10,18,15,0,352.0,227.0,3.2,31.0,423.0,508.08,385.67
2016,10,18,15,15,272.5,218.0,3.0,30.5,362.5,427.85,326.56
2016,10,18,15,30,193.0,209.0,2.8,30.0,302.0,345.62,265.05
2016,10,18,15,45,186.5,187.0,2.65,30.0,269.0,308.64,237.38
2016,10,18,16,0,180.0,165.0,2.5,30.0,236.0,271.99,209.28
2016,10,18,16,15,171.0,141.5,2.15,29.5,201.0,232.87,178.9
2016,10,18,16,30,162.0,118.0,1.8,29.0,166.0,194.52,148.38
2016,10,18,16,45,142.5,95.5,1.5,28.5,131.5,154.26,115.72
2016,10,18,17,0,123.0,73.0,1.2,28.0,97.0,116.16,84.26
2016,10,18,17,15,88.0,51.5,1.2,27.5,66.0,77.56,52.72
2016,10,18,17,30,53.0,30.0,1.2,27.0,35.0,42.88,22.77
2016,10,18,17,45,26.5,15.0,1.2,26.5,17.5,17.63,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,17.0,12.0,2.05,22.5,13.0,13.24,0.0
2016,10,19,7,0,34.0,24.0,2.2,23.0,26.0,31.23,9.24
2016,10,19,7,15,92.0,44.5,2.4,23.5,58.5,69.57,46.19
2016,10,19,7,30,150.0,65.0,2.6,24.0,91.0,117.1,85.17
