Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,7,45,193.5,85.0,2.85,24.5,130.5,162.77,123.4
2016,10,19,8,0,237.0,105.0,3.1,25.0,170.0,213.48,165.47
2016,10,19,8,15,260.5,124.0,3.3,25.0,209.5,258.52,202.9
2016,10,19,8,30,284.0,143.0,3.5,25.0,249.0,305.83,241.37
2016,10,19,8,45,340.5,156.0,3.7,25.5,300.5,367.45,289.98
2016,10,19,9,0,397.0,169.0,3.9,26.0,352.0,442.92,347.99
2016,10,19,9,15,402.5,187.5,3.95,26.5,389.5,486.57,379.99
2016,10,19,9,30,408.0,206.0,4.0,27.0,427.0,529.58,410.83
2016,10,19,9,45,395.5,227.5,4.05,27.5,454.5,551.34,425.27
2016,10,19,10,0,383.0,249.0,4.1,28.0,482.0,580.64,444.77
2016,10,19,10,15,602.5,178.5,4.1,28.0,569.0,716.52,546.85
2016,10,19,10,30,822.0,108.0,4.1,28.0,656.0,843.68,635.18
2016,10,19,10,45,630.0,197.0,4.1,28.5,626.5,798.15,600.27
2016,10,19,11,0,438.0,286.0,4.1,29.0,597.0,730.16,546.09
2016,10,19,11,15,460.5,284.0,4.1,29.0,618.0,758.49,566.28
2016,10,19,11,30,483.0,282.0,4.1,29.0,639.0,785.48,584.93
2016,10,19,11,45,672.5,196.5,4.1,29.5,700.5,885.04,655.65
2016,10,19,12,0,862.0,111.0,4.1,30.0,762.0,963.76,706.03
2016,10,19,12,15,671.0,201.5,4.05,30.0,708.5,895.99,659.91
2016,10,19,12,30,480.0,292.0,4.0,30.0,655.0,803.75,593.1
2016,10,19,12,45,422.5,311.5,4.0,30.5,628.5,766.28,565.4
2016,10,19,13,0,365.0,331.0,4.0,31.0,602.0,716.58,529.11
2016,10,19,13,15,396.0,312.5,3.95,30.5,601.0,719.54,533.74
2016,10,19,13,30,427.0,294.0,3.9,30.0,600.0,731.74,544.25
2016,10,19,13,45,466.5,267.0,3.9,30.0,590.5,727.87,543.36
2016,10,19,14,0,506.0,240.0,3.9,30.0,581.0,719.96,539.75
2016,10,19,14,15,454.5,245.0,3.85,30.0,540.0,665.72,501.03
2016,10,19,14,30,403.0,250.0,3.8,30.0,499.0,602.34,455.81
2016,10,19,14,45,475.0,210.5,3.75,30.0,486.5,609.82,463.62
2016,10,19,15,0,547.0,171.0,3.7,30.0,474.0,599.2,458.01
2016,10,19,15,15,568.5,149.5,3.55,29.5,441.0,565.53,434.91
2016,10,19,15,30,590.0,128.0,3.4,29.0,408.0,532.79,411.77
2016,10,19,15,45,556.5,121.0,3.25,29.0,362.5,474.77,367.62
2016,10,19,16,0,523.0,114.0,3.1,29.0,317.0,415.35,321.57
2016,10,19,16,15,487.0,102.0,2.8,28.5,269.0,355.62,274.53
2016,10,19,16,30,451.0,90.0,2.5,28.0,221.0,298.94,228.55
2016,10,19,16,45,398.0,76.0,2.2,27.5,174.5,237.23,177.69
2016,10,19,17,0,345.0,62.0,1.9,27.0,128.0,181.32,130.67
2016,10,19,17,15,250.0,46.5,1.8,26.5,85.5,119.59,80.44
2016,10,19,17,30,155.0,31.0,1.7,26.0,43.0,68.79,36.16
2016,10,19,17,45,77.5,15.5,1.6,25.5,21.5,24.42,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,21.5,12.0,3.8,21.0,13.5,13.73,0.0
2016,10,20,7,0,43.0,24.0,4.2,21.0,27.0,32.78,8.08
2016,10,20,7,15,128.5,47.0,4.5,21.0,66.5,84.47,57.04
2016,10,20,7,30,214.0,70.0,4.8,21.0,106.0,141.72,104.47
2016,10,20,7,45,297.5,84.5,5.1,21.5,154.5,203.64,156.49
2016,10,20,8,0,381.0,99.0,5.4,22.0,203.0,271.63,213.69
2016,10,20,8,15,190.5,52.5,5.7,22.0,104.5,152.79,120.95
2016,10,20,8,30,0.0,6.0,6.0,22.0,6.0,5.56,0.0
2016,10,20,8,45,0.0,18.5,6.3,22.5,18.5,17.16,8.59
2016,10,20,9,0,0.0,31.0,6.6,23.0,31.0,28.79,18.11
2016,10,20,9,15,0.0,70.0,6.7,23.0,70.0,65.15,47.8
2016,10,20,9,30,0.0,109.0,6.8,23.0,109.0,102.33,77.8
2016,10,20,9,45,12.5,171.0,6.9,23.5,179.0,173.14,134.53
2016,10,20,10,0,25.0,233.0,7.0,24.0,249.0,246.62,192.24
2016,10,20,10,15,34.0,256.0,7.0,24.5,278.5,289.61,225.16
2016,10,20,10,30,43.0,279.0,7.0,25.0,308.0,323.18,250.47
2016,10,20,10,45,160.0,304.0,7.0,25.5,416.5,467.91,363.69
2016,10,20,11,0,277.0,329.0,7.0,26.0,525.0,619.19,478.09
2016,10,20,11,15,387.0,301.5,6.95,26.0,582.0,696.51,537.45
2016,10,20,11,30,497.0,274.0,6.9,26.0,639.0,789.65,607.24
2016,10,20,11,45,673.0,200.0,6.9,26.5,701.0,888.43,680.34
2016,10,20,12,0,849.0,126.0,6.9,27.0,763.0,975.39,739.61
2016,10,20,12,15,849.5,126.0,6.9,27.0,764.0,978.23,741.1
2016,10,20,12,30,850.0,126.0,6.9,27.0,765.0,977.41,740.58
2016,10,20,12,45,854.5,122.5,6.9,27.0,759.0,972.82,737.59
2016,10,20,13,0,859.0,119.0,6.9,27.0,753.0,964.5,732.18
2016,10,20,13,15,499.0,232.0,6.9,27.0,598.5,740.09,569.56
2016,10,20,13,30,139.0,345.0,6.9,27.0,444.0,499.31,382.32
2016,10,20,13,45,248.5,317.0,6.9,27.0,486.5,575.59,443.47
2016,10,20,14,0,358.0,289.0,6.9,27.0,529.0,632.57,489.08
2016,10,20,14,15,288.5,286.5,6.85,26.5,474.0,560.4,435.03
2016,10,20,14,30,219.0,284.0,6.8,26.0,419.0,480.45,374.71
2016,10,20,14,45,505.5,192.0,6.8,26.0,476.5,612.63,482.3
2016,10,20,15,0,792.0,100.0,6.8,26.0,534.0,701.05,553.42
2016,10,20,15,15,772.0,96.0,6.7,25.5,490.0,647.69,514.35
2016,10,20,15,30,752.0,92.0,6.6,25.0,446.0,593.74,473.51
2016,10,20,15,45,732.5,85.0,6.5,25.0,398.5,538.33,429.57
2016,10,20,16,0,713.0,78.0,6.4,25.0,351.0,481.09,383.05
2016,10,20,16,15,671.0,72.5,6.1,24.5,299.5,415.1,328.74
2016,10,20,16,30,629.0,67.0,5.8,24.0,248.0,352.3,275.44
2016,10,20,16,45,574.0,58.0,5.5,24.0,196.5,284.54,216.55
2016,10,20,17,0,519.0,49.0,5.2,24.0,145.0,222.4,161.44
2016,10,20,17,15,407.0,37.5,4.85,23.0,97.5,149.71,100.31
2016,10,20,17,30,295.0,26.0,4.5,22.0,50.0,89.2,44.0
2016,10,20,17,45,147.5,13.0,4.2,21.5,25.0,30.6,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,166.0,10.0,2.4,11.5,20.0,27.27,0.0
2016,10,21,7,0,332.0,20.0,2.6,12.0,40.0,80.39,19.17
2016,10,21,7,15,460.0,30.0,2.8,12.5,89.0,144.81,95.78
2016,10,21,7,30,588.0,40.0,3.0,13.0,138.0,221.81,163.23
2016,10,21,7,45,659.0,46.0,3.2,14.0,193.5,289.66,224.56
2016,10,21,8,0,730.0,52.0,3.4,15.0,249.0,364.81,290.69
2016,10,21,8,15,772.5,56.0,3.45,15.5,304.0,431.33,348.66
2016,10,21,8,30,815.0,60.0,3.5,16.0,359.0,500.95,406.95
2016,10,21,8,45,845.0,63.0,3.6,17.0,411.5,564.92,458.01
2016,10,21,9,0,875.0,66.0,3.7,18.0,464.0,626.22,505.16
2016,10,21,9,15,895.0,68.5,3.6,18.5,512.0,683.9,547.97
2016,10,21,9,30,915.0,71.0,3.5,19.0,560.0,740.76,586.7
2016,10,21,9,45,929.5,72.5,3.4,19.5,601.5,791.15,619.77
2016,10,21,10,0,944.0,74.0,3.3,20.0,643.0,839.6,650.77
2016,10,21,10,15,954.0,75.5,3.2,20.0,677.5,882.08,678.27
2016,10,21,10,30,964.0,77.0,3.1,20.0,712.0,921.76,703.48
2016,10,21,10,45,971.0,78.0,3.05,20.5,738.5,955.16,723.13
2016,10,21,11,0,978.0,79.0,3.0,21.0,765.0,985.15,740.34
2016,10,21,11,15,982.0,79.5,2.9,21.5,783.5,1008.19,752.36
2016,10,21,11,30,986.0,80.0,2.8,22.0,802.0,1027.39,761.82
2016,10,21,11,45,987.5,81.0,2.75,22.5,811.0,1040.84,768.03
2016,10,21,12,0,989.0,82.0,2.7,23.0,820.0,1050.21,771.72
2016,10,21,12,15,988.5,82.0,2.65,23.0,820.5,1052.36,772.39
2016,10,21,12,30,988.0,82.0,2.6,23.0,821.0,1050.36,770.61
2016,10,21,12,45,986.0,81.5,2.6,23.5,812.5,1042.22,764.1
2016,10,21,13,0,984.0,81.0,2.6,24.0,804.0,1029.99,755.18
2016,10,21,13,15,979.5,80.5,2.55,24.0,786.5,1011.42,743.29
2016,10,21,13,30,975.0,80.0,2.5,24.0,769.0,989.01,729.07
2016,10,21,13,45,968.0,79.0,2.45,24.0,743.0,960.08,710.67
2016,10,21,14,0,961.0,78.0,2.4,24.0,717.0,927.71,690.07
2016,10,21,14,15,951.0,76.5,2.35,24.0,683.5,889.0,665.2
2016,10,21,14,30,941.0,75.0,2.3,24.0,650.0,847.44,638.31
2016,10,21,14,45,927.5,73.0,2.25,24.0,609.0,800.02,607.18
2016,10,21,15,0,914.0,71.0,2.2,24.0,568.0,750.51,574.28
2016,10,21,15,15,895.0,69.0,2.1,23.5,521.5,695.48,537.72
2016,10,21,15,30,876.0,67.0,2.0,23.0,475.0,639.46,498.09
2016,10,21,15,45,849.0,63.5,1.95,23.0,423.5,576.38,450.57
2016,10,21,16,0,822.0,60.0,1.9,23.0,372.0,516.64,403.89
2016,10,21,16,15,782.0,56.0,1.65,22.5,317.5,447.73,348.65
2016,10,21,16,30,742.0,52.0,1.4,22.0,263.0,381.54,293.59
2016,10,21,16,45,678.5,46.5,1.15,21.5,208.0,308.23,231.5
2016,10,21,17,0,615.0,41.0,0.9,21.0,153.0,241.22,173.09
2016,10,21,17,15,499.5,32.0,0.95,20.0,102.5,164.69,108.95
2016,10,21,17,30,384.0,23.0,1.0,19.0,52.0,100.27,45.78
2016,10,21,17,45,192.0,11.5,1.05,18.0,26.0,34.48,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,162.0,10.0,1.0,10.5,19.0,26.88,0.0
2016,10,22,7,0,324.0,20.0,1.0,11.0,38.0,78.74,13.04
2016,10,22,7,15,454.0,29.5,1.2,11.5,86.5,142.91,94.18
2016,10,22,7,30,584.0,39.0,1.4,12.0,135.0,219.52,161.14
2016,10,22,7,45,653.0,45.5,1.65,13.0,190.0,286.84,221.77
2016,10,22,8,0,722.0,52.0,1.9,14.0,245.0,361.27,286.98
2016,10,22,8,15,765.0,56.5,2.05,15.0,299.5,428.05,344.14
2016,10,22,8,30,808.0,61.0,2.2,16.0,354.0,498.0,401.51
2016,10,22,8,45,836.0,64.5,2.35,17.5,406.0,560.95,450.43
2016,10,22,9,0,864.0,68.0,2.5,19.0,458.0,621.03,495.2
2016,10,22,9,15,884.0,70.5,2.55,19.5,505.5,678.09,537.42
2016,10,22,9,30,904.0,73.0,2.6,20.0,553.0,734.37,575.68
2016,10,22,9,45,917.0,75.5,2.65,20.5,594.0,784.24,608.58
2016,10,22,10,0,930.0,78.0,2.7,21.0,635.0,832.1,639.55
2016,10,22,10,15,940.5,79.5,2.65,21.5,669.0,874.43,665.53
2016,10,22,10,30,951.0,81.0,2.6,22.0,703.0,914.04,689.26
2016,10,22,10,45,956.5,83.0,2.6,22.5,729.5,946.84,708.54
2016,10,22,11,0,962.0,85.0,2.6,23.0,756.0,976.21,725.47
2016,10,22,11,15,966.5,85.5,2.6,23.5,774.0,999.35,738.23
2016,10,22,11,30,971.0,86.0,2.6,24.0,792.0,1018.73,748.61
2016,10,22,11,45,971.0,87.5,2.6,24.5,801.0,1031.1,754.54
2016,10,22,12,0,971.0,89.0,2.6,25.0,810.0,1039.44,758.04
2016,10,22,12,15,971.0,89.0,2.6,25.0,810.5,1041.98,759.49
2016,10,22,12,30,971.0,89.0,2.6,25.0,811.0,1040.46,758.55
2016,10,22,12,45,967.0,89.5,2.6,25.5,802.0,1031.63,751.63
2016,10,22,13,0,963.0,90.0,2.6,26.0,793.0,1018.83,742.39
2016,10,22,13,15,958.5,89.0,2.6,26.0,775.5,999.97,730.87
2016,10,22,13,30,954.0,88.0,2.6,26.0,758.0,977.36,717.05
2016,10,22,13,45,945.5,87.5,2.65,26.0,732.0,948.14,699.41
2016,10,22,14,0,937.0,87.0,2.7,26.0,706.0,915.65,679.55
2016,10,22,14,15,926.5,85.5,2.7,26.0,672.5,877.26,655.24
2016,10,22,14,30,916.0,84.0,2.7,26.0,639.0,836.15,628.93
2016,10,22,14,45,899.5,82.5,2.75,26.0,598.0,787.97,597.78
2016,10,22,15,0,883.0,81.0,2.8,26.0,557.0,738.04,564.94
2016,10,22,15,15,863.0,78.0,2.8,25.5,511.0,686.81,531.4
2016,10,22,15,30,843.0,75.0,2.8,25.0,465.0,630.06,490.81
2016,10,22,15,45,813.0,71.5,2.8,25.0,413.5,566.41,442.74
2016,10,22,16,0,783.0,68.0,2.8,25.0,362.0,503.64,393.74
2016,10,22,16,15,740.5,63.0,2.45,24.0,308.0,434.5,338.79
2016,10,22,16,30,698.0,58.0,2.1,23.0,254.0,368.41,284.19
2016,10,22,16,45,630.0,51.5,1.8,22.0,199.5,296.31,223.44
2016,10,22,17,0,562.0,45.0,1.5,21.0,145.0,229.96,165.99
2016,10,22,17,15,442.5,34.5,1.5,20.0,96.0,154.36,102.57
2016,10,22,17,30,323.0,24.0,1.5,19.0,47.0,90.62,38.13
2016,10,22,17,45,161.5,12.0,1.55,18.5,23.5,31.07,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,33.5,10.5,1.8,13.5,12.5,13.6,0.0
2016,10,23,7,0,67.0,21.0,2.0,14.0,25.0,35.08,0.11
2016,10,23,7,15,142.0,40.0,2.1,14.5,59.5,80.03,53.75
2016,10,23,7,30,217.0,59.0,2.2,15.0,94.0,130.53,97.09
2016,10,23,7,45,255.0,78.5,2.35,15.5,135.0,177.69,138.65
2016,10,23,8,0,293.0,98.0,2.5,16.0,176.0,229.11,183.27
2016,10,23,8,15,332.0,111.5,2.55,16.0,217.5,285.03,231.0
2016,10,23,8,30,371.0,125.0,2.6,16.0,259.0,338.95,276.2
2016,10,23,8,45,290.0,158.0,2.65,16.5,272.0,341.05,277.52
2016,10,23,9,0,209.0,191.0,2.7,17.0,285.0,333.55,270.18
2016,10,23,9,15,363.0,181.0,2.9,17.5,364.5,443.4,358.65
2016,10,23,9,30,517.0,171.0,3.1,18.0,444.0,568.99,456.29
2016,10,23,9,45,475.0,200.0,3.35,19.0,465.0,591.25,469.82
2016,10,23,10,0,433.0,229.0,3.6,20.0,486.0,608.44,479.67
2016,10,23,10,15,398.5,253.5,3.7,20.5,500.0,611.55,479.84
2016,10,23,10,30,364.0,278.0,3.8,21.0,514.0,622.0,485.15
2016,10,23,10,45,274.0,306.5,3.95,21.5,488.5,584.64,453.93
2016,10,23,11,0,184.0,335.0,4.1,22.0,463.0,528.73,409.1
2016,10,23,11,15,131.5,336.0,4.1,22.0,429.0,484.74,374.68
2016,10,23,11,30,79.0,337.0,4.1,22.0,395.0,424.71,327.98
2016,10,23,11,45,225.0,332.0,4.15,22.5,498.0,572.51,441.95
2016,10,23,12,0,371.0,327.0,4.2,23.0,601.0,722.49,552.47
2016,10,23,12,15,305.0,342.5,4.15,23.0,568.0,677.55,517.29
2016,10,23,12,30,239.0,358.0,4.1,23.0,535.0,617.06,471.97
2016,10,23,12,45,184.5,355.5,4.1,23.5,491.5,560.93,429.11
2016,10,23,13,0,130.0,353.0,4.1,24.0,448.0,504.9,385.96
2016,10,23,13,15,84.5,322.5,4.05,24.0,384.0,412.87,317.01
2016,10,23,13,30,39.0,292.0,4.0,24.0,320.0,336.17,258.29
2016,10,23,13,45,197.5,287.5,3.95,24.0,418.5,484.2,375.3
2016,10,23,14,0,356.0,283.0,3.9,24.0,517.0,623.27,481.04
2016,10,23,14,15,579.5,196.0,3.8,24.0,555.0,714.21,552.23
2016,10,23,14,30,803.0,109.0,3.7,24.0,593.0,778.41,600.2
2016,10,23,14,45,569.0,164.5,3.6,24.0,496.0,628.69,490.16
2016,10,23,15,0,335.0,220.0,3.5,24.0,399.0,486.54,380.85
2016,10,23,15,15,440.5,177.5,3.15,23.5,392.0,505.95,398.46
2016,10,23,15,30,546.0,135.0,2.8,23.0,385.0,504.78,399.09
2016,10,23,15,45,518.0,125.5,2.5,23.0,341.5,450.27,356.09
2016,10,23,16,0,490.0,116.0,2.2,23.0,298.0,397.32,313.66
2016,10,23,16,15,458.5,101.5,2.05,22.5,251.5,339.12,267.01
2016,10,23,16,30,427.0,87.0,1.9,22.0,205.0,283.55,221.01
2016,10,23,16,45,378.5,72.0,1.75,21.5,159.5,224.22,170.93
2016,10,23,17,0,330.0,57.0,1.6,21.0,114.0,170.19,124.33
2016,10,23,17,15,237.5,41.0,1.6,20.5,74.5,110.13,74.1
2016,10,23,17,30,145.0,25.0,1.6,20.0,35.0,58.17,21.18
2016,10,23,17,45,72.5,12.5,1.6,20.0,17.5,20.66,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,0.85,16.5,13.5,12.87,0.0
2016,10,24,7,0,0.0,27.0,0.9,17.0,27.0,27.01,0.0
2016,10,24,7,15,180.5,39.5,1.1,17.5,68.5,92.32,61.07
2016,10,24,7,30,361.0,52.0,1.3,18.0,110.0,168.84,122.68
2016,10,24,7,45,442.0,62.5,1.5,19.0,159.5,232.33,176.94
2016,10,24,8,0,523.0,73.0,1.7,20.0,209.0,303.79,237.05
2016,10,24,8,15,576.0,80.0,1.95,20.5,260.0,366.98,290.2
2016,10,24,8,30,629.0,87.0,2.2,21.0,311.0,434.78,345.5
2016,10,24,8,45,500.5,126.0,2.5,22.0,321.0,434.13,345.05
2016,10,24,9,0,372.0,165.0,2.8,23.0,331.0,413.97,328.2
2016,10,24,9,15,299.5,197.5,2.75,23.5,340.0,419.41,330.46
2016,10,24,9,30,227.0,230.0,2.7,24.0,349.0,407.69,319.06
2016,10,24,9,45,266.5,243.5,2.65,25.0,393.0,471.73,365.81
2016,10,24,10,0,306.0,257.0,2.6,26.0,437.0,528.3,405.62
2016,10,24,10,15,176.0,266.0,2.5,26.0,371.0,430.31,329.86
2016,10,24,10,30,46.0,275.0,2.4,26.0,305.0,322.48,245.56
2016,10,24,10,45,128.5,303.0,2.35,26.5,390.5,439.75,334.22
2016,10,24,11,0,211.0,331.0,2.3,27.0,476.0,548.79,413.0
2016,10,24,11,15,230.0,337.5,2.3,27.0,499.5,577.6,432.84
2016,10,24,11,30,249.0,344.0,2.3,27.0,523.0,606.19,452.89
2016,10,24,11,45,311.0,334.0,2.3,27.5,560.5,670.51,497.83
2016,10,24,12,0,373.0,324.0,2.3,28.0,598.0,720.77,532.33
2016,10,24,12,15,272.5,343.0,2.3,28.0,543.0,646.84,478.38
2016,10,24,12,30,172.0,362.0,2.3,28.0,488.0,557.54,413.76
2016,10,24,12,45,231.5,349.5,2.3,28.5,517.5,598.94,444.5
2016,10,24,13,0,291.0,337.0,2.3,29.0,547.0,652.38,482.06
2016,10,24,13,15,285.5,330.0,2.3,29.0,532.0,635.03,469.98
2016,10,24,13,30,280.0,323.0,2.3,29.0,517.0,616.66,457.68
2016,10,24,13,45,531.0,225.0,2.35,29.0,577.0,736.47,548.27
2016,10,24,14,0,782.0,127.0,2.4,29.0,637.0,830.85,615.02
2016,10,24,14,15,768.5,124.5,2.4,29.0,605.0,792.95,589.71
2016,10,24,14,30,755.0,122.0,2.4,29.0,573.0,756.54,566.35
2016,10,24,14,45,736.5,118.5,2.45,29.0,534.5,709.8,535.87
2016,10,24,15,0,718.0,115.0,2.5,29.0,496.0,661.98,503.63
2016,10,24,15,15,692.5,110.5,2.5,28.5,452.5,607.51,465.81
2016,10,24,15,30,667.0,106.0,2.5,28.0,409.0,553.2,426.98
2016,10,24,15,45,633.5,99.5,2.55,28.0,361.5,492.58,381.57
2016,10,24,16,0,600.0,93.0,2.6,28.0,314.0,433.67,336.04
2016,10,24,16,15,549.5,85.5,2.3,27.5,264.0,367.68,283.73
2016,10,24,16,30,499.0,78.0,2.0,27.0,214.0,306.0,233.36
2016,10,24,16,45,426.5,67.0,1.75,26.5,165.0,235.66,175.53
2016,10,24,17,0,354.0,56.0,1.5,26.0,116.0,176.1,125.59
2016,10,24,17,15,240.0,40.5,1.45,25.0,74.5,110.15,72.28
2016,10,24,17,30,126.0,25.0,1.4,24.0,33.0,54.32,15.57
2016,10,24,17,45,63.0,12.5,1.35,23.5,16.5,19.46,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.0,1.2,16.5,4.0,3.81,0.0
2016,10,25,7,0,0.0,8.0,1.3,17.0,8.0,7.41,0.0
2016,10,25,7,15,0.0,21.5,1.4,17.5,21.5,19.95,10.12
2016,10,25,7,30,0.0,35.0,1.5,18.0,35.0,32.52,21.31
2016,10,25,7,45,0.0,51.5,1.65,18.5,51.5,48.36,34.89
2016,10,25,8,0,0.0,68.0,1.8,19.0,68.0,64.28,48.34
2016,10,25,8,15,0.0,85.0,1.95,19.5,85.0,80.73,61.98
2016,10,25,8,30,0.0,102.0,2.1,20.0,102.0,97.21,75.37
2016,10,25,8,45,27.0,141.5,2.25,20.5,153.5,158.25,125.17
2016,10,25,9,0,54.0,181.0,2.4,21.0,205.0,218.68,173.44
2016,10,25,9,15,101.5,207.0,2.45,21.5,258.0,280.41,222.24
2016,10,25,9,30,149.0,233.0,2.5,22.0,311.0,355.86,280.55
2016,10,25,9,45,138.5,252.0,2.55,22.5,328.5,374.83,293.42
2016,10,25,10,0,128.0,271.0,2.6,23.0,346.0,392.65,305.43
2016,10,25,10,15,213.0,280.0,2.65,23.0,413.0,476.63,370.04
2016,10,25,10,30,298.0,289.0,2.7,23.0,480.0,577.76,445.27
2016,10,25,10,45,401.5,268.0,2.75,23.5,537.0,653.55,500.86
2016,10,25,11,0,505.0,247.0,2.8,24.0,594.0,746.48,567.03
2016,10,25,11,15,442.0,279.0,2.85,24.0,588.5,733.46,555.06
2016,10,25,11,30,379.0,311.0,2.9,24.0,583.0,704.58,533.0
2016,10,25,11,45,390.5,313.0,2.95,24.5,596.0,722.05,544.61
2016,10,25,12,0,402.0,315.0,3.0,25.0,609.0,738.03,554.85
2016,10,25,12,15,456.5,291.5,3.0,25.0,625.5,778.1,583.9
2016,10,25,12,30,511.0,268.0,3.0,25.0,642.0,803.87,603.09
2016,10,25,12,45,445.5,290.0,3.05,25.5,613.5,762.22,571.57
2016,10,25,13,0,380.0,312.0,3.1,26.0,585.0,707.69,531.66
2016,10,25,13,15,383.0,303.0,3.05,26.0,573.0,694.72,523.3
2016,10,25,13,30,386.0,294.0,3.0,26.0,561.0,680.06,513.51
2016,10,25,13,45,505.0,241.0,2.95,26.0,577.0,730.22,552.33
2016,10,25,14,0,624.0,188.0,2.9,26.0,593.0,765.01,579.72
2016,10,25,14,15,708.5,151.0,2.85,26.0,589.0,775.5,588.16
2016,10,25,14,30,793.0,114.0,2.8,26.0,585.0,773.28,587.47
2016,10,25,14,45,407.0,156.0,2.75,26.0,397.5,494.72,384.05
2016,10,25,15,0,21.0,198.0,2.7,26.0,210.0,207.8,159.35
2016,10,25,15,15,165.5,188.5,2.45,25.5,264.5,312.5,244.97
2016,10,25,15,30,310.0,179.0,2.2,25.0,319.0,394.38,309.47
2016,10,25,15,45,294.5,162.0,1.95,25.0,282.5,351.33,275.45
2016,10,25,16,0,279.0,145.0,1.7,25.0,246.0,309.24,242.13
2016,10,25,16,15,261.0,124.0,1.5,24.0,207.0,262.6,205.47
2016,10,25,16,30,243.0,103.0,1.3,23.0,168.0,217.54,168.91
2016,10,25,16,45,213.0,82.0,1.15,22.5,130.0,169.89,129.13
2016,10,25,17,0,183.0,61.0,1.0,22.0,92.0,125.53,91.4
2016,10,25,17,15,121.5,41.5,1.0,21.5,59.0,78.87,52.46
2016,10,25,17,30,60.0,22.0,1.0,21.0,26.0,36.31,6.04
2016,10,25,17,45,30.0,11.0,1.05,21.0,13.0,14.06,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,54.0,9.5,1.25,16.5,12.0,9.05,0.0
2016,10,26,7,0,108.0,19.0,1.3,17.0,24.0,41.33,0.0
2016,10,26,7,15,234.5,34.0,1.5,17.5,64.0,98.66,63.2
2016,10,26,7,30,361.0,49.0,1.7,18.0,104.0,166.6,120.63
2016,10,26,7,45,444.0,58.0,1.95,19.0,153.0,228.14,173.61
2016,10,26,8,0,527.0,67.0,2.2,20.0,202.0,298.66,233.4
2016,10,26,8,15,579.0,74.0,2.5,21.0,252.0,361.28,286.04
2016,10,26,8,30,631.0,81.0,2.8,22.0,302.0,428.43,340.6
2016,10,26,8,45,666.5,86.0,3.1,23.0,350.5,488.05,387.69
2016,10,26,9,0,702.0,91.0,3.4,24.0,399.0,549.57,434.7
2016,10,26,9,15,481.0,157.0,3.3,24.5,378.0,504.85,397.16
2016,10,26,9,30,260.0,223.0,3.2,25.0,357.0,433.21,338.23
2016,10,26,9,45,522.5,164.5,3.15,25.5,461.0,586.91,457.13
2016,10,26,10,0,785.0,106.0,3.1,26.0,565.0,751.17,575.27
2016,10,26,10,15,798.0,108.5,3.0,26.0,597.5,791.98,600.95
2016,10,26,10,30,811.0,111.0,2.9,26.0,630.0,830.69,625.68
2016,10,26,10,45,817.5,113.5,2.8,26.5,654.5,861.35,643.38
2016,10,26,11,0,824.0,116.0,2.7,27.0,679.0,889.13,658.96
2016,10,26,11,15,830.0,117.5,2.65,27.5,696.0,912.27,671.7
2016,10,26,11,30,836.0,119.0,2.6,28.0,713.0,932.2,682.32
2016,10,26,11,45,529.0,236.0,2.55,28.5,613.5,780.87,576.97
2016,10,26,12,0,222.0,353.0,2.5,29.0,514.0,595.07,440.06
2016,10,26,12,15,543.0,230.5,2.45,29.0,625.5,793.32,586.51
2016,10,26,12,30,864.0,108.0,2.4,29.0,737.0,953.56,692.19
2016,10,26,12,45,635.0,205.0,2.4,29.0,665.0,853.24,625.18
2016,10,26,13,0,406.0,302.0,2.4,29.0,593.0,720.45,530.95
2016,10,26,13,15,344.5,310.0,2.4,29.0,552.5,666.73,493.9
2016,10,26,13,30,283.0,318.0,2.4,29.0,512.0,613.53,456.1
2016,10,26,13,45,217.0,312.0,2.4,29.5,458.0,529.12,395.26
2016,10,26,14,0,151.0,306.0,2.4,30.0,404.0,460.4,344.59
2016,10,26,14,15,478.5,203.0,2.35,29.5,489.5,635.91,479.6
2016,10,26,14,30,806.0,100.0,2.3,29.0,575.0,766.67,574.29
2016,10,26,14,45,781.0,100.0,2.3,29.0,535.5,717.46,540.58
2016,10,26,15,0,756.0,100.0,2.3,29.0,496.0,667.43,507.29
2016,10,26,15,15,732.0,96.5,2.25,28.5,452.5,616.17,471.73
2016,10,26,15,30,708.0,93.0,2.2,28.0,409.0,562.43,433.2
2016,10,26,15,45,676.0,87.5,2.2,28.0,361.0,502.09,387.97
2016,10,26,16,0,644.0,82.0,2.2,28.0,313.0,443.22,342.43
2016,10,26,16,15,595.0,75.5,1.9,27.5,263.0,377.06,289.88
2016,10,26,16,30,546.0,69.0,1.6,27.0,213.0,314.98,239.0
2016,10,26,16,45,474.5,59.0,1.35,26.5,164.0,245.66,181.71
2016,10,26,17,0,403.0,49.0,1.1,26.0,115.0,183.98,129.77
2016,10,26,17,15,280.5,35.5,1.1,25.0,73.0,114.92,73.66
2016,10,26,17,30,158.0,22.0,1.1,24.0,31.0,55.89,5.01
2016,10,26,17,45,79.0,11.0,1.1,23.5,15.5,19.83,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,36.0,9.0,1.45,17.5,10.5,8.58,0.0
2016,10,27,7,0,72.0,18.0,1.6,18.0,21.0,32.3,0.0
2016,10,27,7,15,187.5,35.5,1.75,18.5,59.5,90.01,57.32
2016,10,27,7,30,303.0,53.0,1.9,19.0,98.0,153.52,111.1
2016,10,27,7,45,390.5,64.0,2.05,20.0,146.5,214.02,162.52
2016,10,27,8,0,478.0,75.0,2.2,21.0,195.0,286.8,223.49
2016,10,27,8,15,532.0,83.0,2.05,21.5,245.0,348.85,275.17
2016,10,27,8,30,586.0,91.0,1.9,22.0,295.0,415.66,328.77
2016,10,27,8,45,628.0,96.0,1.8,23.0,343.5,476.77,375.47
2016,10,27,9,0,670.0,101.0,1.7,24.0,392.0,540.46,422.08
2016,10,27,9,15,696.5,105.5,1.5,24.5,436.5,595.46,460.63
2016,10,27,9,30,723.0,110.0,1.3,25.0,481.0,650.78,497.6
2016,10,27,9,45,743.5,113.0,1.15,26.0,520.0,699.84,527.35
2016,10,27,10,0,764.0,116.0,1.0,27.0,559.0,747.99,554.47
2016,10,27,10,15,778.0,118.5,1.05,27.0,591.5,785.63,578.41
2016,10,27,10,30,792.0,121.0,1.1,27.0,624.0,824.58,603.17
2016,10,27,10,45,800.5,123.5,1.2,27.5,649.5,856.47,622.64
2016,10,27,11,0,809.0,126.0,1.3,28.0,675.0,885.64,640.35
2016,10,27,11,15,815.5,127.0,1.4,28.0,692.0,908.38,655.23
2016,10,27,11,30,822.0,128.0,1.5,28.0,709.0,927.98,668.26
2016,10,27,11,45,503.0,241.0,1.65,28.5,598.0,761.17,556.5
2016,10,27,12,0,184.0,354.0,1.8,29.0,487.0,560.16,411.87
2016,10,27,12,15,216.5,350.5,1.85,29.0,507.0,587.57,433.47
2016,10,27,12,30,249.0,347.0,1.9,29.0,527.0,614.13,452.84
2016,10,27,12,45,557.5,227.0,1.95,29.5,624.0,797.98,585.43
2016,10,27,13,0,866.0,107.0,2.0,30.0,721.0,939.13,677.0
2016,10,27,13,15,861.0,106.0,2.0,30.0,704.5,921.19,664.57
2016,10,27,13,30,856.0,105.0,2.0,30.0,688.0,907.37,656.52
2016,10,27,13,45,849.0,103.0,2.05,30.0,664.0,879.68,639.98
2016,10,27,14,0,842.0,101.0,2.1,30.0,640.0,848.99,621.51
2016,10,27,14,15,830.0,99.0,2.1,29.5,608.0,811.37,599.08
2016,10,27,14,30,818.0,97.0,2.1,29.0,576.0,771.44,574.84
2016,10,27,14,45,797.0,95.5,2.15,29.0,537.0,723.23,543.77
2016,10,27,15,0,776.0,94.0,2.2,29.0,498.0,673.89,511.41
2016,10,27,15,15,752.5,90.5,2.2,28.5,454.0,619.87,474.53
2016,10,27,15,30,729.0,87.0,2.2,28.0,410.0,567.69,437.3
2016,10,27,15,45,696.0,82.5,2.25,28.0,361.5,507.03,391.93
2016,10,27,16,0,663.0,78.0,2.3,28.0,313.0,447.89,346.18
2016,10,27,16,15,614.0,71.5,2.05,27.5,262.5,380.88,292.95
2016,10,27,16,30,565.0,65.0,1.8,27.0,212.0,317.95,241.29
2016,10,27,16,45,494.5,55.5,1.55,26.5,163.0,248.62,183.7
2016,10,27,17,0,424.0,46.0,1.3,26.0,114.0,186.82,131.33
2016,10,27,17,15,298.5,33.0,1.25,25.0,72.0,116.55,73.8
2016,10,27,17,30,173.0,20.0,1.2,24.0,30.0,56.45,0.0
2016,10,27,17,45,86.5,10.0,1.2,23.0,15.0,19.72,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,80.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,28,7,0,160.0,17.0,0.9,16.0,23.0,42.49,0.0
2016,10,28,7,15,298.0,30.0,1.0,16.5,65.0,109.64,68.25
2016,10,28,7,30,436.0,43.0,1.1,17.0,107.0,181.85,130.59
2016,10,28,7,45,518.5,51.5,1.25,18.0,158.0,246.64,186.77
2016,10,28,8,0,601.0,60.0,1.4,19.0,209.0,320.35,249.3
2016,10,28,8,15,651.5,66.0,1.5,20.0,261.0,384.97,303.27
2016,10,28,8,30,702.0,72.0,1.6,21.0,313.0,453.82,358.46
2016,10,28,8,45,738.0,76.0,1.75,22.0,363.5,514.23,405.46
2016,10,28,9,0,774.0,80.0,1.9,23.0,414.0,578.14,453.31
2016,10,28,9,15,797.5,83.5,2.0,23.5,459.5,634.51,494.65
2016,10,28,9,30,821.0,87.0,2.1,24.0,505.0,690.61,534.04
2016,10,28,9,45,840.0,88.5,2.25,24.5,545.5,740.45,567.32
2016,10,28,10,0,859.0,90.0,2.4,25.0,586.0,788.94,599.24
2016,10,28,10,15,871.0,92.0,2.45,25.5,619.0,830.62,625.38
2016,10,28,10,30,883.0,94.0,2.5,26.0,652.0,863.43,645.26
2016,10,28,10,45,893.5,94.5,2.55,26.5,678.5,896.68,665.38
2016,10,28,11,0,904.0,95.0,2.6,27.0,705.0,927.01,683.42
2016,10,28,11,15,909.0,95.5,2.6,27.0,722.0,949.18,697.01
2016,10,28,11,30,914.0,96.0,2.6,27.0,739.0,967.87,708.45
2016,10,28,11,45,921.0,94.0,2.6,27.5,749.0,981.96,715.61
2016,10,28,12,0,928.0,92.0,2.6,28.0,759.0,992.37,720.53
2016,10,28,12,15,928.0,92.0,2.6,28.0,759.0,994.64,721.8
2016,10,28,12,30,928.0,92.0,2.6,28.0,759.0,993.05,720.82
2016,10,28,12,45,926.0,91.5,2.6,28.5,750.5,985.15,714.54
2016,10,28,13,0,924.0,91.0,2.6,29.0,742.0,973.45,706.04
2016,10,28,13,15,918.5,90.0,2.6,29.0,725.0,954.23,694.25
2016,10,28,13,30,913.0,89.0,2.6,29.0,708.0,931.5,680.3
2016,10,28,13,45,905.0,88.0,2.6,29.0,683.0,903.17,662.74
2016,10,28,14,0,897.0,87.0,2.6,29.0,658.0,871.75,643.14
2016,10,28,14,15,885.5,85.0,2.55,29.0,625.0,833.36,618.44
2016,10,28,14,30,874.0,83.0,2.5,29.0,592.0,792.5,591.96
2016,10,28,14,45,858.0,81.0,2.5,29.0,552.5,746.0,561.68
2016,10,28,15,0,842.0,79.0,2.5,29.0,513.0,702.63,533.21
2016,10,28,15,15,820.0,76.0,2.45,28.5,468.0,647.55,496.16
2016,10,28,15,30,798.0,73.0,2.4,28.0,423.0,591.97,456.31
2016,10,28,15,45,766.5,69.0,2.4,28.0,373.5,529.64,409.47
2016,10,28,16,0,735.0,65.0,2.4,28.0,324.0,468.47,361.92
2016,10,28,16,15,688.0,60.0,2.1,27.0,272.0,400.47,308.18
2016,10,28,16,30,641.0,55.0,1.8,26.0,220.0,337.62,256.47
2016,10,28,16,45,565.0,48.0,1.5,25.5,168.5,265.03,195.64
2016,10,28,17,0,489.0,41.0,1.2,25.0,117.0,200.49,140.44
2016,10,28,17,15,354.5,30.0,1.15,24.0,73.5,126.54,79.15
2016,10,28,17,30,220.0,19.0,1.1,23.0,30.0,63.24,0.0
2016,10,28,17,45,110.0,9.5,1.1,22.0,15.0,21.96,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
