Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,10,45,15.0,210.5,3.9,18.5,220.0,217.61,171.76
2016,11,8,11,0,5.0,193.0,4.0,19.0,197.0,190.68,149.46
2016,11,8,11,15,2.5,156.5,4.1,19.0,158.5,151.3,117.78
2016,11,8,11,30,0.0,120.0,4.2,19.0,120.0,112.88,86.69
2016,11,8,11,45,20.5,203.0,4.3,19.0,217.0,214.9,169.28
2016,11,8,12,0,41.0,286.0,4.4,19.0,314.0,336.3,264.85
2016,11,8,12,15,51.5,295.0,4.4,19.0,330.5,356.38,280.41
2016,11,8,12,30,62.0,304.0,4.4,19.0,347.0,376.43,296.2
2016,11,8,12,45,34.5,254.0,4.45,19.0,278.0,294.07,231.56
2016,11,8,13,0,7.0,204.0,4.5,19.0,209.0,203.55,159.48
2016,11,8,13,15,3.5,184.5,4.5,19.0,187.0,180.49,141.23
2016,11,8,13,30,0.0,165.0,4.5,19.0,165.0,157.71,123.01
2016,11,8,13,45,0.0,139.0,4.5,19.0,139.0,131.78,102.3
2016,11,8,14,0,0.0,113.0,4.5,19.0,113.0,106.19,81.72
2016,11,8,14,15,0.0,95.5,4.45,19.0,95.5,89.18,68.0
2016,11,8,14,30,0.0,78.0,4.4,19.0,78.0,72.64,54.57
2016,11,8,14,45,0.0,79.0,4.35,19.0,79.0,73.56,55.48
2016,11,8,15,0,0.0,80.0,4.3,19.0,80.0,74.48,56.4
2016,11,8,15,15,0.0,61.5,4.15,19.0,61.5,57.2,42.2
2016,11,8,15,30,0.0,43.0,4.0,19.0,43.0,39.94,27.91
2016,11,8,15,45,0.0,37.0,3.85,19.0,37.0,34.35,23.3
2016,11,8,16,0,0.0,31.0,3.7,19.0,31.0,28.76,18.63
2016,11,8,16,15,0.0,25.5,3.6,18.5,25.5,23.65,14.35
2016,11,8,16,30,0.0,20.0,3.5,18.0,20.0,18.54,9.99
2016,11,8,16,45,0.0,14.5,3.4,18.0,14.5,13.43,5.56
2016,11,8,17,0,0.0,9.0,3.3,18.0,9.0,8.33,1.11
2016,11,8,17,15,0.0,5.0,3.3,17.5,5.0,4.62,0.0
2016,11,8,17,30,0.0,1.0,3.3,17.0,1.0,0.95,0.0
2016,11,8,17,45,0.0,0.5,3.35,17.0,0.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.39,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.77,0.0
2016,11,9,7,45,0.0,5.0,3.45,14.5,5.0,4.62,0.0
2016,11,9,8,0,0.0,7.0,3.5,15.0,7.0,6.48,0.0
2016,11,9,8,15,0.0,9.5,3.6,15.0,9.5,8.8,1.88
2016,11,9,8,30,0.0,12.0,3.7,15.0,12.0,11.12,3.88
2016,11,9,8,45,0.0,12.5,3.8,15.0,12.5,11.58,4.28
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,12.05,4.66
2016,11,9,9,15,0.0,18.5,3.95,15.0,18.5,17.16,8.99
2016,11,9,9,30,0.0,24.0,4.0,15.0,24.0,22.28,13.3
2016,11,9,9,45,0.0,34.0,4.05,15.5,34.0,31.59,21.08
2016,11,9,10,0,0.0,44.0,4.1,16.0,44.0,40.91,28.79
2016,11,9,10,15,0.0,27.5,4.1,16.0,27.5,25.56,15.85
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,10.22,2.93
2016,11,9,10,45,0.0,12.0,4.15,16.5,12.0,11.15,3.69
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,12.08,4.43
2016,11,9,11,15,0.0,50.5,4.2,17.0,50.5,47.01,33.45
2016,11,9,11,30,0.0,88.0,4.2,17.0,88.0,82.05,62.27
2016,11,9,11,45,0.0,111.0,4.25,17.0,111.0,104.1,80.25
2016,11,9,12,0,0.0,134.0,4.3,17.0,134.0,126.6,98.52
2016,11,9,12,15,0.0,117.5,4.2,17.0,117.5,110.42,85.32
2016,11,9,12,30,0.0,101.0,4.1,17.0,101.0,94.41,72.27
2016,11,9,12,45,0.0,120.5,4.1,17.5,120.5,113.36,87.6
2016,11,9,13,0,0.0,140.0,4.1,18.0,140.0,132.58,103.03
2016,11,9,13,15,0.0,141.5,4.05,18.0,141.5,134.12,104.34
2016,11,9,13,30,0.0,143.0,4.0,18.0,143.0,135.69,105.73
2016,11,9,13,45,0.0,101.0,4.0,18.5,101.0,94.45,72.16
2016,11,9,14,0,0.0,59.0,4.0,19.0,59.0,54.92,39.79
2016,11,9,14,15,0.0,40.0,4.0,19.0,40.0,37.19,25.25
2016,11,9,14,30,0.0,21.0,4.0,19.0,21.0,19.51,10.61
2016,11,9,14,45,0.0,41.0,4.0,19.0,41.0,38.11,26.15
2016,11,9,15,0,0.0,61.0,4.0,19.0,61.0,56.74,41.73
2016,11,9,15,15,0.0,37.0,3.9,18.5,37.0,34.37,23.23
2016,11,9,15,30,0.0,13.0,3.8,18.0,13.0,12.05,4.54
2016,11,9,15,45,0.0,11.5,3.7,18.0,11.5,10.66,3.38
2016,11,9,16,0,0.0,10.0,3.6,18.0,10.0,9.26,2.21
2016,11,9,16,15,0.0,8.0,3.3,17.5,8.0,7.41,0.64
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,5.55,0.0
2016,11,9,16,45,0.0,4.0,2.7,17.0,4.0,3.7,0.0
2016,11,9,17,0,0.0,2.0,2.4,17.0,2.0,1.85,0.0
2016,11,9,17,15,0.0,1.0,2.35,16.5,1.0,0.92,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,14.5,2.3,13.0,14.5,13.45,0.0
2016,11,10,7,30,0.0,29.0,2.3,13.0,29.0,27.39,16.5
2016,11,10,7,45,0.0,49.5,2.35,13.5,49.5,48.08,34.81
2016,11,10,8,0,0.0,70.0,2.4,14.0,70.0,68.52,52.58
2016,11,10,8,15,6.0,89.5,2.35,14.0,91.0,90.41,71.43
2016,11,10,8,30,12.0,109.0,2.3,14.0,112.0,112.95,90.6
2016,11,10,8,45,42.0,134.5,2.25,14.5,150.0,162.37,131.99
2016,11,10,9,0,72.0,160.0,2.2,15.0,188.0,209.59,170.86
2016,11,10,9,15,78.0,179.5,2.2,15.0,213.5,237.18,193.11
2016,11,10,9,30,84.0,199.0,2.2,15.0,239.0,265.27,215.49
2016,11,10,9,45,186.5,213.0,2.25,15.5,309.5,367.44,298.2
2016,11,10,10,0,289.0,227.0,2.3,16.0,380.0,478.76,385.14
2016,11,10,10,15,161.0,231.0,2.25,16.5,317.5,379.46,303.97
2016,11,10,10,30,33.0,235.0,2.2,17.0,255.0,270.93,214.73
2016,11,10,10,45,148.0,261.0,2.2,17.5,353.0,410.98,326.58
2016,11,10,11,0,263.0,287.0,2.2,18.0,451.0,557.52,437.5
2016,11,10,11,15,233.0,299.5,2.2,18.0,448.0,536.66,419.96
2016,11,10,11,30,203.0,312.0,2.2,18.0,445.0,527.18,411.76
2016,11,10,11,45,115.5,288.0,2.2,18.5,364.0,421.2,329.41
2016,11,10,12,0,28.0,264.0,2.2,19.0,283.0,299.77,233.76
2016,11,10,12,15,51.0,285.5,2.3,19.0,320.0,345.51,270.25
2016,11,10,12,30,74.0,307.0,2.4,19.0,357.0,391.51,305.95
2016,11,10,12,45,215.0,296.5,2.5,19.5,438.0,522.6,408.35
2016,11,10,13,0,356.0,286.0,2.6,20.0,519.0,650.67,504.51
2016,11,10,13,15,248.0,292.0,2.7,20.0,453.0,542.23,422.5
2016,11,10,13,30,140.0,298.0,2.8,20.0,387.0,450.4,351.92
2016,11,10,13,45,151.0,286.5,2.9,20.0,379.0,443.86,348.44
2016,11,10,14,0,162.0,275.0,3.0,20.0,371.0,436.36,343.8
2016,11,10,14,15,113.5,253.5,2.95,20.0,319.0,356.86,282.23
2016,11,10,14,30,65.0,232.0,2.9,20.0,267.0,292.33,231.38
2016,11,10,14,45,197.0,210.0,2.9,20.0,305.0,373.17,298.62
2016,11,10,15,0,329.0,188.0,2.9,20.0,343.0,442.69,354.94
2016,11,10,15,15,338.5,167.5,2.75,19.5,313.5,411.71,331.43
2016,11,10,15,30,348.0,147.0,2.6,19.0,284.0,379.01,306.4
2016,11,10,15,45,328.0,131.0,2.5,19.0,247.5,333.34,269.52
2016,11,10,16,0,308.0,115.0,2.4,19.0,211.0,288.98,232.86
2016,11,10,16,15,281.5,97.0,2.05,18.5,172.5,240.83,192.47
2016,11,10,16,30,255.0,79.0,1.7,18.0,134.0,195.11,153.12
2016,11,10,16,45,211.5,60.5,1.4,17.5,98.0,145.57,110.28
2016,11,10,17,0,168.0,42.0,1.1,17.0,62.0,105.97,75.03
2016,11,10,17,15,84.0,21.0,1.05,16.0,31.0,45.39,16.98
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,4.5,1.75,11.5,4.5,4.16,0.0
2016,11,11,7,30,0.0,9.0,2.0,12.0,9.0,8.33,1.07
2016,11,11,7,45,0.0,15.5,2.25,13.0,15.5,14.36,6.48
2016,11,11,8,0,0.0,22.0,2.5,14.0,22.0,20.39,11.76
2016,11,11,8,15,0.0,29.0,2.35,14.5,29.0,26.9,17.42
2016,11,11,8,30,0.0,36.0,2.2,15.0,36.0,33.41,22.99
2016,11,11,8,45,76.5,98.5,2.05,15.5,128.0,147.18,119.6
2016,11,11,9,0,153.0,161.0,1.9,16.0,220.0,267.09,217.97
2016,11,11,9,15,76.5,98.5,1.95,16.5,128.0,153.22,123.87
2016,11,11,9,30,0.0,36.0,2.0,17.0,36.0,33.44,22.53
2016,11,11,9,45,0.0,39.0,2.05,18.0,39.0,36.24,24.76
2016,11,11,10,0,0.0,42.0,2.1,19.0,42.0,39.04,26.9
2016,11,11,10,15,0.0,44.0,2.1,19.0,44.0,40.92,28.38
2016,11,11,10,30,0.0,46.0,2.1,19.0,46.0,42.79,29.86
2016,11,11,10,45,57.5,169.0,2.15,19.5,204.5,219.11,174.15
2016,11,11,11,0,115.0,292.0,2.2,20.0,363.0,408.19,320.08
2016,11,11,11,15,144.5,302.0,2.2,20.0,394.0,460.81,359.0
2016,11,11,11,30,174.0,312.0,2.2,20.0,425.0,500.98,389.04
2016,11,11,11,45,244.0,306.5,2.2,20.5,467.5,560.26,433.47
2016,11,11,12,0,314.0,301.0,2.2,21.0,510.0,634.13,487.1
2016,11,11,12,15,364.5,288.5,2.2,21.0,531.0,667.22,511.6
2016,11,11,12,30,415.0,276.0,2.2,21.0,552.0,698.83,535.21
2016,11,11,12,45,651.0,181.0,2.25,21.5,608.5,825.52,628.47
2016,11,11,13,0,887.0,86.0,2.3,22.0,665.0,911.96,685.79
2016,11,11,13,15,882.0,85.0,2.3,22.0,649.0,894.24,673.51
2016,11,11,13,30,877.0,84.0,2.3,22.0,633.0,873.19,660.1
2016,11,11,13,45,869.5,82.5,2.3,22.5,609.5,846.22,641.46
2016,11,11,14,0,862.0,81.0,2.3,23.0,586.0,816.33,620.89
2016,11,11,14,15,618.0,147.0,2.25,22.5,499.0,681.41,527.5
2016,11,11,14,30,374.0,213.0,2.2,22.0,412.0,530.21,414.43
2016,11,11,14,45,257.0,210.0,2.2,22.0,342.0,427.9,336.96
2016,11,11,15,0,140.0,207.0,2.2,22.0,272.0,323.72,255.7
2016,11,11,15,15,135.0,187.5,2.05,22.0,246.0,293.18,232.47
2016,11,11,15,30,130.0,168.0,1.9,22.0,220.0,262.85,208.76
2016,11,11,15,45,125.0,147.0,1.8,22.0,191.5,231.03,183.51
2016,11,11,16,0,120.0,126.0,1.7,22.0,163.0,199.54,157.99
2016,11,11,16,15,107.0,104.5,1.45,21.5,133.0,164.17,128.97
2016,11,11,16,30,94.0,83.0,1.2,21.0,103.0,130.05,100.37
2016,11,11,16,45,73.5,62.0,0.95,20.5,75.0,95.24,70.87
2016,11,11,17,0,53.0,41.0,0.7,20.0,47.0,62.46,42.71
2016,11,11,17,15,26.5,20.5,0.7,19.5,23.5,28.86,8.01
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,175.0,15.5,3.2,12.0,33.0,59.84,0.0
2016,11,12,7,30,350.0,31.0,3.3,12.0,66.0,141.04,96.27
2016,11,12,7,45,448.0,40.0,3.45,12.5,112.5,204.01,154.66
2016,11,12,8,0,546.0,49.0,3.6,13.0,159.0,277.84,220.29
2016,11,12,8,15,604.0,55.0,3.6,13.5,207.5,340.83,276.71
2016,11,12,8,30,662.0,61.0,3.6,14.0,256.0,408.92,335.64
2016,11,12,8,45,699.0,66.0,3.65,15.0,303.0,467.17,384.26
2016,11,12,9,0,736.0,71.0,3.7,16.0,350.0,529.31,434.03
2016,11,12,9,15,762.5,74.5,3.65,16.5,393.5,584.54,477.28
2016,11,12,9,30,789.0,78.0,3.6,17.0,437.0,639.9,519.24
2016,11,12,9,45,805.5,81.0,3.55,17.5,475.0,687.24,552.52
2016,11,12,10,0,822.0,84.0,3.5,18.0,513.0,733.22,583.86
2016,11,12,10,15,835.0,86.0,3.4,18.0,545.0,773.62,611.48
2016,11,12,10,30,848.0,88.0,3.3,18.0,577.0,811.88,637.21
2016,11,12,10,45,854.5,90.5,3.2,18.5,601.0,842.84,656.22
2016,11,12,11,0,861.0,93.0,3.1,19.0,625.0,870.88,672.98
2016,11,12,11,15,866.5,94.0,3.0,19.0,642.0,885.85,681.78
2016,11,12,11,30,872.0,95.0,2.9,19.0,659.0,904.67,693.4
2016,11,12,11,45,878.5,93.5,2.85,19.5,668.5,918.15,700.39
2016,11,12,12,0,885.0,92.0,2.8,20.0,678.0,928.2,705.14
2016,11,12,12,15,885.0,92.0,2.7,20.0,678.5,930.49,705.68
2016,11,12,12,30,885.0,92.0,2.6,20.0,679.0,929.18,703.97
2016,11,12,12,45,881.5,92.0,2.55,20.5,670.5,921.08,696.93
2016,11,12,13,0,878.0,92.0,2.5,21.0,662.0,909.48,687.76
2016,11,12,13,15,872.5,91.5,2.45,21.0,646.0,892.08,676.14
2016,11,12,13,30,867.0,91.0,2.4,21.0,630.0,871.41,662.44
2016,11,12,13,45,558.0,177.5,2.4,21.0,519.5,692.91,536.97
2016,11,12,14,0,249.0,264.0,2.4,21.0,409.0,495.79,387.01
2016,11,12,14,15,124.5,208.5,2.4,21.0,281.0,325.73,257.11
2016,11,12,14,30,0.0,153.0,2.4,21.0,153.0,146.97,113.84
2016,11,12,14,45,176.0,167.5,2.4,21.0,249.0,309.21,247.98
2016,11,12,15,0,352.0,182.0,2.4,21.0,345.0,451.49,360.24
2016,11,12,15,15,333.5,168.5,2.3,20.5,311.5,409.46,327.51
2016,11,12,15,30,315.0,155.0,2.2,20.0,278.0,368.24,295.7
2016,11,12,15,45,298.0,136.5,2.1,20.0,241.0,323.05,259.56
2016,11,12,16,0,281.0,118.0,2.0,20.0,204.0,278.92,223.42
2016,11,12,16,15,252.5,99.0,1.75,19.5,166.0,230.24,182.97
2016,11,12,16,30,224.0,80.0,1.5,19.0,128.0,184.23,143.8
2016,11,12,16,45,182.0,60.5,1.3,18.5,92.5,135.86,102.33
2016,11,12,17,0,140.0,41.0,1.1,18.0,57.0,92.01,64.04
2016,11,12,17,15,70.0,20.5,1.1,17.5,28.5,41.52,11.62
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,131.5,17.0,1.2,11.5,30.0,50.88,0.0
2016,11,13,7,30,263.0,34.0,1.4,12.0,60.0,119.95,81.21
2016,11,13,7,45,363.5,46.0,1.65,12.5,105.0,182.08,137.71
2016,11,13,8,0,464.0,58.0,1.9,13.0,150.0,255.32,201.68
2016,11,13,8,15,526.5,66.0,1.8,13.5,197.5,318.3,256.78
2016,11,13,8,30,589.0,74.0,1.7,14.0,245.0,386.9,314.7
2016,11,13,8,45,546.0,93.0,1.6,14.5,273.5,415.5,338.71
2016,11,13,9,0,503.0,112.0,1.5,15.0,302.0,434.93,354.07
2016,11,13,9,15,620.0,103.0,1.4,15.5,364.5,527.64,426.17
2016,11,13,9,30,737.0,94.0,1.3,16.0,427.0,624.24,497.9
2016,11,13,9,45,758.0,97.0,1.25,17.0,465.5,672.86,530.17
2016,11,13,10,0,779.0,100.0,1.2,18.0,504.0,717.6,557.86
2016,11,13,10,15,601.0,161.5,1.1,18.5,484.5,676.07,523.31
2016,11,13,10,30,423.0,223.0,1.0,19.0,465.0,613.12,472.5
2016,11,13,10,45,395.0,241.5,0.95,20.0,475.0,609.96,467.61
2016,11,13,11,0,367.0,260.0,0.9,21.0,485.0,615.97,468.27
2016,11,13,11,15,604.5,185.5,0.9,21.0,569.0,767.68,578.21
2016,11,13,11,30,842.0,111.0,0.9,21.0,653.0,902.43,665.59
2016,11,13,11,45,842.0,113.5,0.95,21.5,661.5,914.51,670.71
2016,11,13,12,0,842.0,116.0,1.0,22.0,670.0,923.13,675.42
2016,11,13,12,15,842.5,116.0,1.05,22.0,670.5,925.85,677.81
2016,11,13,12,30,843.0,116.0,1.1,22.0,671.0,925.08,678.17
2016,11,13,12,45,841.5,114.5,1.15,22.5,663.5,917.26,672.85
2016,11,13,13,0,840.0,113.0,1.2,23.0,656.0,905.99,665.51
2016,11,13,13,15,730.5,146.5,1.2,23.0,610.0,839.93,622.78
2016,11,13,13,30,621.0,180.0,1.2,23.0,564.0,767.9,575.64
2016,11,13,13,45,386.5,225.0,1.3,23.0,461.0,586.54,447.34
2016,11,13,14,0,152.0,270.0,1.4,23.0,358.0,422.68,324.88
2016,11,13,14,15,468.0,186.0,1.4,23.0,436.0,598.75,462.61
2016,11,13,14,30,784.0,102.0,1.4,23.0,514.0,731.78,559.62
2016,11,13,14,45,743.5,105.0,1.4,23.0,473.5,680.32,523.37
2016,11,13,15,0,703.0,108.0,1.4,23.0,433.0,626.02,484.87
2016,11,13,15,15,673.5,103.0,1.35,22.5,390.5,570.7,445.31
2016,11,13,15,30,644.0,98.0,1.3,22.0,348.0,515.92,404.92
2016,11,13,15,45,594.5,93.0,1.3,22.0,300.5,450.9,354.93
2016,11,13,16,0,545.0,88.0,1.3,22.0,253.0,389.01,305.83
2016,11,13,16,15,485.0,78.5,1.2,21.0,205.5,321.37,251.57
2016,11,13,16,30,425.0,69.0,1.1,20.0,158.0,258.03,199.02
2016,11,13,16,45,332.0,55.5,1.0,19.5,113.5,187.15,139.59
2016,11,13,17,0,239.0,42.0,0.9,19.0,69.0,126.83,87.96
2016,11,13,17,15,119.5,21.0,0.95,18.5,34.5,56.94,14.72
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,128.0,17.5,2.1,12.5,29.5,50.38,0.0
2016,11,14,7,30,256.0,35.0,2.4,13.0,59.0,119.28,79.65
2016,11,14,7,45,358.0,47.0,2.7,14.0,103.5,180.67,135.89
2016,11,14,8,0,460.0,59.0,3.0,15.0,148.0,254.06,199.61
2016,11,14,8,15,523.0,67.5,3.05,15.5,196.5,317.53,255.41
2016,11,14,8,30,586.0,76.0,3.1,16.0,245.0,386.65,314.39
2016,11,14,8,45,633.0,81.5,3.2,17.0,292.5,449.06,365.77
2016,11,14,9,0,680.0,87.0,3.3,18.0,340.0,514.5,417.72
2016,11,14,9,15,709.0,91.0,3.3,18.5,383.5,569.39,460.39
2016,11,14,9,30,738.0,95.0,3.3,19.0,427.0,624.79,502.15
2016,11,14,9,45,762.5,97.5,3.3,19.5,466.0,675.34,538.95
2016,11,14,10,0,787.0,100.0,3.3,20.0,505.0,722.18,570.9
2016,11,14,10,15,801.5,102.0,3.25,20.5,537.0,762.69,597.48
2016,11,14,10,30,816.0,104.0,3.2,21.0,569.0,801.24,622.27
2016,11,14,10,45,828.5,105.0,3.2,22.0,594.0,834.73,642.22
2016,11,14,11,0,841.0,106.0,3.2,23.0,619.0,865.67,660.14
2016,11,14,11,15,847.0,107.0,3.15,23.0,636.0,888.09,674.31
2016,11,14,11,30,853.0,108.0,3.1,23.0,653.0,907.33,686.39
2016,11,14,11,45,872.5,100.5,3.05,23.5,665.0,925.57,696.51
2016,11,14,12,0,892.0,93.0,3.0,24.0,677.0,932.72,699.19
2016,11,14,12,15,892.0,93.0,2.9,24.0,677.5,935.1,699.86
2016,11,14,12,30,892.0,93.0,2.8,24.0,678.0,933.86,698.27
2016,11,14,12,45,890.5,92.5,2.75,24.5,670.5,927.06,692.19
2016,11,14,13,0,889.0,92.0,2.7,25.0,663.0,916.71,683.94
2016,11,14,13,15,883.5,91.0,2.65,25.0,647.0,898.7,672.07
2016,11,14,13,30,878.0,90.0,2.6,25.0,631.0,877.4,658.15
2016,11,14,13,45,870.5,88.0,2.55,25.5,607.0,850.05,638.95
2016,11,14,14,0,863.0,86.0,2.5,26.0,583.0,819.77,617.88
2016,11,14,14,15,851.0,84.0,2.4,25.5,552.0,789.24,598.69
2016,11,14,14,30,839.0,82.0,2.3,25.0,521.0,749.97,573.25
2016,11,14,14,45,822.0,79.5,2.25,25.0,483.5,704.39,542.35
2016,11,14,15,0,805.0,77.0,2.2,25.0,446.0,657.37,510.06
2016,11,14,15,15,780.5,73.5,2.0,25.0,403.5,603.19,469.65
2016,11,14,15,30,756.0,70.0,1.8,25.0,361.0,548.84,428.01
2016,11,14,15,45,723.5,65.5,1.65,25.0,314.5,489.07,381.44
2016,11,14,16,0,691.0,61.0,1.5,25.0,268.0,430.61,334.44
2016,11,14,16,15,637.0,55.0,1.35,24.0,219.0,364.5,281.28
2016,11,14,16,30,583.0,49.0,1.2,23.0,170.0,300.96,228.23
2016,11,14,16,45,497.0,40.5,1.05,22.0,123.5,228.62,167.35
2016,11,14,17,0,411.0,32.0,0.9,21.0,77.0,165.53,111.99
2016,11,14,17,15,205.5,16.0,0.95,20.5,38.5,71.74,15.25
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,222.5,12.5,2.5,12.5,33.0,57.87,0.0
2016,11,15,7,30,445.0,25.0,2.8,13.0,66.0,156.1,101.02
2016,11,15,7,45,542.5,32.0,3.15,14.0,113.5,221.79,164.93
2016,11,15,8,0,640.0,39.0,3.5,15.0,161.0,297.91,232.68
2016,11,15,8,15,696.0,43.5,3.3,15.5,211.5,363.01,290.97
2016,11,15,8,30,752.0,48.0,3.1,16.0,262.0,432.75,350.89
2016,11,15,8,45,787.5,51.5,2.95,17.0,310.5,494.43,401.48
2016,11,15,9,0,823.0,55.0,2.8,18.0,359.0,553.92,448.12
2016,11,15,9,15,847.5,57.0,2.6,18.5,403.5,609.21,490.1
2016,11,15,9,30,872.0,59.0,2.4,19.0,448.0,664.31,529.42
2016,11,15,9,45,889.0,61.0,2.25,20.0,487.0,713.47,560.75
2016,11,15,10,0,906.0,63.0,2.1,21.0,526.0,761.13,589.93
2016,11,15,10,15,917.5,64.5,2.0,22.0,558.5,802.03,613.81
2016,11,15,10,30,929.0,66.0,1.9,23.0,591.0,840.48,635.39
2016,11,15,10,45,937.0,66.5,1.85,24.0,616.5,872.06,652.31
2016,11,15,11,0,945.0,67.0,1.8,25.0,642.0,900.56,666.93
2016,11,15,11,15,950.0,68.0,1.75,25.0,659.0,923.75,680.54
2016,11,15,11,30,955.0,69.0,1.7,25.0,676.0,943.4,691.88
2016,11,15,11,45,953.5,71.5,1.65,25.5,685.0,955.33,696.93
2016,11,15,12,0,952.0,74.0,1.6,26.0,694.0,963.4,699.67
2016,11,15,12,15,952.0,74.0,1.55,26.0,694.5,965.98,700.42
2016,11,15,12,30,952.0,74.0,1.5,26.0,695.0,964.72,698.93
2016,11,15,12,45,949.0,74.0,1.5,26.5,687.0,956.88,692.79
2016,11,15,13,0,946.0,74.0,1.5,27.0,679.0,945.27,684.5
2016,11,15,13,15,941.0,73.0,1.45,27.0,662.5,927.0,672.78
2016,11,15,13,30,936.0,72.0,1.4,27.0,646.0,905.2,658.97
2016,11,15,13,45,927.5,71.5,1.35,27.0,621.5,877.63,641.52
2016,11,15,14,0,919.0,71.0,1.3,27.0,597.0,846.97,622.13
2016,11,15,14,15,907.5,69.5,1.25,27.0,565.5,809.83,598.42
2016,11,15,14,30,896.0,68.0,1.2,27.0,534.0,770.19,572.96
2016,11,15,14,45,879.0,66.0,1.15,27.0,496.0,723.71,542.61
2016,11,15,15,0,862.0,64.0,1.1,27.0,458.0,675.65,510.82
2016,11,15,15,15,839.0,61.5,1.0,26.5,414.0,621.85,474.04
2016,11,15,15,30,816.0,59.0,0.9,26.0,370.0,571.58,437.44
2016,11,15,15,45,781.5,55.5,0.85,26.0,322.5,509.27,390.51
2016,11,15,16,0,747.0,52.0,0.8,26.0,275.0,448.36,342.99
2016,11,15,16,15,694.0,47.5,0.75,25.5,225.0,379.71,288.54
2016,11,15,16,30,641.0,43.0,0.7,25.0,175.0,315.22,235.17
2016,11,15,16,45,551.0,36.0,0.65,24.5,126.5,239.96,172.54
2016,11,15,17,0,461.0,29.0,0.6,24.0,78.0,173.98,115.03
2016,11,15,17,15,230.5,14.5,0.7,23.5,39.0,75.45,11.81
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,207.0,13.0,2.05,13.5,31.0,54.87,0.0
2016,11,16,7,30,414.0,26.0,2.3,14.0,62.0,148.02,93.68
2016,11,16,7,45,514.0,34.0,2.55,15.0,109.5,213.83,157.91
2016,11,16,8,0,614.0,42.0,2.8,16.0,157.0,290.31,225.27
2016,11,16,8,15,672.0,47.0,2.75,16.5,207.0,355.48,283.17
2016,11,16,8,30,730.0,52.0,2.7,17.0,257.0,425.47,342.99
2016,11,16,8,45,766.0,56.0,2.7,18.0,305.5,486.9,393.33
2016,11,16,9,0,802.0,60.0,2.7,19.0,354.0,550.01,442.81
2016,11,16,9,15,827.5,63.0,2.55,19.5,398.5,606.58,485.67
2016,11,16,9,30,853.0,66.0,2.4,20.0,443.0,658.43,523.21
2016,11,16,9,45,869.5,68.5,2.25,21.0,482.0,707.02,554.14
2016,11,16,10,0,886.0,71.0,2.1,22.0,521.0,754.13,582.93
2016,11,16,10,15,898.5,72.5,2.5,23.0,553.5,795.12,610.58
2016,11,16,10,30,911.0,74.0,2.9,24.0,586.0,833.78,636.23
2016,11,16,10,45,918.0,76.0,3.3,25.0,611.5,865.85,656.99
2016,11,16,11,0,925.0,78.0,3.7,26.0,637.0,894.86,675.45
2016,11,16,11,15,930.0,79.0,3.8,26.0,654.5,917.68,690.63
2016,11,16,11,30,935.0,80.0,3.9,26.0,672.0,937.04,703.61
2016,11,16,11,45,939.5,79.5,4.05,26.5,681.5,950.6,711.66
2016,11,16,12,0,944.0,79.0,4.2,27.0,691.0,960.48,717.38
2016,11,16,12,15,944.5,79.0,4.25,27.0,691.5,963.54,719.54
2016,11,16,12,30,945.0,79.0,4.3,27.0,692.0,962.79,719.34
2016,11,16,12,45,942.0,79.0,4.35,27.0,684.0,955.06,714.59
2016,11,16,13,0,939.0,79.0,4.4,27.0,676.0,943.59,707.51
2016,11,16,13,15,934.0,78.0,4.4,27.0,660.0,925.49,695.8
2016,11,16,13,30,929.0,77.0,4.4,27.0,644.0,903.89,681.82
2016,11,16,13,45,920.5,76.0,4.45,27.0,619.5,875.96,663.76
2016,11,16,14,0,912.0,75.0,4.5,27.0,595.0,844.96,643.55
2016,11,16,14,15,900.0,73.5,4.4,26.5,563.5,807.73,619.51
2016,11,16,14,30,888.0,72.0,4.3,26.0,532.0,768.05,593.53
2016,11,16,14,45,870.5,70.5,4.25,26.0,494.0,722.2,561.82
2016,11,16,15,0,853.0,69.0,4.2,26.0,456.0,679.63,532.17
2016,11,16,15,15,829.0,66.0,3.9,25.5,412.0,624.63,491.83
2016,11,16,15,30,805.0,63.0,3.6,25.0,368.0,569.29,449.5
2016,11,16,15,45,769.5,59.5,3.3,24.5,320.5,507.0,400.57
2016,11,16,16,0,734.0,56.0,3.0,24.0,273.0,446.18,351.2
2016,11,16,16,15,680.0,50.5,2.75,23.0,223.0,376.62,294.1
2016,11,16,16,30,626.0,45.0,2.5,22.0,173.0,311.34,238.39
2016,11,16,16,45,534.5,37.5,2.3,21.0,125.0,235.84,173.79
2016,11,16,17,0,443.0,30.0,2.1,20.0,77.0,172.72,116.86
2016,11,16,17,15,221.5,15.0,2.1,19.5,38.5,73.94,7.72
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,37.5,15.0,2.45,13.5,18.0,21.94,0.0
2016,11,17,7,30,75.0,30.0,2.8,14.0,36.0,59.76,36.5
2016,11,17,7,45,104.0,50.0,3.2,15.0,65.5,95.95,71.22
2016,11,17,8,0,133.0,70.0,3.6,16.0,95.0,134.76,105.2
2016,11,17,8,15,149.0,91.0,3.95,16.5,126.0,166.02,132.91
2016,11,17,8,30,165.0,112.0,4.3,17.0,157.0,204.26,165.8
2016,11,17,8,45,172.5,132.5,4.65,18.0,187.5,238.75,194.51
2016,11,17,9,0,180.0,153.0,5.0,19.0,218.0,273.7,222.84
2016,11,17,9,15,185.5,171.5,5.15,19.5,246.0,305.41,248.21
2016,11,17,9,30,191.0,190.0,5.3,20.0,274.0,337.26,273.19
2016,11,17,9,45,190.0,209.0,5.5,20.5,298.5,365.13,294.48
2016,11,17,10,0,189.0,228.0,5.7,21.0,323.0,392.49,315.04
2016,11,17,10,15,172.0,243.5,5.75,21.5,334.5,402.71,321.45
2016,11,17,10,30,155.0,259.0,5.8,22.0,346.0,411.42,326.6
2016,11,17,10,45,537.5,169.0,5.9,22.5,488.5,657.58,523.88
2016,11,17,11,0,920.0,79.0,6.0,23.0,631.0,890.06,694.4
2016,11,17,11,15,924.5,79.5,6.05,23.0,648.0,911.76,708.31
2016,11,17,11,30,929.0,80.0,6.1,23.0,665.0,930.02,720.9
2016,11,17,11,45,926.5,82.5,6.15,23.5,672.5,940.81,726.86
2016,11,17,12,0,924.0,85.0,6.2,24.0,680.0,947.84,730.32
2016,11,17,12,15,922.5,85.0,6.15,24.0,679.5,949.08,730.77
2016,11,17,12,30,921.0,85.0,6.1,24.0,679.0,946.59,728.78
2016,11,17,12,45,918.0,84.0,6.1,24.5,670.5,937.85,721.38
2016,11,17,13,0,915.0,83.0,6.1,25.0,662.0,925.48,711.62
2016,11,17,13,15,908.0,82.0,6.0,25.0,645.0,906.02,697.9
2016,11,17,13,30,901.0,81.0,5.9,25.0,628.0,883.22,681.96
2016,11,17,13,45,891.5,79.5,5.85,25.0,603.5,854.52,662.13
2016,11,17,14,0,882.0,78.0,5.8,25.0,579.0,822.92,640.25
2016,11,17,14,15,665.0,133.5,5.65,25.0,499.0,699.89,550.66
2016,11,17,14,30,448.0,189.0,5.5,25.0,419.0,569.53,449.43
2016,11,17,14,45,460.5,170.5,5.4,25.0,392.5,541.31,429.13
2016,11,17,15,0,473.0,152.0,5.3,25.0,366.0,510.61,406.21
2016,11,17,15,15,614.5,109.0,5.05,24.5,358.5,537.6,429.19
2016,11,17,15,30,756.0,66.0,4.8,24.0,351.0,543.0,434.29
2016,11,17,15,45,713.5,62.5,4.6,24.0,303.5,479.2,382.42
2016,11,17,16,0,671.0,59.0,4.4,24.0,256.0,417.64,331.27
2016,11,17,16,15,612.5,53.5,4.05,23.5,208.0,351.41,275.64
2016,11,17,16,30,554.0,48.0,3.7,23.0,160.0,288.25,221.08
2016,11,17,16,45,449.0,40.0,3.4,22.5,114.0,211.84,155.95
2016,11,17,17,0,344.0,32.0,3.1,22.0,68.0,146.76,98.65
2016,11,17,17,15,172.0,16.0,3.2,21.5,34.0,63.79,2.02
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,48.5,16.5,2.2,19.0,20.5,25.54,0.0
2016,11,18,7,30,97.0,33.0,2.5,19.0,41.0,69.52,40.98
2016,11,18,7,45,218.5,48.5,2.9,19.0,83.0,136.0,99.52
2016,11,18,8,0,340.0,64.0,3.3,19.0,125.0,210.95,162.77
2016,11,18,8,15,409.5,74.5,3.7,19.0,171.0,271.15,215.3
2016,11,18,8,30,479.0,85.0,4.1,19.0,217.0,338.26,272.89
2016,11,18,8,45,239.5,48.5,4.55,19.0,114.5,190.83,155.58
2016,11,18,9,0,0.0,12.0,5.0,19.0,12.0,11.12,3.72
2016,11,18,9,15,187.5,87.5,5.25,18.5,169.5,217.78,179.35
2016,11,18,9,30,375.0,163.0,5.5,18.0,327.0,438.37,360.11
2016,11,18,9,45,187.5,85.5,5.75,18.0,167.5,230.65,190.28
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,7.42,0.56
2016,11,18,10,15,0.0,15.5,6.0,18.0,15.5,14.39,6.39
2016,11,18,10,30,0.0,23.0,6.0,18.0,23.0,21.37,12.19
2016,11,18,10,45,0.0,24.5,6.0,18.0,24.5,22.77,13.33
2016,11,18,11,0,0.0,26.0,6.0,18.0,26.0,24.17,14.47
2016,11,18,11,15,58.5,161.0,5.95,18.0,197.5,213.31,171.57
2016,11,18,11,30,117.0,296.0,5.9,18.0,369.0,418.22,334.94
2016,11,18,11,45,58.5,193.5,5.85,18.5,230.0,249.82,199.57
2016,11,18,12,0,0.0,91.0,5.8,19.0,91.0,84.84,64.04
2016,11,18,12,15,72.0,199.5,5.85,19.0,246.0,269.15,215.51
2016,11,18,12,30,144.0,308.0,5.9,19.0,401.0,472.3,375.81
