Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,12,45,515.0,201.5,5.95,19.5,527.5,713.14,569.45
2016,11,18,13,0,886.0,95.0,6.0,20.0,654.0,912.42,717.14
2016,11,18,13,15,573.5,185.5,6.05,19.5,544.0,734.34,585.84
2016,11,18,13,30,261.0,276.0,6.1,19.0,434.0,543.79,434.46
2016,11,18,13,45,262.5,264.5,6.2,19.0,418.0,526.24,422.26
2016,11,18,14,0,264.0,253.0,6.3,19.0,402.0,507.68,408.68
2016,11,18,14,15,156.5,233.5,6.3,19.0,321.0,380.63,307.05
2016,11,18,14,30,49.0,214.0,6.3,19.0,240.0,261.07,209.28
2016,11,18,14,45,30.5,188.0,6.35,19.0,204.0,217.29,174.01
2016,11,18,15,0,12.0,162.0,6.4,19.0,168.0,166.94,132.9
2016,11,18,15,15,374.5,120.0,6.3,18.5,261.0,390.4,322.43
2016,11,18,15,30,737.0,78.0,6.2,18.0,354.0,547.42,450.97
2016,11,18,15,45,711.5,71.0,6.15,17.5,309.0,489.81,403.07
2016,11,18,16,0,686.0,64.0,6.1,17.0,264.0,432.94,354.77
2016,11,18,16,15,628.5,57.5,5.85,16.5,214.5,363.29,294.28
2016,11,18,16,30,571.0,51.0,5.6,16.0,165.0,298.46,236.25
2016,11,18,16,45,492.0,41.0,5.45,15.5,119.0,227.76,172.83
2016,11,18,17,0,413.0,31.0,5.3,15.0,73.0,165.55,114.18
2016,11,18,17,15,206.5,15.5,5.2,14.5,36.5,71.01,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,238.0,11.5,3.5,3.5,30.5,58.85,0.0
2016,11,19,7,30,476.0,23.0,3.6,4.0,61.0,157.98,95.18
2016,11,19,7,45,582.0,30.5,3.75,4.5,111.0,229.23,174.16
2016,11,19,8,0,688.0,38.0,3.9,5.0,161.0,310.44,249.73
2016,11,19,8,15,746.0,43.0,4.1,5.5,213.0,379.07,314.34
2016,11,19,8,30,804.0,48.0,4.3,6.0,265.0,452.45,381.04
2016,11,19,8,45,840.5,51.0,4.5,7.0,315.5,513.0,434.49
2016,11,19,9,0,877.0,54.0,4.7,8.0,366.0,577.97,489.41
2016,11,19,9,15,901.0,56.5,4.7,8.5,412.5,635.72,536.88
2016,11,19,9,30,925.0,59.0,4.7,9.0,459.0,693.11,581.97
2016,11,19,9,45,941.0,61.0,4.7,10.0,499.0,743.49,617.41
2016,11,19,10,0,957.0,63.0,4.7,11.0,539.0,792.14,650.71
2016,11,19,10,15,968.5,64.5,4.6,11.5,573.0,834.66,679.32
2016,11,19,10,30,980.0,66.0,4.5,12.0,607.0,874.56,705.48
2016,11,19,10,45,987.5,67.0,4.45,12.5,633.0,907.67,726.63
2016,11,19,11,0,995.0,68.0,4.4,13.0,659.0,937.51,745.23
2016,11,19,11,15,999.5,68.5,4.3,13.0,677.0,960.66,759.91
2016,11,19,11,30,1004.0,69.0,4.2,13.0,695.0,980.1,772.12
2016,11,19,11,45,1005.0,70.5,4.15,13.5,704.5,993.78,779.42
2016,11,19,12,0,1006.0,72.0,4.1,14.0,714.0,1003.48,784.06
2016,11,19,12,15,1005.5,72.0,4.05,14.0,714.5,1005.98,785.27
2016,11,19,12,30,1005.0,72.0,4.0,14.0,715.0,1004.43,783.88
2016,11,19,12,45,1002.5,71.5,3.95,14.5,706.5,996.44,776.74
2016,11,19,13,0,1000.0,71.0,3.9,15.0,698.0,984.49,767.06
2016,11,19,13,15,995.0,70.5,3.8,15.0,681.5,966.43,754.41
2016,11,19,13,30,990.0,70.0,3.7,15.0,665.0,944.65,739.3
2016,11,19,13,45,981.5,69.0,3.65,15.0,640.0,915.72,719.55
2016,11,19,14,0,973.0,68.0,3.6,15.0,615.0,883.51,697.51
2016,11,19,14,15,961.5,66.5,3.5,15.0,582.5,845.24,670.76
2016,11,19,14,30,950.0,65.0,3.4,15.0,550.0,804.29,641.96
2016,11,19,14,45,928.5,65.0,3.35,15.0,510.5,755.51,607.38
2016,11,19,15,0,907.0,65.0,3.3,15.0,471.0,705.33,571.34
2016,11,19,15,15,883.5,62.5,3.15,14.5,426.0,649.78,530.14
2016,11,19,15,30,860.0,60.0,3.0,14.0,381.0,597.66,489.07
2016,11,19,15,45,825.0,56.5,2.9,14.0,331.5,533.41,436.51
2016,11,19,16,0,790.0,53.0,2.8,14.0,282.0,470.45,383.27
2016,11,19,16,15,735.5,48.0,2.4,13.0,230.0,398.67,321.86
2016,11,19,16,30,681.0,43.0,2.0,12.0,178.0,331.07,261.77
2016,11,19,16,45,586.0,36.0,1.6,11.0,128.0,252.12,191.6
2016,11,19,17,0,491.0,29.0,1.2,10.0,78.0,182.78,126.29
2016,11,19,17,15,245.5,14.5,1.2,9.0,39.0,77.76,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,221.0,11.5,1.1,3.0,28.5,55.12,0.0
2016,11,20,7,30,442.0,23.0,1.2,4.0,57.0,147.83,84.99
2016,11,20,7,45,551.0,30.5,1.35,5.0,105.5,218.49,164.13
2016,11,20,8,0,660.0,38.0,1.5,6.0,154.0,298.87,237.19
2016,11,20,8,15,719.5,43.0,1.6,6.5,205.5,366.49,299.27
2016,11,20,8,30,779.0,48.0,1.7,7.0,257.0,439.06,363.36
2016,11,20,8,45,813.0,52.5,1.8,8.0,306.5,502.05,416.8
2016,11,20,9,0,847.0,57.0,1.9,9.0,356.0,566.46,469.08
2016,11,20,9,15,872.0,59.5,2.1,9.5,401.5,619.67,512.26
2016,11,20,9,30,897.0,62.0,2.3,10.0,447.0,676.42,556.64
2016,11,20,9,45,914.0,64.0,2.55,11.0,487.0,726.34,591.97
2016,11,20,10,0,931.0,66.0,2.8,12.0,527.0,774.71,625.53
2016,11,20,10,15,942.5,67.5,2.75,12.5,560.0,816.34,652.9
2016,11,20,10,30,954.0,69.0,2.7,13.0,593.0,855.46,678.04
2016,11,20,10,45,961.0,70.5,2.7,13.5,618.5,888.08,698.59
2016,11,20,11,0,968.0,72.0,2.7,14.0,644.0,917.51,716.78
2016,11,20,11,15,973.0,72.5,2.7,14.5,661.5,940.62,730.49
2016,11,20,11,30,978.0,73.0,2.7,15.0,679.0,960.15,741.77
2016,11,20,11,45,981.0,73.0,2.7,15.5,688.5,973.56,748.93
2016,11,20,12,0,984.0,73.0,2.7,16.0,698.0,983.14,753.64
2016,11,20,12,15,984.0,73.0,2.7,16.0,698.5,986.09,755.42
2016,11,20,12,30,984.0,73.0,2.7,16.0,699.0,985.09,754.76
2016,11,20,12,45,980.5,73.0,2.75,16.5,691.0,976.99,748.52
2016,11,20,13,0,977.0,73.0,2.8,17.0,683.0,965.03,739.86
2016,11,20,13,15,971.5,72.5,2.8,17.0,666.5,946.93,728.1
2016,11,20,13,30,966.0,72.0,2.8,17.0,650.0,925.22,713.98
2016,11,20,13,45,957.5,71.0,2.85,17.0,625.5,896.89,695.72
2016,11,20,14,0,949.0,70.0,2.9,17.0,601.0,865.37,675.19
2016,11,20,14,15,937.0,68.5,2.9,17.0,569.0,827.49,649.66
2016,11,20,14,30,925.0,67.0,2.9,17.0,537.0,787.05,622.1
2016,11,20,14,45,906.5,65.5,2.9,17.5,498.0,739.61,588.0
2016,11,20,15,0,888.0,64.0,2.9,18.0,459.0,690.61,552.42
2016,11,20,15,15,864.5,61.5,2.75,17.5,415.0,635.96,512.32
2016,11,20,15,30,841.0,59.0,2.6,17.0,371.0,584.81,472.49
2016,11,20,15,45,805.0,56.0,2.5,16.5,322.5,521.61,422.22
2016,11,20,16,0,769.0,53.0,2.4,16.0,274.0,459.82,371.23
2016,11,20,16,15,714.0,48.0,2.15,15.0,223.5,388.99,311.46
2016,11,20,16,30,659.0,43.0,1.9,14.0,173.0,322.41,253.01
2016,11,20,16,45,564.5,35.5,1.65,13.0,124.0,244.4,184.4
2016,11,20,17,0,470.0,28.0,1.4,12.0,75.0,176.08,120.45
2016,11,20,17,15,235.0,14.0,1.45,11.5,37.5,74.83,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,186.0,11.5,2.3,6.0,25.5,47.84,0.0
2016,11,21,7,30,372.0,23.0,2.6,7.0,51.0,128.56,69.1
2016,11,21,7,45,482.0,32.0,2.9,8.0,96.5,197.38,146.95
2016,11,21,8,0,592.0,41.0,3.2,9.0,142.0,275.74,217.97
2016,11,21,8,15,654.5,46.5,3.1,9.5,191.5,341.6,278.34
2016,11,21,8,30,717.0,52.0,3.0,10.0,241.0,412.74,341.2
2016,11,21,8,45,754.5,56.0,2.9,11.0,289.0,473.87,393.12
2016,11,21,9,0,792.0,60.0,2.8,12.0,337.0,536.85,444.16
2016,11,21,9,15,817.5,63.0,3.25,13.0,381.0,592.65,489.21
2016,11,21,9,30,843.0,66.0,3.7,14.0,425.0,648.4,532.84
2016,11,21,9,45,859.5,68.5,4.15,15.5,463.0,691.79,563.32
2016,11,21,10,0,876.0,71.0,4.6,17.0,501.0,738.36,595.82
2016,11,21,10,15,888.0,72.5,4.7,17.5,533.5,778.53,623.67
2016,11,21,10,30,900.0,74.0,4.8,18.0,566.0,816.41,649.59
2016,11,21,10,45,907.0,76.0,4.9,18.5,590.5,848.22,670.9
2016,11,21,11,0,914.0,78.0,5.0,19.0,615.0,877.04,689.98
2016,11,21,11,15,919.0,78.5,5.0,19.5,632.0,899.17,703.58
2016,11,21,11,30,924.0,79.0,5.0,20.0,649.0,917.92,714.83
2016,11,21,11,45,927.5,79.0,5.0,20.5,658.0,931.24,722.28
2016,11,21,12,0,931.0,79.0,5.0,21.0,667.0,940.94,727.33
2016,11,21,12,15,930.0,79.0,5.0,21.0,667.0,942.89,728.5
2016,11,21,12,30,929.0,79.0,5.0,21.0,667.0,941.11,727.28
2016,11,21,12,45,924.0,79.0,5.0,21.5,659.0,932.02,719.66
2016,11,21,13,0,919.0,79.0,5.0,22.0,651.0,919.31,709.72
2016,11,21,13,15,912.5,78.5,5.0,22.0,634.5,901.18,697.51
2016,11,21,13,30,906.0,78.0,5.0,22.0,618.0,879.69,683.04
2016,11,21,13,45,894.5,77.5,5.0,22.0,593.5,850.79,663.32
2016,11,21,14,0,883.0,77.0,5.0,22.0,569.0,819.07,641.57
2016,11,21,14,15,869.5,75.5,4.95,22.0,537.5,781.97,615.57
2016,11,21,14,30,856.0,74.0,4.9,22.0,506.0,742.64,587.8
2016,11,21,14,45,831.5,73.5,4.85,22.0,468.0,699.85,557.23
2016,11,21,15,0,807.0,73.0,4.8,22.0,430.0,650.45,521.35
2016,11,21,15,15,780.5,69.5,4.6,21.5,387.5,595.64,479.51
2016,11,21,15,30,754.0,66.0,4.4,21.0,345.0,540.81,436.43
2016,11,21,15,45,713.0,62.5,4.2,21.0,298.0,478.3,385.38
2016,11,21,16,0,672.0,59.0,4.0,21.0,251.0,417.84,334.68
2016,11,21,16,15,613.5,53.5,3.6,20.0,203.5,352.07,279.29
2016,11,21,16,30,555.0,48.0,3.2,19.0,156.0,289.11,224.56
2016,11,21,16,45,455.0,39.5,2.8,18.5,110.5,213.99,159.36
2016,11,21,17,0,355.0,31.0,2.4,18.0,65.0,149.59,100.57
2016,11,21,17,15,177.5,15.5,2.45,17.5,32.5,64.33,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,2.5,4.05,17.0,2.5,2.38,0.0
2016,11,22,7,30,0.0,5.0,4.0,17.0,5.0,4.62,0.0
2016,11,22,7,45,0.0,11.5,4.0,17.0,11.5,10.65,3.0
2016,11,22,8,0,0.0,18.0,4.0,17.0,18.0,16.68,8.3
2016,11,22,8,15,0.0,24.5,4.05,17.5,24.5,22.72,13.53
2016,11,22,8,30,0.0,31.0,4.1,18.0,31.0,28.76,18.69
2016,11,22,8,45,0.0,38.0,4.15,18.5,38.0,35.28,24.17
2016,11,22,9,0,0.0,45.0,4.2,19.0,45.0,41.8,29.57
2016,11,22,9,15,0.0,62.5,4.5,19.0,62.5,58.12,43.15
2016,11,22,9,30,0.0,80.0,4.8,19.0,80.0,74.61,56.75
2016,11,22,9,45,0.0,88.0,5.1,19.5,88.0,82.29,62.84
2016,11,22,10,0,0.0,96.0,5.4,20.0,96.0,90.01,68.9
2016,11,22,10,15,0.0,102.5,5.5,20.5,102.5,96.27,73.72
2016,11,22,10,30,0.0,109.0,5.6,21.0,109.0,102.56,78.54
2016,11,22,10,45,0.0,117.0,5.7,21.5,117.0,110.37,84.56
2016,11,22,11,0,0.0,125.0,5.8,22.0,125.0,118.21,90.58
2016,11,22,11,15,2.5,157.0,5.7,22.0,159.0,152.47,118.05
2016,11,22,11,30,5.0,189.0,5.6,22.0,193.0,187.46,145.85
2016,11,22,11,45,5.5,191.0,5.6,22.0,195.0,189.87,147.64
2016,11,22,12,0,6.0,193.0,5.6,22.0,197.0,192.32,149.54
2016,11,22,12,15,3.0,161.5,5.45,22.0,163.5,157.25,121.51
2016,11,22,12,30,0.0,130.0,5.3,22.0,130.0,122.93,93.98
2016,11,22,12,45,0.0,112.5,5.2,22.0,112.5,105.68,80.18
2016,11,22,13,0,0.0,95.0,5.1,22.0,95.0,88.64,66.5
2016,11,22,13,15,0.0,63.5,4.95,22.0,63.5,59.12,42.65
2016,11,22,13,30,0.0,32.0,4.8,22.0,32.0,29.75,18.75
2016,11,22,13,45,0.0,42.5,4.65,22.5,42.5,39.53,26.73
2016,11,22,14,0,0.0,53.0,4.5,23.0,53.0,49.31,34.69
2016,11,22,14,15,0.0,31.5,4.35,23.0,31.5,29.27,18.38
2016,11,22,14,30,0.0,10.0,4.2,23.0,10.0,9.28,1.99
2016,11,22,14,45,0.0,9.0,4.05,23.0,9.0,8.35,1.24
2016,11,22,15,0,0.0,8.0,3.9,23.0,8.0,7.42,0.49
2016,11,22,15,15,0.0,7.5,3.65,22.5,7.5,6.95,0.12
2016,11,22,15,30,0.0,7.0,3.4,22.0,7.0,6.49,0.0
2016,11,22,15,45,0.0,6.0,3.2,22.0,6.0,5.56,0.0
2016,11,22,16,0,0.0,5.0,3.0,22.0,5.0,4.63,0.0
2016,11,22,16,15,0.0,4.0,2.7,21.5,4.0,3.7,0.0
2016,11,22,16,30,0.0,3.0,2.4,21.0,3.0,2.77,0.0
2016,11,22,16,45,0.0,2.0,2.1,20.5,2.0,1.85,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.92,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.46,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,167.5,11.0,3.25,9.0,22.5,43.19,0.0
2016,11,23,7,30,335.0,22.0,3.4,9.0,45.0,118.5,53.43
2016,11,23,7,45,457.5,31.0,3.55,9.5,90.5,187.02,137.25
2016,11,23,8,0,580.0,40.0,3.7,10.0,136.0,268.09,210.55
2016,11,23,8,15,645.5,46.0,3.85,10.5,185.5,334.81,271.85
2016,11,23,8,30,711.0,52.0,4.0,11.0,235.0,407.18,336.28
2016,11,23,8,45,754.0,55.5,4.2,12.0,284.0,470.15,390.76
2016,11,23,9,0,797.0,59.0,4.4,13.0,333.0,535.47,445.18
2016,11,23,9,15,824.5,62.0,4.4,13.5,377.5,592.61,491.52
2016,11,23,9,30,852.0,65.0,4.4,14.0,422.0,649.86,536.41
2016,11,23,9,45,871.5,67.0,4.45,15.0,462.0,695.06,568.47
2016,11,23,10,0,891.0,69.0,4.5,16.0,502.0,743.62,601.82
2016,11,23,10,15,904.5,71.0,4.4,16.5,535.0,786.03,630.22
2016,11,23,10,30,918.0,73.0,4.3,17.0,568.0,826.21,656.45
2016,11,23,10,45,927.5,74.0,4.2,17.5,594.0,859.38,677.48
2016,11,23,11,0,937.0,75.0,4.1,18.0,620.0,889.64,696.22
2016,11,23,11,15,942.5,75.5,4.0,18.0,637.5,912.7,711.06
2016,11,23,11,30,948.0,76.0,3.9,18.0,655.0,932.33,723.52
2016,11,23,11,45,953.0,75.5,3.85,18.5,665.0,946.75,731.31
2016,11,23,12,0,958.0,75.0,3.8,19.0,675.0,957.49,736.66
2016,11,23,12,15,958.0,75.0,3.7,19.0,676.0,960.57,737.93
2016,11,23,12,30,958.0,75.0,3.6,19.0,677.0,959.82,736.76
2016,11,23,12,45,956.0,74.5,3.55,19.5,669.5,952.84,730.42
2016,11,23,13,0,954.0,74.0,3.5,20.0,662.0,942.1,721.71
2016,11,23,13,15,948.5,73.5,3.4,20.0,646.5,924.58,709.55
2016,11,23,13,30,943.0,73.0,3.3,20.0,631.0,903.54,695.13
2016,11,23,13,45,935.0,72.0,3.2,20.0,607.0,876.42,676.56
2016,11,23,14,0,927.0,71.0,3.1,20.0,583.0,846.18,655.87
2016,11,23,14,15,915.0,69.5,3.0,20.0,552.0,809.25,630.43
2016,11,23,14,30,903.0,68.0,2.9,20.0,521.0,769.83,603.12
2016,11,23,14,45,885.0,66.0,2.8,20.0,483.0,723.24,570.4
2016,11,23,15,0,867.0,64.0,2.7,20.0,445.0,675.13,536.21
2016,11,23,15,15,842.5,61.5,2.5,19.5,401.5,621.04,496.35
2016,11,23,15,30,818.0,59.0,2.3,19.0,358.0,570.59,457.12
2016,11,23,15,45,782.5,55.5,2.1,19.0,310.5,508.44,406.96
2016,11,23,16,0,747.0,52.0,1.9,19.0,263.0,447.71,356.42
2016,11,23,16,15,691.0,47.0,1.65,18.0,213.5,377.82,298.24
2016,11,23,16,30,635.0,42.0,1.4,17.0,164.0,312.3,241.53
2016,11,23,16,45,539.0,34.5,1.2,16.5,116.5,235.26,174.56
2016,11,23,17,0,443.0,27.0,1.0,16.0,69.0,168.11,111.94
2016,11,23,17,15,221.5,13.5,1.0,15.5,34.5,71.32,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,150.5,11.0,1.1,8.5,20.5,39.65,0.0
2016,11,24,7,30,301.0,22.0,1.2,9.0,41.0,108.85,42.82
2016,11,24,7,45,408.5,32.5,1.35,10.0,84.0,175.72,127.85
2016,11,24,8,0,516.0,43.0,1.5,11.0,127.0,249.8,194.15
2016,11,24,8,15,583.5,50.0,1.5,11.5,175.0,314.6,252.19
2016,11,24,8,30,651.0,57.0,1.5,12.0,223.0,385.58,313.56
2016,11,24,8,45,686.0,63.5,1.55,13.0,269.0,444.72,363.04
2016,11,24,9,0,721.0,70.0,1.6,14.0,315.0,503.29,410.07
2016,11,24,9,15,750.5,74.0,1.85,14.5,358.5,559.53,455.25
2016,11,24,9,30,780.0,78.0,2.1,15.0,402.0,616.21,499.52
2016,11,24,9,45,795.5,82.0,2.4,16.0,439.5,663.23,534.38
2016,11,24,10,0,811.0,86.0,2.7,17.0,477.0,708.92,566.25
2016,11,24,10,15,826.0,88.5,2.7,17.5,509.5,750.87,594.36
2016,11,24,10,30,841.0,91.0,2.7,18.0,542.0,790.9,620.67
2016,11,24,10,45,847.0,94.0,2.75,19.0,566.5,821.93,639.37
2016,11,24,11,0,853.0,97.0,2.8,20.0,591.0,850.12,655.92
2016,11,24,11,15,859.5,98.0,2.8,20.0,608.5,873.37,671.14
2016,11,24,11,30,866.0,99.0,2.8,20.0,626.0,893.5,684.26
2016,11,24,11,45,875.5,97.0,2.8,20.5,636.5,909.46,693.3
2016,11,24,12,0,885.0,95.0,2.8,21.0,647.0,914.38,694.9
2016,11,24,12,15,885.5,95.0,2.8,21.0,648.0,917.75,697.01
2016,11,24,12,30,886.0,95.0,2.8,21.0,649.0,917.57,696.9
2016,11,24,12,45,880.5,95.5,2.85,21.5,641.5,909.08,690.34
2016,11,24,13,0,875.0,96.0,2.9,22.0,634.0,904.72,686.84
2016,11,24,13,15,869.0,95.5,2.9,22.0,618.5,887.68,675.7
2016,11,24,13,30,863.0,95.0,2.9,22.0,603.0,867.39,662.51
2016,11,24,13,45,850.0,94.5,2.9,22.5,579.0,838.11,641.89
2016,11,24,14,0,837.0,94.0,2.9,23.0,555.0,806.18,619.51
2016,11,24,14,15,823.0,92.0,2.85,23.0,524.5,769.28,594.46
2016,11,24,14,30,809.0,90.0,2.8,23.0,494.0,730.26,567.77
2016,11,24,14,45,786.5,88.0,2.75,23.0,457.0,683.25,535.01
2016,11,24,15,0,764.0,86.0,2.7,23.0,420.0,635.23,500.5
2016,11,24,15,15,736.0,82.0,2.45,22.5,378.0,583.57,461.63
2016,11,24,15,30,708.0,78.0,2.2,22.0,336.0,529.36,419.91
2016,11,24,15,45,661.5,74.0,1.95,22.0,289.5,465.53,368.91
2016,11,24,16,0,615.0,70.0,1.7,22.0,243.0,404.4,318.74
2016,11,24,16,15,552.5,62.5,1.5,21.0,196.0,335.3,262.34
2016,11,24,16,30,490.0,55.0,1.3,20.0,149.0,271.53,208.49
2016,11,24,16,45,384.0,44.5,1.15,19.0,104.5,195.58,144.66
2016,11,24,17,0,278.0,34.0,1.0,18.0,60.0,130.93,87.17
2016,11,24,17,15,139.0,17.0,1.0,17.5,30.0,56.25,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,0.5,1.1,14.5,0.5,0.48,0.0
2016,11,25,7,30,0.0,1.0,1.4,15.0,1.0,0.92,0.0
2016,11,25,7,45,0.0,2.5,1.75,15.5,2.5,2.31,0.0
2016,11,25,8,0,0.0,4.0,2.1,16.0,4.0,3.7,0.0
2016,11,25,8,15,0.0,5.5,2.35,16.0,5.5,5.09,0.0
2016,11,25,8,30,0.0,7.0,2.6,16.0,7.0,6.48,0.0
2016,11,25,8,45,0.0,8.5,2.85,16.0,8.5,7.87,1.08
2016,11,25,9,0,0.0,10.0,3.1,16.0,10.0,9.27,2.27
2016,11,25,9,15,0.0,41.5,3.2,16.0,41.5,38.54,27.17
2016,11,25,9,30,0.0,73.0,3.3,16.0,73.0,67.93,51.88
2016,11,25,9,45,0.0,80.0,3.45,16.0,80.0,74.48,57.21
2016,11,25,10,0,0.0,87.0,3.6,16.0,87.0,81.19,62.67
2016,11,25,10,15,0.0,54.5,3.65,16.0,54.5,50.69,37.04
2016,11,25,10,30,0.0,22.0,3.7,16.0,22.0,20.43,11.58
2016,11,25,10,45,0.0,52.0,3.8,16.0,52.0,48.37,34.98
2016,11,25,11,0,0.0,82.0,3.9,16.0,82.0,76.39,58.22
2016,11,25,11,15,0.0,54.0,3.9,16.0,54.0,50.25,36.42
2016,11,25,11,30,0.0,26.0,3.9,16.0,26.0,24.17,14.62
2016,11,25,11,45,0.0,77.0,3.9,16.0,77.0,71.74,54.2
2016,11,25,12,0,0.0,128.0,3.9,16.0,128.0,121.01,94.7
2016,11,25,12,15,0.0,115.5,3.85,16.0,115.5,108.65,84.49
2016,11,25,12,30,0.0,103.0,3.8,16.0,103.0,96.41,74.46
2016,11,25,12,45,0.0,122.0,3.75,16.5,122.0,115.07,89.64
2016,11,25,13,0,0.0,141.0,3.7,17.0,141.0,134.06,104.97
2016,11,25,13,15,0.0,139.5,3.65,16.5,139.5,132.63,104.07
2016,11,25,13,30,0.0,138.0,3.6,16.0,138.0,131.24,103.24
2016,11,25,13,45,0.0,104.0,3.55,16.0,104.0,97.52,75.65
2016,11,25,14,0,0.0,70.0,3.5,16.0,70.0,65.17,48.97
2016,11,25,14,15,68.0,147.0,3.45,16.0,181.0,201.88,164.11
2016,11,25,14,30,136.0,224.0,3.4,16.0,292.0,351.01,285.12
2016,11,25,14,45,92.0,201.0,3.35,16.0,245.5,278.17,225.84
2016,11,25,15,0,48.0,178.0,3.3,16.0,199.0,219.47,177.75
2016,11,25,15,15,38.0,162.5,3.15,15.5,178.0,194.92,158.14
2016,11,25,15,30,28.0,147.0,3.0,15.0,157.0,171.32,138.98
2016,11,25,15,45,23.0,127.5,2.95,15.0,135.0,139.82,112.86
2016,11,25,16,0,18.0,108.0,2.9,15.0,113.0,116.73,93.43
2016,11,25,16,15,9.5,87.0,2.7,14.5,90.0,90.83,71.5
2016,11,25,16,30,1.0,66.0,2.5,14.0,67.0,65.74,50.01
2016,11,25,16,45,0.5,45.5,2.35,14.0,46.0,44.72,31.67
2016,11,25,17,0,0.0,25.0,2.2,14.0,25.0,23.38,12.62
2016,11,25,17,15,0.0,12.5,2.1,13.5,12.5,11.6,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,40.0,11.5,2.05,9.5,14.0,18.59,0.0
2016,11,26,7,30,80.0,23.0,2.2,10.0,28.0,49.46,9.79
2016,11,26,7,45,173.5,42.5,2.4,10.5,66.0,114.03,82.83
2016,11,26,8,0,267.0,62.0,2.6,11.0,104.0,178.84,140.1
2016,11,26,8,15,336.5,76.0,2.55,11.5,147.5,237.73,192.19
2016,11,26,8,30,406.0,90.0,2.5,12.0,191.0,303.7,249.37
2016,11,26,8,45,460.5,99.0,2.45,12.5,235.5,362.75,299.69
2016,11,26,9,0,515.0,108.0,2.4,13.0,280.0,426.21,352.08
2016,11,26,9,15,307.5,145.0,2.35,13.5,251.5,356.54,294.32
2016,11,26,9,30,100.0,182.0,2.3,14.0,223.0,258.65,211.6
2016,11,26,9,45,110.5,196.5,2.25,15.0,246.0,294.73,240.06
2016,11,26,10,0,121.0,211.0,2.2,16.0,269.0,322.27,260.72
2016,11,26,10,15,236.0,214.5,2.15,16.0,336.5,428.52,346.07
2016,11,26,10,30,351.0,218.0,2.1,16.0,404.0,530.57,425.49
2016,11,26,10,45,309.0,237.5,2.05,16.5,407.0,528.17,420.35
2016,11,26,11,0,267.0,257.0,2.0,17.0,410.0,522.61,413.51
2016,11,26,11,15,238.0,269.5,1.95,17.5,409.0,504.03,397.66
2016,11,26,11,30,209.0,282.0,1.9,18.0,408.0,496.65,390.1
2016,11,26,11,45,316.0,265.5,1.85,18.5,459.5,588.23,459.42
2016,11,26,12,0,423.0,249.0,1.8,19.0,511.0,680.15,526.09
2016,11,26,12,15,337.5,268.5,1.75,19.0,478.0,614.52,475.81
2016,11,26,12,30,252.0,288.0,1.7,19.0,445.0,546.35,424.31
2016,11,26,12,45,163.0,282.0,1.65,19.5,383.0,458.73,356.99
2016,11,26,13,0,74.0,276.0,1.6,20.0,321.0,358.12,278.75
2016,11,26,13,15,109.5,275.0,1.55,20.0,340.0,387.57,302.84
2016,11,26,13,30,145.0,274.0,1.5,20.0,359.0,428.8,334.67
2016,11,26,13,45,72.5,193.5,1.5,20.0,236.0,259.73,204.54
2016,11,26,14,0,0.0,113.0,1.5,20.0,113.0,106.52,81.52
2016,11,26,14,15,0.0,131.5,1.5,20.0,131.5,125.35,97.17
2016,11,26,14,30,0.0,150.0,1.5,20.0,150.0,144.89,113.08
2016,11,26,14,45,0.0,107.0,1.5,20.0,107.0,101.19,77.9
2016,11,26,15,0,0.0,64.0,1.5,20.0,64.0,59.53,43.94
2016,11,26,15,15,0.0,57.5,1.45,19.5,57.5,53.46,39.14
2016,11,26,15,30,0.0,51.0,1.4,19.0,51.0,47.39,34.25
2016,11,26,15,45,0.0,43.5,1.4,19.0,43.5,40.4,28.44
2016,11,26,16,0,0.0,36.0,1.4,19.0,36.0,33.41,22.57
2016,11,26,16,15,0.0,29.0,1.25,18.5,29.0,26.9,17.07
2016,11,26,16,30,0.0,22.0,1.1,18.0,22.0,20.39,11.49
2016,11,26,16,45,0.0,15.0,0.95,17.5,15.0,13.89,5.85
2016,11,26,17,0,0.0,8.0,0.8,17.0,8.0,7.4,0.07
2016,11,26,17,15,0.0,4.0,0.85,16.5,4.0,3.7,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,5.0,3.3,12.5,5.0,4.77,0.0
2016,11,27,7,30,0.0,10.0,3.5,13.0,10.0,9.26,0.0
2016,11,27,7,45,0.0,23.5,3.75,13.5,23.5,21.82,11.9
2016,11,27,8,0,0.0,37.0,4.0,14.0,37.0,34.59,23.38
2016,11,27,8,15,0.0,53.0,4.3,14.5,53.0,50.39,37.12
2016,11,27,8,30,0.0,69.0,4.6,15.0,69.0,66.14,50.67
2016,11,27,8,45,0.0,84.0,4.9,15.5,84.0,80.82,63.09
2016,11,27,9,0,0.0,99.0,5.2,16.0,99.0,95.53,75.33
2016,11,27,9,15,0.0,90.0,5.4,16.5,90.0,85.22,66.42
2016,11,27,9,30,0.0,81.0,5.6,17.0,81.0,75.71,58.19
2016,11,27,9,45,0.0,78.5,5.85,18.0,78.5,73.08,55.62
2016,11,27,10,0,0.0,76.0,6.1,19.0,76.0,70.75,53.33
2016,11,27,10,15,0.0,90.0,6.2,19.0,90.0,84.04,64.19
2016,11,27,10,30,0.0,104.0,6.3,19.0,104.0,97.72,75.3
2016,11,27,10,45,0.0,115.5,6.45,19.5,115.5,109.0,84.24
2016,11,27,11,0,0.0,127.0,6.6,20.0,127.0,120.35,93.19
2016,11,27,11,15,0.0,131.0,6.65,20.5,131.0,124.23,96.03
2016,11,27,11,30,0.0,135.0,6.7,21.0,135.0,128.15,98.9
2016,11,27,11,45,0.0,134.0,6.75,21.5,134.0,127.08,97.77
2016,11,27,12,0,0.0,133.0,6.8,22.0,133.0,126.04,96.69
2016,11,27,12,15,16.0,192.0,6.8,22.0,202.5,200.57,156.93
2016,11,27,12,30,32.0,251.0,6.8,22.0,272.0,291.81,229.41
2016,11,27,12,45,131.0,267.5,6.8,22.5,348.0,413.14,326.88
2016,11,27,13,0,230.0,284.0,6.8,23.0,424.0,519.21,410.39
2016,11,27,13,15,132.5,261.0,6.75,23.0,341.5,404.55,319.53
2016,11,27,13,30,35.0,238.0,6.7,23.0,259.0,279.47,219.23
2016,11,27,13,45,17.5,200.0,6.65,23.0,210.5,210.56,164.67
2016,11,27,14,0,0.0,162.0,6.6,23.0,162.0,156.41,121.14
2016,11,27,14,15,0.0,127.0,6.5,23.0,127.0,120.81,92.77
2016,11,27,14,30,0.0,92.0,6.4,23.0,92.0,86.03,64.8
2016,11,27,14,45,46.0,139.5,6.3,23.0,159.5,174.66,138.16
2016,11,27,15,0,92.0,187.0,6.2,23.0,227.0,260.52,208.04
2016,11,27,15,15,85.5,169.0,6.0,23.0,203.5,233.5,186.33
2016,11,27,15,30,79.0,151.0,5.8,23.0,180.0,206.97,164.94
2016,11,27,15,45,289.0,117.0,5.6,23.0,201.0,296.83,239.32
2016,11,27,16,0,499.0,83.0,5.4,23.0,222.0,360.64,288.89
2016,11,27,16,15,435.5,73.0,5.05,22.5,178.0,292.23,231.11
2016,11,27,16,30,372.0,63.0,4.7,22.0,134.0,232.54,179.69
2016,11,27,16,45,276.5,49.0,4.4,21.5,93.0,163.59,121.07
2016,11,27,17,0,181.0,35.0,4.1,21.0,52.0,105.41,69.31
2016,11,27,17,15,90.5,17.5,4.0,20.5,26.0,45.92,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,71.5,10.5,5.1,18.0,14.0,23.41,0.0
2016,11,28,7,30,143.0,21.0,5.1,18.0,28.0,64.93,0.0
2016,11,28,7,45,256.5,34.5,5.1,18.5,66.0,128.72,88.68
2016,11,28,8,0,370.0,48.0,5.1,19.0,104.0,199.12,150.52
2016,11,28,8,15,434.0,59.5,5.2,19.0,147.5,259.18,204.02
2016,11,28,8,30,498.0,71.0,5.3,19.0,191.0,325.34,261.89
2016,11,28,8,45,565.5,72.5,5.45,19.5,236.0,388.1,315.67
2016,11,28,9,0,633.0,74.0,5.6,20.0,281.0,455.64,372.03
2016,11,28,9,15,717.5,73.5,5.85,20.5,339.0,533.02,435.15
2016,11,28,9,30,802.0,73.0,6.1,21.0,397.0,618.59,503.16
2016,11,28,9,45,830.5,74.5,6.35,21.5,438.0,672.42,544.56
2016,11,28,10,0,859.0,76.0,6.6,22.0,479.0,725.78,583.51
2016,11,28,10,15,875.5,78.0,6.7,22.0,513.5,769.81,615.67
2016,11,28,10,30,892.0,80.0,6.8,22.0,548.0,805.75,641.59
2016,11,28,10,45,909.5,79.5,6.95,22.0,576.0,843.09,668.68
2016,11,28,11,0,927.0,79.0,7.1,22.0,604.0,877.98,693.92
2016,11,28,11,15,708.0,149.5,6.95,22.0,558.0,801.59,635.78
2016,11,28,11,30,489.0,220.0,6.8,22.0,512.0,695.74,552.17
2016,11,28,11,45,722.5,149.0,6.65,22.0,588.0,833.88,658.31
2016,11,28,12,0,956.0,78.0,6.5,22.0,664.0,952.38,743.1
2016,11,28,12,15,956.5,78.0,6.45,22.0,665.5,956.3,744.93
2016,11,28,12,30,957.0,78.0,6.4,22.0,667.0,956.42,744.75
2016,11,28,12,45,954.5,77.5,6.35,22.5,660.0,949.47,738.22
2016,11,28,13,0,952.0,77.0,6.3,23.0,653.0,938.78,729.25
2016,11,28,13,15,946.5,76.5,6.25,22.5,637.5,921.81,718.83
2016,11,28,13,30,941.0,76.0,6.2,22.0,622.0,901.34,705.99
2016,11,28,13,45,930.0,75.5,6.2,22.0,598.0,872.91,686.27
2016,11,28,14,0,919.0,75.0,6.2,22.0,574.0,841.51,664.4
2016,11,28,14,15,906.0,73.5,6.05,22.0,543.0,804.58,637.78
2016,11,28,14,30,893.0,72.0,5.9,22.0,512.0,765.25,609.31
2016,11,28,14,45,873.5,70.0,5.75,22.0,474.0,718.5,575.1
2016,11,28,15,0,854.0,68.0,5.6,22.0,436.0,675.21,543.25
2016,11,28,15,15,828.0,65.5,5.2,21.5,393.0,620.75,501.08
