Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,15,30,802.0,63.0,4.8,21.0,350.0,566.03,457.31
2016,11,28,15,45,763.0,59.0,4.4,21.0,303.0,502.49,404.72
2016,11,28,16,0,724.0,55.0,4.0,21.0,256.0,440.66,352.45
2016,11,28,16,15,663.5,49.5,3.45,19.5,206.5,369.57,293.16
2016,11,28,16,30,603.0,44.0,2.9,18.0,157.0,303.26,235.73
2016,11,28,16,45,496.5,36.0,2.4,17.0,110.5,226.58,169.01
2016,11,28,17,0,390.0,28.0,1.9,16.0,64.0,158.78,105.38
2016,11,28,17,15,195.0,14.0,1.8,15.5,32.0,67.34,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,101.0,10.0,2.5,9.5,15.0,28.33,0.0
2016,11,29,7,30,202.0,20.0,2.9,10.0,30.0,77.65,0.0
2016,11,29,7,45,340.0,31.0,3.3,11.0,71.5,150.11,105.12
2016,11,29,8,0,478.0,42.0,3.7,12.0,113.0,230.42,177.59
2016,11,29,8,15,555.5,49.0,3.6,12.5,160.5,296.55,237.46
2016,11,29,8,30,633.0,56.0,3.5,13.0,208.0,369.92,302.0
2016,11,29,8,45,683.5,61.0,3.45,14.0,256.0,433.89,356.64
2016,11,29,9,0,734.0,66.0,3.4,15.0,304.0,498.88,410.02
2016,11,29,9,15,766.0,69.5,3.35,16.0,348.5,556.34,455.36
2016,11,29,9,30,798.0,73.0,3.3,17.0,393.0,614.45,499.42
2016,11,29,9,45,820.0,75.5,3.25,18.0,432.0,664.8,535.79
2016,11,29,10,0,842.0,78.0,3.2,19.0,471.0,714.26,568.85
2016,11,29,10,15,857.5,80.0,3.25,19.5,504.5,756.99,597.76
2016,11,29,10,30,873.0,82.0,3.3,20.0,538.0,797.77,624.89
2016,11,29,10,45,883.5,83.5,3.4,21.0,564.0,825.18,641.23
2016,11,29,11,0,894.0,85.0,3.5,22.0,590.0,856.05,659.97
2016,11,29,11,15,901.0,86.0,3.2,22.0,608.0,880.46,674.22
2016,11,29,11,30,908.0,87.0,2.9,22.0,626.0,901.68,685.98
2016,11,29,11,45,914.5,86.0,2.65,22.5,637.0,916.75,692.31
2016,11,29,12,0,921.0,85.0,2.4,23.0,648.0,928.36,696.16
2016,11,29,12,15,921.5,85.5,2.35,23.0,649.5,932.84,698.42
2016,11,29,12,30,922.0,86.0,2.3,23.0,651.0,933.67,698.46
2016,11,29,12,45,921.0,85.0,2.25,23.5,644.5,927.7,692.81
2016,11,29,13,0,920.0,84.0,2.2,24.0,638.0,918.12,684.99
2016,11,29,13,15,914.5,83.0,2.25,24.0,623.0,901.04,674.63
2016,11,29,13,30,909.0,82.0,2.3,24.0,608.0,880.59,662.12
2016,11,29,13,45,900.5,80.5,2.4,24.0,585.0,853.79,645.72
2016,11,29,14,0,892.0,79.0,2.5,24.0,562.0,824.02,627.18
2016,11,29,14,15,879.0,77.5,2.55,23.5,531.5,787.94,604.89
2016,11,29,14,30,866.0,76.0,2.6,23.0,501.0,755.25,584.7
2016,11,29,14,45,850.0,73.0,2.7,23.0,464.5,710.43,554.59
2016,11,29,15,0,834.0,70.0,2.8,23.0,428.0,664.0,522.77
2016,11,29,15,15,807.5,67.0,2.55,22.5,385.5,609.5,482.16
2016,11,29,15,30,781.0,64.0,2.3,22.0,343.0,554.85,440.1
2016,11,29,15,45,743.0,60.0,2.05,22.0,297.0,492.88,390.43
2016,11,29,16,0,705.0,56.0,1.8,22.0,251.0,432.57,340.66
2016,11,29,16,15,644.0,50.5,1.7,20.5,202.5,362.23,283.77
2016,11,29,16,30,583.0,45.0,1.6,19.0,154.0,299.4,230.54
2016,11,29,16,45,477.5,36.5,1.5,18.0,108.0,221.03,163.72
2016,11,29,17,0,372.0,28.0,1.4,17.0,62.0,153.97,101.54
2016,11,29,17,15,186.0,14.0,1.45,16.5,31.0,65.43,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,14.77,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,35.03,0.0
2016,11,30,7,45,289.0,33.0,4.1,7.5,75.0,136.24,95.88
2016,11,30,8,0,578.0,35.0,4.2,8.0,119.0,254.19,197.91
2016,11,30,8,15,652.0,40.5,4.4,8.5,169.0,322.53,261.74
2016,11,30,8,30,726.0,46.0,4.6,9.0,219.0,397.44,329.8
2016,11,30,8,45,776.0,49.5,4.85,10.0,269.0,463.91,388.68
2016,11,30,9,0,826.0,53.0,5.1,11.0,319.0,533.47,448.02
2016,11,30,9,15,856.5,55.5,5.0,11.5,365.0,588.57,493.88
2016,11,30,9,30,887.0,58.0,4.9,12.0,411.0,647.73,541.18
2016,11,30,9,45,911.0,59.0,4.8,12.5,452.5,700.58,580.56
2016,11,30,10,0,935.0,60.0,4.7,13.0,494.0,752.51,617.43
2016,11,30,10,15,949.5,61.5,4.5,13.5,528.5,796.59,646.93
2016,11,30,10,30,964.0,63.0,4.3,14.0,563.0,838.41,673.99
2016,11,30,10,45,975.0,63.5,4.1,14.5,590.5,873.62,695.97
2016,11,30,11,0,986.0,64.0,3.9,15.0,618.0,905.87,715.65
2016,11,30,11,15,992.0,64.5,3.75,15.0,637.0,930.66,731.37
2016,11,30,11,30,998.0,65.0,3.6,15.0,656.0,951.9,744.56
2016,11,30,11,45,1001.5,65.5,3.5,15.5,666.5,967.25,752.54
2016,11,30,12,0,1005.0,66.0,3.4,16.0,677.0,978.75,757.94
2016,11,30,12,15,1005.5,66.0,3.35,16.0,679.0,983.04,760.26
2016,11,30,12,30,1006.0,66.0,3.3,16.0,681.0,983.35,760.05
2016,11,30,12,45,1004.0,65.5,3.25,16.5,674.0,976.83,753.91
2016,11,30,13,0,1002.0,65.0,3.2,17.0,667.0,966.38,745.31
2016,11,30,13,15,997.0,64.5,3.15,17.0,651.5,949.46,733.82
2016,11,30,13,30,992.0,64.0,3.1,17.0,636.0,928.83,719.93
2016,11,30,13,45,984.0,63.0,3.1,17.0,612.5,901.51,701.81
2016,11,30,14,0,976.0,62.0,3.1,17.0,589.0,870.89,681.4
2016,11,30,14,15,964.5,61.0,3.1,17.0,558.0,834.43,656.74
2016,11,30,14,30,953.0,60.0,3.1,17.0,527.0,795.27,629.97
2016,11,30,14,45,933.5,59.5,3.1,17.0,489.0,748.54,597.35
2016,11,30,15,0,914.0,59.0,3.1,17.0,451.0,700.22,563.11
2016,11,30,15,15,890.5,56.5,2.9,16.5,407.0,645.6,522.71
2016,11,30,15,30,867.0,54.0,2.7,16.0,363.0,590.4,479.44
2016,11,30,15,45,831.5,51.0,2.5,16.0,315.0,527.76,428.12
2016,11,30,16,0,796.0,48.0,2.3,16.0,267.0,469.58,378.62
2016,11,30,16,15,740.5,43.5,2.0,14.5,217.0,398.55,319.04
2016,11,30,16,30,685.0,39.0,1.7,13.0,167.0,331.68,260.49
2016,11,30,16,45,587.5,32.0,1.4,12.0,118.5,252.15,190.16
2016,11,30,17,0,490.0,25.0,1.1,11.0,70.0,182.56,122.27
2016,11,30,17,15,245.0,12.5,1.1,10.5,35.0,76.95,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,124.0,8.5,1.3,4.0,14.0,30.82,0.0
2016,12,1,7,30,248.0,17.0,1.5,5.0,28.0,84.08,0.0
2016,12,1,7,45,376.0,28.0,1.7,6.0,69.5,156.32,108.52
2016,12,1,8,0,504.0,39.0,1.9,7.0,111.0,234.4,182.08
2016,12,1,8,15,579.0,46.0,1.95,7.5,159.0,300.44,242.78
2016,12,1,8,30,654.0,53.0,2.0,8.0,207.0,370.89,305.75
2016,12,1,8,45,697.5,58.5,2.1,9.0,254.0,432.94,359.59
2016,12,1,9,0,741.0,64.0,2.2,10.0,301.0,497.58,413.38
2016,12,1,9,15,772.0,68.0,2.45,10.5,345.0,555.19,460.99
2016,12,1,9,30,803.0,72.0,2.7,11.0,389.0,613.4,507.7
2016,12,1,9,45,824.0,75.0,2.95,12.0,428.0,663.82,546.14
2016,12,1,10,0,845.0,78.0,3.2,13.0,467.0,713.28,581.25
2016,12,1,10,15,860.0,80.0,3.35,13.5,500.5,755.77,611.18
2016,12,1,10,30,875.0,82.0,3.5,14.0,534.0,796.27,639.33
2016,12,1,10,45,885.0,83.5,3.65,15.0,559.5,829.89,660.95
2016,12,1,11,0,895.0,85.0,3.8,16.0,585.0,854.01,675.54
2016,12,1,11,15,901.5,86.0,3.75,16.5,603.5,878.12,690.35
2016,12,1,11,30,908.0,87.0,3.7,17.0,622.0,899.05,702.83
2016,12,1,11,45,913.5,86.5,3.65,17.5,632.5,913.97,711.1
2016,12,1,12,0,919.0,86.0,3.6,18.0,643.0,925.44,717.04
2016,12,1,12,15,919.5,86.0,3.6,18.0,645.0,929.49,719.62
2016,12,1,12,30,920.0,86.0,3.6,18.0,647.0,929.9,719.88
2016,12,1,12,45,918.0,85.5,3.6,18.0,640.5,923.86,715.81
2016,12,1,13,0,916.0,85.0,3.6,18.0,634.0,914.22,709.43
2016,12,1,13,15,910.5,84.5,3.6,18.0,619.0,898.01,698.59
2016,12,1,13,30,905.0,84.0,3.6,18.0,604.0,878.44,685.52
2016,12,1,13,45,895.5,83.0,3.6,18.5,581.0,851.71,666.16
2016,12,1,14,0,886.0,82.0,3.6,19.0,558.0,822.07,644.81
2016,12,1,14,15,873.5,80.0,3.6,19.0,528.5,792.26,624.56
2016,12,1,14,30,861.0,78.0,3.6,19.0,499.0,753.65,597.75
2016,12,1,14,45,843.5,75.5,3.6,19.0,462.5,708.73,566.02
2016,12,1,15,0,826.0,73.0,3.6,19.0,426.0,662.29,532.74
2016,12,1,15,15,799.5,70.0,3.3,18.5,384.0,608.27,491.31
2016,12,1,15,30,773.0,67.0,3.0,18.0,342.0,554.07,448.57
2016,12,1,15,45,734.5,62.5,2.75,17.5,295.5,491.72,398.34
2016,12,1,16,0,696.0,58.0,2.5,17.0,249.0,431.06,347.85
2016,12,1,16,15,636.0,52.0,2.2,16.0,201.0,361.1,288.84
2016,12,1,16,30,576.0,46.0,1.9,15.0,153.0,298.74,234.11
2016,12,1,16,45,472.0,37.5,1.6,14.0,107.5,221.2,166.6
2016,12,1,17,0,368.0,29.0,1.3,13.0,62.0,154.68,103.6
2016,12,1,17,15,184.0,14.5,1.3,12.5,31.0,65.97,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,6.2,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,12.07,0.0
2016,12,2,7,45,19.5,32.0,2.85,9.5,34.5,40.47,25.42
2016,12,2,8,0,39.0,51.0,3.1,10.0,56.0,68.59,51.53
2016,12,2,8,15,56.0,71.5,3.15,10.0,82.5,99.3,78.9
2016,12,2,8,30,73.0,92.0,3.2,10.0,109.0,131.54,107.49
2016,12,2,8,45,88.5,111.0,3.25,10.5,136.0,169.71,140.55
2016,12,2,9,0,104.0,130.0,3.3,11.0,163.0,203.12,169.03
2016,12,2,9,15,52.0,100.5,3.3,11.5,117.0,132.46,108.81
2016,12,2,9,30,0.0,71.0,3.3,12.0,71.0,66.06,51.12
2016,12,2,9,45,13.0,124.5,3.35,12.5,131.0,128.75,104.31
2016,12,2,10,0,26.0,178.0,3.4,13.0,191.0,195.01,159.19
2016,12,2,10,15,50.0,202.0,3.45,13.5,227.5,250.17,204.29
2016,12,2,10,30,74.0,226.0,3.5,14.0,264.0,297.35,242.24
2016,12,2,10,45,50.5,223.0,3.6,14.5,249.5,275.47,223.07
2016,12,2,11,0,27.0,220.0,3.7,15.0,235.0,240.47,193.53
2016,12,2,11,15,34.0,233.0,3.75,15.0,252.5,273.51,220.13
2016,12,2,11,30,41.0,246.0,3.8,15.0,270.0,294.66,236.97
2016,12,2,11,45,25.0,223.5,3.85,15.5,238.5,242.27,194.02
2016,12,2,12,0,9.0,201.0,3.9,16.0,207.0,204.09,162.41
2016,12,2,12,15,48.0,240.5,3.9,16.0,270.0,294.59,236.3
2016,12,2,12,30,87.0,280.0,3.9,16.0,333.0,375.69,301.11
2016,12,2,12,45,43.5,160.5,3.9,16.0,187.0,200.88,161.19
2016,12,2,13,0,0.0,41.0,3.9,16.0,41.0,38.14,26.25
2016,12,2,13,15,10.0,128.5,3.9,16.0,134.0,130.43,103.16
2016,12,2,13,30,20.0,216.0,3.9,16.0,227.0,230.06,184.34
2016,12,2,13,45,11.5,193.5,3.9,16.0,199.5,198.99,158.97
2016,12,2,14,0,3.0,171.0,3.9,16.0,172.0,168.53,134.19
2016,12,2,14,15,133.5,190.5,3.9,15.5,255.5,313.73,256.62
2016,12,2,14,30,264.0,210.0,3.9,15.0,339.0,443.09,362.69
2016,12,2,14,45,132.0,144.0,3.95,15.0,208.5,251.55,206.9
2016,12,2,15,0,0.0,78.0,4.0,15.0,78.0,72.61,55.82
2016,12,2,15,15,0.0,70.0,3.95,14.5,70.0,65.13,49.86
2016,12,2,15,30,0.0,62.0,3.9,14.0,62.0,57.66,43.71
2016,12,2,15,45,0.0,53.5,3.85,14.0,53.5,49.73,37.01
2016,12,2,16,0,0.0,45.0,3.8,14.0,45.0,41.8,30.23
2016,12,2,16,15,0.0,36.0,3.75,13.5,36.0,33.42,23.02
2016,12,2,16,30,0.0,27.0,3.7,13.0,27.0,25.05,15.71
2016,12,2,16,45,0.0,18.5,3.7,13.0,18.5,17.15,8.72
2016,12,2,17,0,0.0,10.0,3.7,13.0,10.0,9.26,1.53
2016,12,2,17,15,0.0,5.0,3.7,12.5,5.0,4.63,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.95,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.91,0.0
2016,12,3,7,45,0.0,7.5,4.1,8.0,7.5,6.94,0.0
2016,12,3,8,0,0.0,13.0,4.1,8.0,13.0,12.04,4.59
2016,12,3,8,15,0.0,19.5,4.0,8.0,19.5,18.07,10.03
2016,12,3,8,30,0.0,26.0,3.9,8.0,26.0,24.11,15.45
2016,12,3,8,45,0.0,32.5,3.8,8.0,32.5,30.16,20.82
2016,12,3,9,0,0.0,39.0,3.7,8.0,39.0,36.21,26.14
2016,12,3,9,15,0.0,62.5,3.75,8.0,62.5,58.12,45.21
2016,12,3,9,30,0.0,86.0,3.8,8.0,86.0,80.9,64.84
2016,12,3,9,45,0.0,57.5,3.85,8.5,57.5,53.46,40.87
2016,12,3,10,0,0.0,29.0,3.9,9.0,29.0,26.93,17.75
2016,12,3,10,15,0.0,20.0,4.05,9.0,20.0,18.57,10.46
2016,12,3,10,30,0.0,11.0,4.2,9.0,11.0,10.21,3.19
2016,12,3,10,45,0.0,64.5,4.35,9.0,64.5,60.03,46.07
2016,12,3,11,0,0.0,118.0,4.5,9.0,118.0,111.49,89.76
2016,12,3,11,15,0.0,140.0,4.6,9.0,140.0,133.5,108.16
2016,12,3,11,30,0.0,162.0,4.7,9.0,162.0,155.82,126.76
2016,12,3,11,45,1.0,169.5,4.85,9.0,170.0,164.27,133.77
2016,12,3,12,0,2.0,177.0,5.0,9.0,178.0,172.82,140.89
2016,12,3,12,15,1.0,106.5,4.9,9.0,107.0,100.77,80.32
2016,12,3,12,30,0.0,36.0,4.8,9.0,36.0,33.48,23.09
2016,12,3,12,45,0.0,40.0,4.75,9.5,40.0,37.21,26.25
2016,12,3,13,0,0.0,44.0,4.7,10.0,44.0,40.93,29.39
2016,12,3,13,15,0.0,53.5,4.45,10.0,53.5,49.78,36.96
2016,12,3,13,30,0.0,63.0,4.2,10.0,63.0,58.64,44.55
2016,12,3,13,45,0.0,59.5,3.95,10.0,59.5,55.37,41.82
2016,12,3,14,0,0.0,56.0,3.7,10.0,56.0,52.1,39.1
2016,12,3,14,15,0.0,38.5,3.75,10.0,38.5,35.78,25.18
2016,12,3,14,30,0.0,21.0,3.8,10.0,21.0,19.5,11.21
2016,12,3,14,45,0.0,73.0,3.9,10.0,73.0,67.94,52.97
2016,12,3,15,0,0.0,125.0,4.0,10.0,125.0,120.45,97.89
2016,12,3,15,15,0.0,112.5,3.75,9.5,112.5,108.17,87.74
2016,12,3,15,30,0.0,100.0,3.5,9.0,100.0,95.94,77.6
2016,12,3,15,45,0.0,86.0,3.25,9.0,86.0,82.2,65.86
2016,12,3,16,0,0.0,72.0,3.0,9.0,72.0,68.5,54.02
2016,12,3,16,15,0.0,58.0,2.7,9.0,58.0,54.82,42.03
2016,12,3,16,30,0.0,44.0,2.4,9.0,44.0,41.15,29.9
2016,12,3,16,45,0.0,30.5,2.15,9.0,30.5,28.32,18.42
2016,12,3,17,0,0.0,17.0,1.9,9.0,17.0,15.76,6.77
2016,12,3,17,15,0.0,8.5,1.85,9.0,8.5,7.87,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,9.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,9.0,1.0,0.95,0.0
2016,12,4,7,45,0.0,3.5,3.5,9.0,3.5,3.24,0.0
2016,12,4,8,0,0.0,6.0,3.6,9.0,6.0,5.55,0.0
2016,12,4,8,15,0.0,9.0,3.75,9.0,9.0,8.33,1.55
2016,12,4,8,30,0.0,12.0,3.9,9.0,12.0,11.11,4.04
2016,12,4,8,45,0.0,15.0,4.1,9.5,15.0,13.9,6.49
2016,12,4,9,0,0.0,18.0,4.3,10.0,18.0,16.68,8.91
2016,12,4,9,15,0.0,25.5,4.55,10.0,25.5,23.65,14.97
2016,12,4,9,30,0.0,33.0,4.8,10.0,33.0,30.63,20.98
2016,12,4,9,45,0.0,59.5,5.1,10.0,59.5,55.33,42.25
2016,12,4,10,0,0.0,86.0,5.4,10.0,86.0,80.35,63.59
2016,12,4,10,15,0.0,52.0,5.25,10.0,52.0,48.35,36.04
2016,12,4,10,30,0.0,18.0,5.1,10.0,18.0,16.71,8.77
2016,12,4,10,45,0.0,48.0,4.95,10.5,48.0,44.64,32.66
2016,12,4,11,0,0.0,78.0,4.8,11.0,78.0,72.64,56.32
2016,12,4,11,15,0.0,108.5,4.6,11.0,108.5,101.97,80.97
2016,12,4,11,30,0.0,139.0,4.4,11.0,139.0,132.37,106.31
2016,12,4,11,45,0.0,90.0,4.2,11.0,90.0,83.88,65.55
2016,12,4,12,0,0.0,41.0,4.0,11.0,41.0,38.14,26.87
2016,12,4,12,15,0.5,106.0,4.15,11.0,106.5,99.84,79.0
2016,12,4,12,30,1.0,171.0,4.3,11.0,172.0,165.71,133.86
2016,12,4,12,45,0.5,152.5,4.45,11.0,153.0,146.33,117.73
2016,12,4,13,0,0.0,134.0,4.6,11.0,134.0,127.23,101.89
2016,12,4,13,15,0.0,96.0,4.8,11.0,96.0,89.66,70.49
2016,12,4,13,30,0.0,58.0,5.0,11.0,58.0,53.98,40.39
2016,12,4,13,45,0.0,59.5,5.2,11.5,59.5,55.37,41.56
2016,12,4,14,0,0.0,61.0,5.4,12.0,61.0,56.76,42.73
2016,12,4,14,15,4.0,115.0,5.3,12.0,117.0,111.96,89.63
2016,12,4,14,30,8.0,169.0,5.2,12.0,173.0,171.53,139.79
2016,12,4,14,45,136.0,173.0,5.15,12.0,231.0,288.38,240.74
2016,12,4,15,0,264.0,177.0,5.1,12.0,289.0,386.96,324.06
2016,12,4,15,15,254.0,160.5,4.85,11.5,260.0,351.28,294.77
2016,12,4,15,30,244.0,144.0,4.6,11.0,231.0,315.81,265.49
2016,12,4,15,45,228.5,126.0,4.35,11.0,198.5,275.86,231.36
2016,12,4,16,0,213.0,108.0,4.1,11.0,166.0,236.91,197.47
2016,12,4,16,15,190.5,89.0,3.85,10.5,133.5,194.7,160.5
2016,12,4,16,30,168.0,70.0,3.6,10.0,101.0,154.47,124.55
2016,12,4,16,45,125.5,51.0,3.4,10.0,70.5,109.34,84.16
2016,12,4,17,0,83.0,32.0,3.2,10.0,40.0,68.44,45.87
2016,12,4,17,15,41.5,16.0,3.15,10.0,20.0,30.15,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.95,0.0
2016,12,5,7,45,0.0,5.0,2.7,7.5,5.0,4.62,0.0
2016,12,5,8,0,0.0,9.0,2.8,8.0,9.0,8.33,1.41
2016,12,5,8,15,0.0,14.0,2.65,8.0,14.0,12.97,5.59
2016,12,5,8,30,0.0,19.0,2.5,8.0,19.0,17.61,9.77
2016,12,5,8,45,0.0,24.0,2.35,8.5,24.0,22.25,13.88
2016,12,5,9,0,0.0,29.0,2.2,9.0,29.0,26.9,17.93
2016,12,5,9,15,0.0,52.5,2.0,9.0,52.5,48.79,36.98
2016,12,5,9,30,0.0,76.0,1.8,9.0,76.0,70.92,56.01
2016,12,5,9,45,0.0,72.5,1.65,9.0,72.5,67.47,52.89
2016,12,5,10,0,0.0,69.0,1.5,9.0,69.0,64.2,49.96
2016,12,5,10,15,0.0,71.5,1.45,9.0,71.5,66.54,51.86
2016,12,5,10,30,0.0,74.0,1.4,9.0,74.0,68.89,53.74
2016,12,5,10,45,0.0,61.5,1.35,9.5,61.5,57.22,43.59
2016,12,5,11,0,0.0,49.0,1.3,10.0,49.0,45.57,33.51
2016,12,5,11,15,0.0,66.5,1.35,10.0,66.5,61.91,47.37
2016,12,5,11,30,0.0,84.0,1.4,10.0,84.0,78.26,61.14
2016,12,5,11,45,0.0,55.5,1.5,10.0,55.5,51.65,38.54
2016,12,5,12,0,0.0,27.0,1.6,10.0,27.0,25.1,15.89
2016,12,5,12,15,3.5,110.5,1.7,10.0,112.5,106.93,85.36
2016,12,5,12,30,7.0,194.0,1.8,10.0,198.0,195.06,158.27
2016,12,5,12,45,64.5,236.5,1.9,10.5,274.5,304.78,248.68
2016,12,5,13,0,122.0,279.0,2.0,11.0,351.0,418.67,339.26
2016,12,5,13,15,69.0,243.5,2.1,11.0,284.0,316.33,257.01
2016,12,5,13,30,16.0,208.0,2.2,11.0,217.0,218.24,176.88
2016,12,5,13,45,117.5,225.5,2.35,11.0,288.5,347.15,285.05
2016,12,5,14,0,219.0,243.0,2.5,11.0,360.0,447.94,367.46
2016,12,5,14,15,109.5,154.5,2.55,11.0,213.0,253.62,209.81
2016,12,5,14,30,0.0,66.0,2.6,11.0,66.0,61.41,46.9
2016,12,5,14,45,0.0,68.5,2.7,11.0,68.5,63.74,49.15
2016,12,5,15,0,0.0,71.0,2.8,11.0,71.0,66.07,51.26
2016,12,5,15,15,0.0,63.5,2.75,11.0,63.5,59.06,45.37
2016,12,5,15,30,0.0,56.0,2.7,11.0,56.0,52.06,39.44
2016,12,5,15,45,310.5,61.5,2.7,11.0,146.5,253.6,214.3
2016,12,5,16,0,621.0,67.0,2.7,11.0,237.0,408.11,338.8
2016,12,5,16,15,558.5,60.0,2.35,10.5,191.0,339.68,278.21
2016,12,5,16,30,496.0,53.0,2.0,10.0,145.0,276.4,221.56
2016,12,5,16,45,410.0,41.5,1.7,10.0,102.0,205.87,158.18
2016,12,5,17,0,324.0,30.0,1.4,10.0,59.0,144.54,98.55
2016,12,5,17,15,162.0,15.0,1.35,9.5,29.5,62.35,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,98.5,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,197.0,14.0,4.3,6.0,20.0,58.09,0.0
2016,12,6,7,45,349.0,24.5,4.5,6.5,60.0,139.89,87.7
2016,12,6,8,0,501.0,35.0,4.7,7.0,100.0,224.03,172.36
2016,12,6,8,15,582.0,41.5,5.05,7.0,147.5,288.06,233.52
2016,12,6,8,30,663.0,48.0,5.4,7.0,195.0,362.81,302.84
2016,12,6,8,45,714.5,52.0,5.75,7.5,243.0,427.09,361.81
2016,12,6,9,0,766.0,56.0,6.1,8.0,291.0,494.69,421.94
2016,12,6,9,15,509.0,106.0,6.1,8.5,271.5,434.72,371.45
2016,12,6,9,30,252.0,156.0,6.1,9.0,252.0,342.57,291.18
2016,12,6,9,45,251.0,174.5,6.2,9.5,278.5,373.19,316.36
2016,12,6,10,0,250.0,193.0,6.3,10.0,305.0,403.07,340.18
2016,12,6,10,15,125.0,125.5,6.2,10.5,181.5,228.49,192.31
2016,12,6,10,30,0.0,58.0,6.1,11.0,58.0,53.95,40.56
2016,12,6,10,45,0.0,90.0,6.05,11.5,90.0,83.95,65.9
2016,12,6,11,0,0.0,122.0,6.0,12.0,122.0,115.56,92.25
2016,12,6,11,15,0.0,116.0,5.9,12.0,116.0,109.44,86.96
2016,12,6,11,30,0.0,110.0,5.8,12.0,110.0,103.42,81.83
2016,12,6,11,45,3.5,151.5,5.7,12.5,153.5,148.08,118.96
2016,12,6,12,0,7.0,193.0,5.6,13.0,197.0,194.12,156.7
2016,12,6,12,15,3.5,147.5,5.5,13.0,149.5,143.93,115.1
2016,12,6,12,30,0.0,102.0,5.4,13.0,102.0,95.49,74.72
2016,12,6,12,45,0.0,111.5,5.35,13.0,111.5,104.82,82.56
2016,12,6,13,0,0.0,121.0,5.3,13.0,121.0,114.26,90.45
2016,12,6,13,15,0.0,116.0,5.2,13.0,116.0,109.35,86.41
2016,12,6,13,30,0.0,111.0,5.1,13.0,111.0,104.45,82.42
2016,12,6,13,45,0.0,106.5,5.05,13.0,106.5,100.08,78.87
2016,12,6,14,0,0.0,102.0,5.0,13.0,102.0,95.73,75.34
2016,12,6,14,15,0.0,101.0,4.9,13.0,101.0,94.86,74.75
2016,12,6,14,30,0.0,100.0,4.8,13.0,100.0,94.04,74.21
2016,12,6,14,45,0.0,97.5,4.75,13.0,97.5,91.78,72.47
2016,12,6,15,0,0.0,95.0,4.7,13.0,95.0,89.59,70.78
2016,12,6,15,15,0.0,85.5,4.55,12.5,85.5,80.38,63.26
2016,12,6,15,30,0.0,76.0,4.4,12.0,76.0,71.22,55.68
2016,12,6,15,45,265.5,81.5,4.3,12.0,154.0,253.46,213.3
2016,12,6,16,0,531.0,87.0,4.2,12.0,232.0,384.2,319.62
2016,12,6,16,15,466.0,76.5,3.85,11.5,186.0,313.93,257.98
2016,12,6,16,30,401.0,66.0,3.5,11.0,140.0,251.43,202.36
2016,12,6,16,45,296.5,51.5,3.2,10.5,97.5,176.79,136.78
2016,12,6,17,0,192.0,37.0,2.9,10.0,55.0,113.74,78.48
2016,12,6,17,15,96.0,18.5,2.8,9.5,27.5,49.85,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,64.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,129.0,13.0,1.4,3.0,17.0,41.46,0.0
2016,12,7,7,45,264.5,26.0,1.65,4.0,53.5,116.38,71.19
2016,12,7,8,0,400.0,39.0,1.9,5.0,90.0,193.26,148.88
2016,12,7,8,15,482.5,48.0,1.85,5.5,135.0,258.07,208.64
2016,12,7,8,30,565.0,57.0,1.8,6.0,180.0,330.9,273.76
2016,12,7,8,45,613.5,63.5,1.75,6.5,225.5,391.56,327.33
2016,12,7,9,0,662.0,70.0,1.7,7.0,271.0,455.63,381.67
2016,12,7,9,15,697.0,74.5,1.65,7.5,314.0,512.36,428.13
2016,12,7,9,30,732.0,79.0,1.6,8.0,357.0,570.33,473.79
2016,12,7,9,45,754.5,83.0,1.6,9.0,395.5,617.22,508.74
2016,12,7,10,0,777.0,87.0,1.6,10.0,434.0,666.46,543.79
2016,12,7,10,15,390.0,126.5,1.55,10.5,301.0,449.41,370.69
2016,12,7,10,30,3.0,166.0,1.5,11.0,168.0,164.17,132.13
2016,12,7,10,45,4.5,174.0,1.5,11.5,177.0,173.29,140.03
2016,12,7,11,0,6.0,182.0,1.5,12.0,186.0,182.56,147.16
2016,12,7,11,15,170.5,215.5,1.5,12.0,314.5,381.53,311.62
2016,12,7,11,30,335.0,249.0,1.5,12.0,443.0,578.38,464.06
2016,12,7,11,45,350.0,251.0,1.5,12.5,456.5,597.93,476.04
2016,12,7,12,0,365.0,253.0,1.5,13.0,470.0,616.46,488.78
2016,12,7,12,15,363.5,254.5,1.5,13.0,471.5,618.57,490.0
2016,12,7,12,30,362.0,256.0,1.5,13.0,473.0,619.23,490.39
2016,12,7,12,45,365.5,252.5,1.55,13.5,470.0,617.01,488.42
2016,12,7,13,0,369.0,249.0,1.6,14.0,467.0,613.31,485.45
2016,12,7,13,15,364.0,243.5,1.55,14.0,454.5,598.43,474.42
2016,12,7,13,30,359.0,238.0,1.5,14.0,442.0,582.3,462.58
2016,12,7,13,45,585.5,168.5,1.5,14.5,486.5,696.61,551.53
2016,12,7,14,0,812.0,99.0,1.5,15.0,531.0,787.96,616.48
2016,12,7,14,15,438.5,153.5,1.35,15.0,385.0,534.98,427.39
2016,12,7,14,30,65.0,208.0,1.2,15.0,239.0,269.19,215.42
2016,12,7,14,45,315.0,165.0,1.05,15.5,300.0,419.03,339.52
2016,12,7,15,0,565.0,122.0,0.9,16.0,361.0,544.58,435.67
2016,12,7,15,15,530.0,118.0,0.75,15.5,324.5,490.35,392.7
2016,12,7,15,30,495.0,114.0,0.6,15.0,288.0,441.97,354.99
2016,12,7,15,45,466.0,101.5,0.45,15.0,248.5,388.87,312.29
2016,12,7,16,0,437.0,89.0,0.3,15.0,209.0,337.38,269.82
2016,12,7,16,15,391.0,76.0,0.45,14.0,168.0,279.45,223.3
2016,12,7,16,30,345.0,63.0,0.6,13.0,127.0,225.59,177.96
2016,12,7,16,45,268.5,48.0,0.8,12.5,89.0,163.05,124.24
2016,12,7,17,0,192.0,33.0,1.0,12.0,51.0,108.9,74.14
2016,12,7,17,15,96.0,16.5,1.2,11.5,25.5,47.54,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,6.67,0.0
2016,12,8,7,45,5.5,25.0,6.95,2.0,25.5,26.04,12.45
2016,12,8,8,0,11.0,43.0,7.1,2.0,44.0,46.94,34.41
2016,12,8,8,15,25.0,63.0,7.2,2.0,68.0,77.33,62.02
2016,12,8,8,30,39.0,83.0,7.3,2.0,92.0,105.97,88.19
2016,12,8,8,45,54.5,102.0,7.45,2.5,117.0,135.41,114.77
2016,12,8,9,0,70.0,121.0,7.6,3.0,142.0,166.34,142.38
2016,12,8,9,15,97.0,140.5,7.6,3.0,175.0,214.29,184.91
2016,12,8,9,30,124.0,160.0,7.6,3.0,208.0,256.98,222.53
2016,12,8,9,45,62.0,148.0,7.6,3.0,172.0,195.07,167.41
2016,12,8,10,0,0.0,136.0,7.6,3.0,136.0,131.66,110.2
2016,12,8,10,15,18.0,169.5,7.55,3.0,178.5,179.92,152.49
2016,12,8,10,30,36.0,203.0,7.5,3.0,221.0,241.24,205.5
2016,12,8,10,45,34.5,211.5,7.45,3.0,229.5,249.78,212.34
2016,12,8,11,0,33.0,220.0,7.4,3.0,238.0,258.31,219.22
2016,12,8,11,15,46.0,236.0,7.3,3.0,262.0,287.84,244.47
2016,12,8,11,30,59.0,252.0,7.2,3.0,286.0,317.91,270.03
2016,12,8,11,45,82.5,264.0,7.1,3.0,312.5,352.78,299.94
2016,12,8,12,0,106.0,276.0,7.0,3.0,339.0,388.06,330.04
2016,12,8,12,15,192.0,273.5,6.9,3.0,388.0,475.12,405.19
2016,12,8,12,30,278.0,271.0,6.8,3.0,437.0,562.39,479.22
2016,12,8,12,45,221.5,274.0,6.75,3.0,405.5,501.34,427.24
2016,12,8,13,0,165.0,277.0,6.7,3.0,374.0,454.14,386.5
2016,12,8,13,15,151.5,270.5,6.6,3.0,358.0,433.24,368.96
2016,12,8,13,30,138.0,264.0,6.5,3.0,342.0,412.24,351.27
2016,12,8,13,45,125.0,252.5,6.45,3.0,321.5,385.74,329.1
2016,12,8,14,0,112.0,241.0,6.4,3.0,301.0,347.28,296.9
2016,12,8,14,15,70.5,215.5,6.35,3.0,252.5,282.87,241.53
2016,12,8,14,30,29.0,190.0,6.3,3.0,204.0,220.89,187.65
2016,12,8,14,45,75.5,187.0,6.25,3.5,219.5,251.45,215.37
2016,12,8,15,0,122.0,184.0,6.2,4.0,235.0,288.91,248.34
2016,12,8,15,15,115.0,167.5,6.0,3.5,212.0,261.5,225.2
2016,12,8,15,30,108.0,151.0,5.8,3.0,189.0,234.52,202.18
2016,12,8,15,45,102.5,131.0,5.65,3.0,163.5,204.57,175.9
2016,12,8,16,0,97.0,111.0,5.5,3.0,138.0,174.99,149.52
2016,12,8,16,15,85.0,91.0,5.15,2.5,111.5,142.82,120.58
2016,12,8,16,30,73.0,71.0,4.8,2.0,85.0,111.71,92.13
2016,12,8,16,45,52.5,51.5,4.45,2.0,60.0,79.26,62.25
2016,12,8,17,0,32.0,32.0,4.1,2.0,35.0,44.11,29.32
2016,12,8,17,15,16.0,16.0,3.85,1.5,17.5,19.86,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
