Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,219.0,14.5,3.9,-4.0,36.5,80.98,3.22
2016,12,19,8,0,438.0,29.0,4.0,-4.0,73.0,181.56,136.58
2016,12,19,8,15,530.5,36.5,4.0,-3.5,119.0,248.77,204.15
2016,12,19,8,30,623.0,44.0,4.0,-3.0,165.0,324.92,276.36
2016,12,19,8,45,677.0,49.5,4.0,-3.0,212.0,389.17,337.83
2016,12,19,9,0,731.0,55.0,4.0,-3.0,259.0,457.27,400.86
2016,12,19,9,15,767.0,58.5,4.0,-2.5,304.0,516.27,453.53
2016,12,19,9,30,803.0,62.0,4.0,-2.0,349.0,576.48,505.39
2016,12,19,9,45,615.0,106.0,4.0,-1.5,340.5,541.27,473.55
2016,12,19,10,0,427.0,150.0,4.0,-1.0,332.0,481.56,420.25
2016,12,19,10,15,508.5,143.5,3.95,-0.5,377.0,548.76,476.95
2016,12,19,10,30,590.0,137.0,3.9,0.0,422.0,624.68,538.71
2016,12,19,10,45,751.0,105.5,3.9,0.0,489.0,732.85,625.73
2016,12,19,11,0,912.0,74.0,3.9,0.0,556.0,834.77,703.8
2016,12,19,11,15,691.5,141.0,3.85,0.5,514.5,760.42,642.69
2016,12,19,11,30,471.0,208.0,3.8,1.0,473.0,656.34,555.22
2016,12,19,11,45,322.0,241.0,3.75,1.5,424.0,559.44,473.37
2016,12,19,12,0,173.0,274.0,3.7,2.0,375.0,457.94,386.16
2016,12,19,12,15,350.0,238.0,3.65,2.5,444.0,585.62,494.0
2016,12,19,12,30,527.0,202.0,3.6,3.0,513.0,714.92,598.24
2016,12,19,12,45,549.5,192.5,3.55,3.5,515.0,722.83,602.95
2016,12,19,13,0,572.0,183.0,3.5,4.0,517.0,728.24,606.62
2016,12,19,13,15,748.5,130.0,3.45,4.0,557.0,820.43,678.35
2016,12,19,13,30,925.0,77.0,3.4,4.0,597.0,886.05,727.28
2016,12,19,13,45,917.5,76.0,3.35,4.0,577.0,862.67,709.67
2016,12,19,14,0,910.0,75.0,3.3,4.0,557.0,836.18,690.54
2016,12,19,14,15,898.0,73.5,3.25,4.0,528.5,802.58,666.02
2016,12,19,14,30,886.0,72.0,3.2,4.0,500.0,766.47,639.52
2016,12,19,14,45,868.5,70.0,3.15,4.0,465.5,723.47,607.46
2016,12,19,15,0,851.0,68.0,3.1,4.0,431.0,683.9,577.79
2016,12,19,15,15,826.5,65.0,2.9,3.5,390.5,631.64,537.01
2016,12,19,15,30,802.0,62.0,2.7,3.0,350.0,578.86,493.77
2016,12,19,15,45,765.0,58.5,2.55,3.0,305.0,518.17,442.14
2016,12,19,16,0,728.0,55.0,2.4,3.0,260.0,458.77,390.1
2016,12,19,16,15,672.5,50.0,2.1,2.5,212.5,390.58,329.45
2016,12,19,16,30,617.0,45.0,1.8,2.0,165.0,326.34,270.39
2016,12,19,16,45,523.5,37.5,1.5,1.5,119.5,249.78,200.19
2016,12,19,17,0,430.0,30.0,1.2,1.0,74.0,185.84,138.16
2016,12,19,17,15,215.0,15.0,1.2,0.5,37.0,82.22,17.34
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,181.5,15.5,0.15,1.5,33.5,71.91,0.0
2016,12,20,8,0,363.0,31.0,0.1,2.0,67.0,163.12,118.61
2016,12,20,8,15,456.0,40.0,0.2,2.5,110.5,227.42,179.67
2016,12,20,8,30,549.0,49.0,0.3,3.0,154.0,301.27,245.51
2016,12,20,8,45,604.5,55.0,0.45,3.5,199.5,362.84,300.55
2016,12,20,9,0,660.0,61.0,0.6,4.0,245.0,428.7,357.47
2016,12,20,9,15,697.5,65.5,0.75,4.5,288.5,483.82,404.19
2016,12,20,9,30,735.0,70.0,0.9,5.0,332.0,543.21,452.79
2016,12,20,9,45,759.5,73.5,1.05,6.0,371.0,594.12,492.51
2016,12,20,10,0,784.0,77.0,1.2,7.0,410.0,644.69,530.77
2016,12,20,10,15,802.5,79.5,1.3,7.5,443.5,689.08,562.48
2016,12,20,10,30,821.0,82.0,1.4,8.0,477.0,732.05,592.73
2016,12,20,10,45,832.5,84.0,1.55,9.0,504.5,767.23,616.34
2016,12,20,11,0,844.0,86.0,1.7,10.0,532.0,800.07,638.05
2016,12,20,11,15,852.5,87.0,1.8,10.5,552.0,826.65,655.78
2016,12,20,11,30,861.0,88.0,1.9,11.0,572.0,850.37,671.49
2016,12,20,11,45,868.0,87.5,2.05,11.5,584.5,867.93,683.39
2016,12,20,12,0,875.0,87.0,2.2,12.0,597.0,874.91,687.92
2016,12,20,12,15,569.5,178.0,2.25,12.0,511.0,723.35,577.87
2016,12,20,12,30,264.0,269.0,2.3,12.0,425.0,547.19,439.23
2016,12,20,12,45,140.5,242.0,2.35,12.5,325.0,392.21,317.5
2016,12,20,13,0,17.0,215.0,2.4,13.0,225.0,226.75,182.19
2016,12,20,13,15,25.0,222.0,2.4,13.0,236.5,241.38,194.89
2016,12,20,13,30,33.0,229.0,2.4,13.0,248.0,269.09,217.53
2016,12,20,13,45,95.0,236.5,2.45,13.5,287.5,329.83,267.9
2016,12,20,14,0,157.0,244.0,2.5,14.0,327.0,400.65,324.97
2016,12,20,14,15,494.0,161.0,2.45,14.0,404.0,590.87,480.46
2016,12,20,14,30,831.0,78.0,2.4,14.0,481.0,738.7,593.4
2016,12,20,14,45,796.0,80.5,2.4,14.0,444.5,689.68,556.82
2016,12,20,15,0,761.0,83.0,2.4,14.0,408.0,640.11,520.91
2016,12,20,15,15,735.0,79.5,2.2,13.5,369.5,589.58,482.05
2016,12,20,15,30,709.0,76.0,2.0,13.0,331.0,541.8,444.25
2016,12,20,15,45,677.0,70.0,1.8,13.0,288.5,484.95,397.62
2016,12,20,16,0,645.0,64.0,1.6,13.0,246.0,429.26,350.68
2016,12,20,16,15,588.5,58.0,1.5,12.0,201.0,363.41,295.68
2016,12,20,16,30,532.0,52.0,1.4,11.0,156.0,301.87,242.31
2016,12,20,16,45,445.5,42.5,1.35,10.0,113.0,230.11,179.52
2016,12,20,17,0,359.0,33.0,1.3,9.0,70.0,167.11,121.59
2016,12,20,17,15,179.5,16.5,1.35,8.5,35.0,75.32,18.77
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,180.0,15.5,3.25,5.0,33.0,70.93,0.0
2016,12,21,8,0,360.0,31.0,3.6,6.0,66.0,161.47,116.06
2016,12,21,8,15,454.5,40.0,3.55,6.5,109.5,226.03,178.58
2016,12,21,8,30,549.0,49.0,3.5,7.0,153.0,300.29,246.05
2016,12,21,8,45,608.0,54.5,3.5,8.0,199.0,362.88,302.44
2016,12,21,9,0,667.0,60.0,3.5,9.0,245.0,430.07,360.74
2016,12,21,9,15,704.5,64.5,3.7,10.0,288.5,485.58,407.91
2016,12,21,9,30,742.0,69.0,3.9,11.0,332.0,545.28,456.73
2016,12,21,9,45,768.0,72.0,4.1,12.0,371.5,596.9,497.58
2016,12,21,10,0,794.0,75.0,4.3,13.0,411.0,648.27,537.15
2016,12,21,10,15,558.0,137.0,4.3,13.5,382.5,575.81,475.55
2016,12,21,10,30,322.0,199.0,4.3,14.0,354.0,475.88,391.25
2016,12,21,10,45,238.5,221.0,4.35,14.5,339.5,433.33,355.08
2016,12,21,11,0,155.0,243.0,4.4,15.0,325.0,397.32,323.29
2016,12,21,11,15,150.5,252.5,4.4,15.5,334.5,407.54,330.33
2016,12,21,11,30,146.0,262.0,4.4,16.0,344.0,417.19,336.73
2016,12,21,11,45,166.0,268.0,4.4,16.5,363.0,443.2,356.69
2016,12,21,12,0,186.0,274.0,4.4,17.0,382.0,469.2,376.43
2016,12,21,12,15,304.5,255.0,4.4,17.0,434.0,565.61,453.68
2016,12,21,12,30,423.0,236.0,4.4,17.0,486.0,661.49,528.59
2016,12,21,12,45,428.0,233.0,4.4,17.5,484.0,661.86,527.55
2016,12,21,13,0,433.0,230.0,4.4,18.0,482.0,660.35,525.69
2016,12,21,13,15,653.0,157.0,4.35,18.0,529.0,769.15,611.4
2016,12,21,13,30,873.0,84.0,4.3,18.0,576.0,851.22,670.85
2016,12,21,13,45,631.0,148.0,4.25,18.5,497.5,719.9,573.32
2016,12,21,14,0,389.0,212.0,4.2,19.0,419.0,564.14,451.2
2016,12,21,14,15,384.5,202.0,4.1,19.0,398.0,539.48,433.37
2016,12,21,14,30,380.0,192.0,4.0,19.0,377.0,513.77,413.97
2016,12,21,14,45,335.0,184.0,3.9,19.0,338.5,459.95,371.82
2016,12,21,15,0,290.0,176.0,3.8,19.0,300.0,408.15,330.82
2016,12,21,15,15,279.5,161.0,3.4,18.5,271.5,373.17,303.55
2016,12,21,15,30,269.0,146.0,3.0,18.0,243.0,338.33,275.82
2016,12,21,15,45,465.0,103.5,2.7,17.5,246.0,398.97,325.76
2016,12,21,16,0,661.0,61.0,2.4,17.0,249.0,435.16,353.0
2016,12,21,16,15,605.0,55.5,2.2,16.0,203.5,369.37,297.7
2016,12,21,16,30,549.0,50.0,2.0,15.0,158.0,307.84,244.53
2016,12,21,16,45,460.5,41.0,1.85,14.0,114.5,234.91,181.23
2016,12,21,17,0,372.0,32.0,1.7,13.0,71.0,170.95,123.17
2016,12,21,17,15,186.0,16.0,1.75,12.5,35.5,77.03,22.59
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,159.5,16.0,4.25,6.5,31.0,65.74,0.0
2016,12,22,8,0,319.0,32.0,4.4,7.0,62.0,149.12,106.25
2016,12,22,8,15,415.0,41.5,4.55,7.5,105.0,212.52,167.44
2016,12,22,8,30,511.0,51.0,4.7,8.0,148.0,285.8,234.05
2016,12,22,8,45,574.5,57.5,4.9,8.5,193.5,349.75,292.43
2016,12,22,9,0,638.0,64.0,5.1,9.0,239.0,418.83,353.76
2016,12,22,9,15,676.5,68.5,5.05,9.5,282.5,476.12,403.39
2016,12,22,9,30,715.0,73.0,5.0,10.0,326.0,535.18,452.85
2016,12,22,9,45,742.5,76.5,5.0,10.5,365.5,584.57,493.21
2016,12,22,10,0,770.0,80.0,5.0,11.0,405.0,636.69,534.54
2016,12,22,10,15,789.0,82.5,4.85,11.5,439.0,681.12,566.89
2016,12,22,10,30,808.0,85.0,4.7,12.0,473.0,724.21,597.27
2016,12,22,10,45,821.5,86.5,4.6,12.5,500.5,760.2,621.86
2016,12,22,11,0,835.0,88.0,4.5,13.0,528.0,793.98,644.42
2016,12,22,11,15,843.5,89.5,4.4,13.5,548.5,821.18,661.77
2016,12,22,11,30,852.0,91.0,4.3,14.0,569.0,845.55,676.88
2016,12,22,11,45,872.0,85.5,4.2,14.5,584.5,861.16,685.61
2016,12,22,12,0,892.0,80.0,4.1,15.0,600.0,880.95,697.66
2016,12,22,12,15,893.5,80.5,4.0,15.0,604.5,888.6,702.25
2016,12,22,12,30,895.0,81.0,3.9,15.0,609.0,892.78,704.56
2016,12,22,12,45,892.0,81.5,3.85,15.5,604.5,889.5,700.64
2016,12,22,13,0,889.0,82.0,3.8,16.0,600.0,882.75,694.47
2016,12,22,13,15,884.5,81.5,3.75,16.0,588.5,870.07,685.54
2016,12,22,13,30,880.0,81.0,3.7,16.0,577.0,854.1,674.41
2016,12,22,13,45,872.0,80.0,3.65,16.0,557.5,831.4,658.53
2016,12,22,14,0,864.0,79.0,3.6,16.0,538.0,805.75,640.6
2016,12,22,14,15,852.0,77.5,3.55,16.0,511.5,779.81,622.49
2016,12,22,14,30,840.0,76.0,3.5,16.0,485.0,744.92,597.7
2016,12,22,14,45,817.5,75.5,3.45,16.0,450.5,701.35,566.28
2016,12,22,15,0,795.0,75.0,3.4,16.0,416.0,656.5,533.57
2016,12,22,15,15,770.5,72.0,3.1,15.5,377.5,606.44,495.36
2016,12,22,15,30,746.0,69.0,2.8,15.0,339.0,555.95,455.34
2016,12,22,15,45,707.0,65.0,2.55,14.5,295.5,495.89,406.82
2016,12,22,16,0,668.0,61.0,2.3,14.0,252.0,439.96,360.13
2016,12,22,16,15,612.5,55.5,2.1,13.5,206.5,374.03,304.14
2016,12,22,16,30,557.0,50.0,1.9,13.0,161.0,312.28,249.93
2016,12,22,16,45,463.5,41.5,1.7,12.5,117.0,237.47,184.38
2016,12,22,17,0,370.0,33.0,1.5,12.0,73.0,172.08,124.96
2016,12,22,17,15,185.0,16.5,1.55,11.5,36.5,78.03,26.67
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,15.0,2.6,9.5,15.0,13.94,0.0
2016,12,23,8,0,0.0,30.0,3.0,10.0,30.0,29.47,17.72
2016,12,23,8,15,13.0,49.5,3.2,10.5,52.0,57.61,42.79
2016,12,23,8,30,26.0,69.0,3.4,11.0,74.0,84.44,66.37
2016,12,23,8,45,36.0,88.5,3.6,11.5,97.5,111.02,89.62
2016,12,23,9,0,46.0,108.0,3.8,12.0,121.0,138.53,113.35
2016,12,23,9,15,52.5,126.5,3.85,12.5,143.5,163.78,134.75
2016,12,23,9,30,59.0,145.0,3.9,13.0,166.0,189.63,156.25
2016,12,23,9,45,63.0,161.5,3.95,13.5,186.5,212.0,174.47
2016,12,23,10,0,67.0,178.0,4.0,14.0,207.0,234.71,192.67
2016,12,23,10,15,41.0,177.5,4.0,14.5,195.5,215.8,175.81
2016,12,23,10,30,15.0,177.0,4.0,15.0,184.0,185.86,149.9
2016,12,23,10,45,16.0,187.0,4.0,16.0,195.0,196.96,158.19
2016,12,23,11,0,17.0,197.0,4.0,17.0,206.0,208.19,166.43
2016,12,23,11,15,19.0,205.5,4.05,17.0,216.0,218.73,174.75
2016,12,23,11,30,21.0,214.0,4.1,17.0,226.0,229.41,183.19
2016,12,23,11,45,20.5,217.0,4.15,17.5,229.0,232.07,184.79
2016,12,23,12,0,20.0,220.0,4.2,18.0,232.0,234.77,186.47
2016,12,23,12,15,20.0,221.5,4.2,18.0,233.5,236.32,187.63
2016,12,23,12,30,20.0,223.0,4.2,18.0,235.0,237.91,188.86
2016,12,23,12,45,53.5,245.5,4.2,18.5,277.0,306.21,243.74
2016,12,23,13,0,87.0,268.0,4.2,19.0,319.0,362.18,287.95
2016,12,23,13,15,52.5,240.0,4.15,19.0,270.5,298.71,237.18
2016,12,23,13,30,18.0,212.0,4.1,19.0,222.0,224.62,177.65
2016,12,23,13,45,9.0,171.0,4.1,19.5,176.0,173.45,136.43
2016,12,23,14,0,0.0,130.0,4.1,20.0,130.0,123.82,96.03
2016,12,23,14,15,0.0,137.5,3.95,20.0,137.5,131.79,102.7
2016,12,23,14,30,0.0,145.0,3.8,20.0,145.0,140.06,109.58
2016,12,23,14,45,0.0,123.5,3.65,20.0,123.5,118.21,92.0
2016,12,23,15,0,0.0,102.0,3.5,20.0,102.0,96.6,74.52
2016,12,23,15,15,0.0,92.0,3.05,19.5,92.0,86.86,66.8
2016,12,23,15,30,0.0,82.0,2.6,19.0,82.0,77.16,59.02
2016,12,23,15,45,251.0,84.5,2.2,19.0,156.5,254.64,208.11
2016,12,23,16,0,502.0,87.0,1.8,19.0,231.0,382.06,307.85
2016,12,23,16,15,443.5,77.5,1.55,18.0,188.5,315.74,252.55
2016,12,23,16,30,385.0,68.0,1.3,17.0,146.0,257.25,203.11
2016,12,23,16,45,301.5,54.5,1.1,16.5,105.5,190.1,145.84
2016,12,23,17,0,218.0,41.0,0.9,16.0,65.0,131.81,94.95
2016,12,23,17,15,109.0,20.5,0.9,16.0,32.5,61.34,22.46
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,122.5,16.5,2.75,17.5,28.0,54.92,0.0
2016,12,24,8,0,245.0,33.0,3.0,18.0,56.0,126.26,85.02
2016,12,24,8,15,340.0,44.5,3.1,18.0,96.5,187.12,141.1
2016,12,24,8,30,435.0,56.0,3.2,18.0,137.0,258.02,202.72
2016,12,24,8,45,499.0,63.5,3.3,18.5,181.0,319.6,256.19
2016,12,24,9,0,563.0,71.0,3.4,19.0,225.0,386.45,312.62
2016,12,24,9,15,604.5,76.5,3.6,19.5,267.0,443.28,359.78
2016,12,24,9,30,646.0,82.0,3.8,20.0,309.0,502.31,407.33
2016,12,24,9,45,680.5,84.5,4.0,20.5,348.5,555.08,448.85
2016,12,24,10,0,715.0,87.0,4.2,21.0,388.0,608.55,489.9
2016,12,24,10,15,371.0,137.5,4.35,21.5,294.5,440.16,354.8
2016,12,24,10,30,27.0,188.0,4.5,22.0,201.0,206.96,162.9
2016,12,24,10,45,13.5,119.0,4.7,22.5,125.5,123.53,95.61
2016,12,24,11,0,0.0,50.0,4.9,23.0,50.0,46.5,32.45
2016,12,24,11,15,64.0,155.5,5.0,23.0,192.0,211.03,167.13
2016,12,24,11,30,128.0,261.0,5.1,23.0,334.0,400.54,316.0
2016,12,24,11,45,66.0,222.5,5.2,23.5,260.0,289.82,227.55
2016,12,24,12,0,4.0,184.0,5.3,24.0,186.0,182.37,140.74
2016,12,24,12,15,14.5,207.5,5.3,24.0,216.0,216.41,168.02
2016,12,24,12,30,25.0,231.0,5.3,24.0,246.0,250.99,195.4
2016,12,24,12,45,115.5,253.0,5.35,24.0,320.5,383.27,300.92
2016,12,24,13,0,206.0,275.0,5.4,24.0,395.0,488.27,383.28
2016,12,24,13,15,103.0,185.5,5.35,24.0,245.5,292.23,230.46
2016,12,24,13,30,0.0,96.0,5.3,24.0,96.0,89.7,66.97
2016,12,24,13,45,0.0,82.0,5.3,24.0,82.0,76.38,56.43
2016,12,24,14,0,0.0,68.0,5.3,24.0,68.0,63.29,45.93
2016,12,24,14,15,0.0,64.5,5.15,24.0,64.5,60.02,43.35
2016,12,24,14,30,0.0,61.0,5.0,24.0,61.0,56.74,40.78
2016,12,24,14,45,0.0,61.0,4.85,24.0,61.0,56.74,40.86
2016,12,24,15,0,0.0,61.0,4.7,24.0,61.0,56.73,40.95
2016,12,24,15,15,0.0,55.0,4.45,23.5,55.0,51.13,36.54
2016,12,24,15,30,0.0,49.0,4.2,23.0,49.0,45.53,32.09
2016,12,24,15,45,266.5,65.0,4.0,22.5,141.5,240.0,194.9
2016,12,24,16,0,533.0,81.0,3.8,22.0,234.0,393.21,316.16
2016,12,24,16,15,474.0,72.5,3.8,21.5,191.0,328.19,261.7
2016,12,24,16,30,415.0,64.0,3.8,21.0,148.0,266.11,209.04
2016,12,24,16,45,321.5,52.5,3.8,21.0,107.0,195.77,148.95
2016,12,24,17,0,228.0,41.0,3.8,21.0,66.0,135.38,96.54
2016,12,24,17,15,114.0,20.5,3.95,20.5,33.0,63.13,25.1
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,163.0,14.5,5.95,18.5,29.5,63.37,0.0
2016,12,25,8,0,326.0,29.0,6.2,19.0,59.0,146.48,97.68
2016,12,25,8,15,423.5,38.0,6.5,19.0,101.5,209.55,157.65
2016,12,25,8,30,521.0,47.0,6.8,19.0,144.0,282.85,222.59
2016,12,25,8,45,580.0,53.5,7.1,19.5,189.0,344.93,277.87
2016,12,25,9,0,639.0,60.0,7.4,20.0,234.0,411.78,335.82
2016,12,25,9,15,473.0,97.0,7.6,20.5,238.0,388.57,318.32
2016,12,25,9,30,307.0,134.0,7.8,21.0,242.0,343.17,280.66
2016,12,25,9,45,308.5,152.0,8.0,21.5,271.0,377.54,308.29
2016,12,25,10,0,310.0,170.0,8.2,22.0,300.0,411.22,334.67
2016,12,25,10,15,202.5,191.5,8.25,22.0,279.0,359.04,290.69
2016,12,25,10,30,95.0,213.0,8.3,22.0,258.0,298.3,239.15
2016,12,25,10,45,51.5,196.5,8.35,22.5,221.5,246.0,195.52
2016,12,25,11,0,8.0,180.0,8.4,23.0,185.0,182.58,142.73
2016,12,25,11,15,4.0,155.0,8.3,23.0,157.5,152.64,118.43
2016,12,25,11,30,0.0,130.0,8.2,23.0,130.0,123.52,94.73
2016,12,25,11,45,2.0,156.5,8.1,23.5,157.5,152.13,117.47
2016,12,25,12,0,4.0,183.0,8.0,24.0,185.0,181.31,140.43
2016,12,25,12,15,4.5,184.5,7.85,24.0,187.0,183.22,141.87
2016,12,25,12,30,5.0,186.0,7.7,24.0,189.0,185.19,143.41
2016,12,25,12,45,399.0,150.5,7.55,24.5,384.0,541.96,434.14
2016,12,25,13,0,793.0,115.0,7.4,25.0,579.0,846.29,663.72
2016,12,25,13,15,561.5,180.0,7.15,25.0,505.5,711.72,561.4
2016,12,25,13,30,330.0,245.0,6.9,25.0,432.0,568.15,447.58
2016,12,25,13,45,326.0,238.5,6.65,25.0,418.0,551.76,435.42
2016,12,25,14,0,322.0,232.0,6.4,25.0,404.0,534.34,422.15
2016,12,25,14,15,203.5,224.5,6.15,24.5,331.0,411.68,326.35
2016,12,25,14,30,85.0,217.0,5.9,24.0,258.0,295.96,233.91
2016,12,25,14,45,42.5,140.5,5.7,24.0,161.0,174.41,137.05
2016,12,25,15,0,0.0,64.0,5.5,24.0,64.0,59.53,43.19
2016,12,25,15,15,0.0,58.0,5.2,23.5,58.0,53.93,38.83
2016,12,25,15,30,0.0,52.0,4.9,23.0,52.0,48.33,34.39
2016,12,25,15,45,233.0,75.5,4.6,23.0,143.0,234.03,189.4
2016,12,25,16,0,466.0,99.0,4.3,23.0,234.0,375.79,301.33
2016,12,25,16,15,404.5,88.5,4.05,22.5,191.0,311.22,247.46
2016,12,25,16,30,343.0,78.0,3.8,22.0,148.0,252.01,197.48
2016,12,25,16,45,247.5,63.0,3.55,21.5,106.5,180.54,137.5
2016,12,25,17,0,152.0,48.0,3.3,21.0,65.0,114.32,81.82
2016,12,25,17,15,76.0,24.0,3.3,21.0,32.5,53.11,22.37
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,143.5,15.5,2.35,19.5,28.5,59.2,0.0
2016,12,26,8,0,287.0,31.0,2.6,20.0,57.0,136.05,89.59
2016,12,26,8,15,386.5,41.0,2.6,20.0,98.5,198.89,148.08
2016,12,26,8,30,486.0,51.0,2.6,20.0,140.0,272.15,211.29
2016,12,26,8,45,552.5,57.0,2.65,20.5,185.0,335.46,265.78
2016,12,26,9,0,619.0,63.0,2.7,21.0,230.0,404.24,323.14
2016,12,26,9,15,659.0,67.5,2.8,21.5,273.5,461.5,369.96
2016,12,26,9,30,699.0,72.0,2.9,22.0,317.0,520.75,416.83
2016,12,26,9,45,735.5,73.0,3.0,22.5,357.5,572.64,456.9
2016,12,26,10,0,772.0,74.0,3.1,23.0,398.0,627.88,498.32
2016,12,26,10,15,790.5,76.5,3.2,23.0,432.0,672.24,530.24
2016,12,26,10,30,809.0,79.0,3.3,23.0,466.0,715.27,560.75
2016,12,26,10,45,830.5,78.0,3.4,23.5,495.0,754.81,587.32
2016,12,26,11,0,852.0,77.0,3.5,24.0,524.0,786.13,607.77
2016,12,26,11,15,437.5,147.0,3.5,24.0,377.5,547.86,430.87
2016,12,26,11,30,23.0,217.0,3.5,24.0,231.0,234.31,181.28
2016,12,26,11,45,187.0,233.5,3.55,24.5,342.5,419.95,329.13
2016,12,26,12,0,351.0,250.0,3.6,25.0,454.0,598.12,463.49
2016,12,26,12,15,354.5,251.5,3.5,25.0,459.0,605.4,467.5
2016,12,26,12,30,358.0,253.0,3.4,25.0,464.0,611.33,471.48
2016,12,26,12,45,201.5,251.0,3.35,25.5,370.0,456.66,353.35
2016,12,26,13,0,45.0,249.0,3.3,26.0,276.0,302.72,232.62
2016,12,26,13,15,63.0,253.0,3.15,26.0,289.5,323.07,249.16
2016,12,26,13,30,81.0,257.0,3.0,26.0,303.0,343.07,264.85
2016,12,26,13,45,444.0,176.0,2.95,26.0,415.0,592.02,459.97
2016,12,26,14,0,807.0,95.0,2.9,26.0,527.0,788.26,602.25
2016,12,26,14,15,794.0,93.0,2.65,25.5,501.0,756.01,578.74
2016,12,26,14,30,781.0,91.0,2.4,25.0,475.0,721.54,555.27
2016,12,26,14,45,759.5,89.5,2.2,25.0,442.0,679.38,525.38
2016,12,26,15,0,738.0,88.0,2.0,25.0,409.0,639.18,496.58
2016,12,26,15,15,711.5,84.5,1.7,24.5,370.5,589.36,459.5
2016,12,26,15,30,685.0,81.0,1.4,24.0,332.0,539.43,421.54
2016,12,26,15,45,640.5,77.0,1.15,24.0,289.5,478.68,374.05
2016,12,26,16,0,596.0,73.0,0.9,24.0,247.0,420.12,327.19
2016,12,26,16,15,539.0,66.0,0.75,23.5,203.0,354.73,275.08
2016,12,26,16,30,482.0,59.0,0.6,23.0,159.0,293.69,224.86
2016,12,26,16,45,387.0,49.5,0.5,22.5,116.0,220.23,164.46
2016,12,26,17,0,292.0,40.0,0.4,22.0,73.0,155.91,110.28
2016,12,26,17,15,146.0,20.0,0.4,21.5,36.5,72.17,33.5
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,5.5,2.0,14.0,5.5,5.09,0.0
2016,12,27,8,0,0.0,11.0,2.2,14.0,11.0,10.19,2.17
2016,12,27,8,15,0.0,19.5,2.2,14.0,19.5,18.08,9.44
2016,12,27,8,30,0.0,28.0,2.2,14.0,28.0,25.98,16.43
2016,12,27,8,45,0.0,37.5,2.2,14.5,37.5,34.82,24.12
2016,12,27,9,0,0.0,47.0,2.2,15.0,47.0,43.67,31.7
2016,12,27,9,15,0.0,56.5,2.15,15.5,56.5,52.53,39.18
2016,12,27,9,30,0.0,66.0,2.1,16.0,66.0,61.39,46.54
2016,12,27,9,45,0.0,74.5,2.05,16.5,74.5,69.41,53.07
2016,12,27,10,0,0.0,83.0,2.0,17.0,83.0,77.6,59.68
2016,12,27,10,15,0.0,90.5,2.0,17.5,90.5,84.83,65.41
2016,12,27,10,30,0.0,98.0,2.0,18.0,98.0,92.1,71.11
2016,12,27,10,45,0.0,104.5,2.0,18.5,104.5,98.39,75.98
2016,12,27,11,0,0.0,111.0,2.0,19.0,111.0,104.72,80.85
2016,12,27,11,15,273.5,147.5,2.0,19.0,300.5,397.97,321.75
2016,12,27,11,30,547.0,184.0,2.0,19.0,490.0,691.94,542.98
2016,12,27,11,45,310.5,223.5,2.0,19.0,398.5,528.18,415.35
2016,12,27,12,0,74.0,263.0,2.0,19.0,307.0,344.58,270.53
2016,12,27,12,15,73.0,266.0,1.95,19.0,309.5,347.44,273.34
2016,12,27,12,30,72.0,269.0,1.9,19.0,312.0,350.21,275.26
2016,12,27,12,45,53.5,255.5,1.85,19.5,287.5,317.84,249.27
2016,12,27,13,0,35.0,242.0,1.8,20.0,263.0,285.68,223.54
2016,12,27,13,15,43.5,243.5,1.75,20.0,269.0,294.88,231.14
2016,12,27,13,30,52.0,245.0,1.7,20.0,275.0,303.93,238.47
2016,12,27,13,45,97.0,246.5,1.65,20.0,300.0,343.45,270.44
2016,12,27,14,0,142.0,248.0,1.6,20.0,325.0,393.72,309.89
2016,12,27,14,15,416.0,185.0,1.55,20.0,393.5,559.95,440.96
2016,12,27,14,30,690.0,122.0,1.5,20.0,462.0,692.32,540.51
2016,12,27,14,45,675.5,116.0,1.5,20.0,430.5,652.74,511.28
2016,12,27,15,0,661.0,110.0,1.5,20.0,399.0,611.81,481.89
2016,12,27,15,15,632.0,105.0,1.45,20.0,361.5,561.21,444.22
2016,12,27,15,30,603.0,100.0,1.4,20.0,324.0,510.87,405.94
2016,12,27,15,45,562.0,94.0,1.35,20.0,282.0,453.02,360.93
2016,12,27,16,0,521.0,88.0,1.3,20.0,240.0,397.16,316.24
2016,12,27,16,15,463.5,78.5,1.15,19.5,197.0,329.83,261.67
2016,12,27,16,30,406.0,69.0,1.0,19.0,154.0,270.37,211.91
2016,12,27,16,45,321.5,56.5,0.9,18.5,112.5,202.28,154.68
2016,12,27,17,0,237.0,44.0,0.8,18.0,71.0,143.08,103.86
2016,12,27,17,15,133.0,26.5,0.8,17.5,40.0,77.96,39.99
2016,12,27,17,30,29.0,9.0,0.8,17.0,9.0,15.03,0.0
2016,12,27,17,45,14.5,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,26.0,17.0,3.35,18.5,19.0,22.48,0.0
2016,12,28,8,0,52.0,34.0,3.7,19.0,38.0,58.06,36.58
2016,12,28,8,15,101.5,55.0,3.9,19.5,71.0,101.85,75.44
2016,12,28,8,30,151.0,76.0,4.1,20.0,104.0,156.25,121.53
2016,12,28,8,45,191.5,94.5,4.3,20.5,140.0,202.92,161.35
2016,12,28,9,0,232.0,113.0,4.5,21.0,176.0,253.49,203.85
2016,12,28,9,15,259.0,129.5,4.55,21.0,211.0,297.72,240.81
2016,12,28,9,30,286.0,146.0,4.6,21.0,246.0,343.99,278.74
2016,12,28,9,45,326.0,152.5,4.7,21.5,279.0,388.35,314.32
2016,12,28,10,0,366.0,159.0,4.8,22.0,312.0,435.3,351.32
2016,12,28,10,15,357.0,181.0,4.8,22.5,340.5,467.62,375.01
2016,12,28,10,30,348.0,203.0,4.8,23.0,369.0,498.22,396.9
2016,12,28,10,45,210.5,217.5,4.85,23.5,320.0,406.16,322.27
2016,12,28,11,0,73.0,232.0,4.9,24.0,271.0,305.24,239.62
2016,12,28,11,15,163.0,243.5,4.9,24.0,334.0,406.48,320.35
2016,12,28,11,30,253.0,255.0,4.9,24.0,397.0,512.04,402.08
2016,12,28,11,45,322.5,248.0,4.9,24.5,433.5,567.35,443.92
2016,12,28,12,0,392.0,241.0,4.9,25.0,470.0,623.28,485.75
2016,12,28,12,15,553.0,193.5,4.85,25.0,519.5,727.12,565.09
2016,12,28,12,30,714.0,146.0,4.8,25.0,569.0,823.17,634.74
2016,12,28,12,45,734.0,137.0,4.75,25.5,569.5,829.99,637.48
2016,12,28,13,0,754.0,128.0,4.7,26.0,570.0,833.53,638.55
2016,12,28,13,15,513.0,192.5,4.6,26.0,491.0,685.2,529.96
2016,12,28,13,30,272.0,257.0,4.5,26.0,412.0,533.31,412.99
2016,12,28,13,45,270.0,248.5,4.4,26.0,398.0,517.29,401.83
2016,12,28,14,0,268.0,240.0,4.3,26.0,384.0,500.37,389.54
2016,12,28,14,15,286.5,224.5,4.1,26.0,372.0,490.68,383.08
2016,12,28,14,30,305.0,209.0,3.9,26.0,360.0,479.1,375.09
2016,12,28,14,45,297.5,195.0,3.75,26.0,334.0,448.04,351.84
2016,12,28,15,0,290.0,181.0,3.6,26.0,308.0,416.57,328.11
2016,12,28,15,15,471.5,135.0,3.2,25.5,319.5,484.52,383.09
2016,12,28,15,30,653.0,89.0,2.8,25.0,331.0,531.01,419.52
2016,12,28,15,45,619.0,82.5,2.4,24.5,290.0,474.73,375.05
2016,12,28,16,0,585.0,76.0,2.0,24.0,249.0,419.8,331.03
2016,12,28,16,15,530.5,69.0,1.8,23.0,205.5,355.95,279.89
2016,12,28,16,30,476.0,62.0,1.6,22.0,162.0,296.17,230.35
2016,12,28,16,45,397.0,51.0,1.45,21.5,120.0,227.3,172.35
2016,12,28,17,0,318.0,40.0,1.3,21.0,78.0,166.24,119.63
2016,12,28,17,15,192.0,25.5,1.35,20.5,45.0,93.72,50.07
2016,12,28,17,30,66.0,11.0,1.4,20.0,12.0,25.28,0.0
2016,12,28,17,45,33.0,5.5,1.5,20.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,84.5,15.0,5.4,11.0,22.5,34.58,0.0
2016,12,29,8,0,169.0,30.0,5.4,11.0,45.0,98.07,65.39
2016,12,29,8,15,206.0,47.5,5.5,11.0,77.0,140.06,107.95
2016,12,29,8,30,243.0,65.0,5.6,11.0,109.0,185.94,150.09
2016,12,29,8,45,266.0,81.5,5.7,11.0,142.5,220.29,182.21
2016,12,29,9,0,289.0,98.0,5.8,11.0,176.0,263.53,221.07
2016,12,29,9,15,298.5,115.0,5.95,11.0,208.0,301.63,254.74
2016,12,29,9,30,308.0,132.0,6.1,11.0,240.0,339.96,287.84
2016,12,29,9,45,310.5,149.0,6.3,11.5,269.0,373.92,316.01
2016,12,29,10,0,313.0,166.0,6.5,12.0,298.0,407.3,343.09
2016,12,29,10,15,257.0,189.0,6.45,12.0,303.0,405.26,339.82
2016,12,29,10,30,201.0,212.0,6.4,12.0,308.0,387.19,323.31
2016,12,29,10,45,151.5,225.0,6.4,12.0,300.0,369.07,306.77
2016,12,29,11,0,102.0,238.0,6.4,12.0,292.0,335.69,277.68
2016,12,29,11,15,131.0,250.0,6.35,12.0,322.0,387.69,320.47
2016,12,29,11,30,160.0,262.0,6.3,12.0,352.0,428.43,353.74
2016,12,29,11,45,200.0,266.0,6.3,12.5,381.0,469.58,386.94
2016,12,29,12,0,240.0,270.0,6.3,13.0,410.0,511.17,420.14
2016,12,29,12,15,398.5,232.0,6.2,13.0,467.0,621.31,511.26
2016,12,29,12,30,557.0,194.0,6.1,13.0,524.0,733.4,601.57
2016,12,29,12,45,485.5,215.5,6.1,13.5,502.5,694.43,567.94
2016,12,29,13,0,414.0,237.0,6.1,14.0,481.0,640.22,523.39
2016,12,29,13,15,416.0,231.5,6.0,14.0,472.5,645.13,527.17
2016,12,29,13,30,418.0,226.0,5.9,14.0,464.0,635.18,519.57
2016,12,29,13,45,209.0,190.0,5.8,14.0,309.0,397.27,327.66
2016,12,29,14,0,0.0,154.0,5.7,14.0,154.0,148.33,118.5
2016,12,29,14,15,0.0,147.0,5.65,14.0,147.0,141.44,113.19
2016,12,29,14,30,0.0,140.0,5.6,14.0,140.0,134.62,107.72
2016,12,29,14,45,289.5,132.5,5.55,14.0,259.5,368.75,309.25
2016,12,29,15,0,579.0,125.0,5.5,14.0,379.0,572.5,476.93
2016,12,29,15,15,696.5,95.5,5.25,13.5,374.5,595.8,496.56
2016,12,29,15,30,814.0,66.0,5.0,13.0,370.0,604.0,503.91
2016,12,29,15,45,782.0,62.0,4.8,13.0,325.5,545.12,454.47
2016,12,29,16,0,750.0,58.0,4.6,13.0,281.0,486.95,404.63
2016,12,29,16,15,700.0,53.5,4.15,12.0,233.5,420.43,347.45
2016,12,29,16,30,650.0,49.0,3.7,11.0,186.0,357.09,291.29
2016,12,29,16,45,567.0,41.5,3.3,10.5,139.0,281.36,223.38
2016,12,29,17,0,484.0,34.0,2.9,10.0,92.0,216.73,163.34
2016,12,29,17,15,242.0,25.0,2.85,9.5,54.0,109.12,63.95
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,15.25,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,1.0,0.75,7.5,1.0,0.95,0.0
2016,12,30,8,0,0.0,2.0,0.8,8.0,2.0,1.85,0.0
2016,12,30,8,15,0.0,4.5,0.85,8.0,4.5,4.16,0.0
2016,12,30,8,30,0.0,7.0,0.9,8.0,7.0,6.48,0.0
2016,12,30,8,45,0.0,9.0,1.0,8.5,9.0,8.33,1.65
2016,12,30,9,0,0.0,11.0,1.1,9.0,11.0,10.19,3.3
2016,12,30,9,15,0.0,13.5,1.35,9.5,13.5,12.51,5.32
2016,12,30,9,30,0.0,16.0,1.6,10.0,16.0,14.83,7.32
2016,12,30,9,45,3.0,81.5,1.85,10.5,83.0,78.33,62.15
2016,12,30,10,0,6.0,147.0,2.1,11.0,150.0,148.37,121.07
2016,12,30,10,15,3.0,120.5,2.2,11.0,122.0,117.44,94.67
2016,12,30,10,30,0.0,94.0,2.3,11.0,94.0,88.11,69.69
2016,12,30,10,45,25.0,158.5,2.4,11.5,172.0,181.63,148.45
2016,12,30,11,0,50.0,223.0,2.5,12.0,250.0,275.85,225.24
2016,12,30,11,15,33.5,215.5,2.55,11.5,234.0,253.53,206.48
2016,12,30,11,30,17.0,208.0,2.6,11.0,218.0,219.33,178.29
2016,12,30,11,45,21.0,218.5,2.7,11.0,230.5,233.92,190.3
2016,12,30,12,0,25.0,229.0,2.8,11.0,243.0,248.69,202.31
2016,12,30,12,15,80.5,255.0,2.85,11.0,302.5,340.8,278.34
2016,12,30,12,30,136.0,281.0,2.9,11.0,362.0,434.67,353.77
2016,12,30,12,45,78.0,252.5,2.95,11.0,299.0,335.76,273.59
2016,12,30,13,0,20.0,224.0,3.0,11.0,236.0,238.82,193.85
2016,12,30,13,15,10.0,183.0,3.0,10.5,189.0,186.45,151.33
2016,12,30,13,30,0.0,142.0,3.0,10.0,142.0,135.53,109.16
2016,12,30,13,45,0.0,126.5,3.05,10.0,126.5,119.99,96.35
2016,12,30,14,0,0.0,111.0,3.1,10.0,111.0,104.6,83.55
2016,12,30,14,15,0.0,111.5,3.1,10.0,111.5,105.24,84.24
2016,12,30,14,30,0.0,112.0,3.1,10.0,112.0,105.94,84.99
2016,12,30,14,45,0.0,69.0,3.1,10.0,69.0,64.21,49.64
2016,12,30,15,0,0.0,26.0,3.1,10.0,26.0,24.14,15.27
2016,12,30,15,15,0.0,24.0,3.05,10.0,24.0,22.27,13.71
2016,12,30,15,30,0.0,22.0,3.0,10.0,22.0,20.41,12.13
2016,12,30,15,45,0.0,19.0,3.0,10.0,19.0,17.62,9.73
2016,12,30,16,0,0.0,16.0,3.0,10.0,16.0,14.83,7.3
2016,12,30,16,15,0.0,13.0,2.75,9.5,13.0,12.04,4.88
2016,12,30,16,30,0.0,10.0,2.5,9.0,10.0,9.26,2.42
2016,12,30,16,45,0.0,7.5,2.3,9.0,7.5,6.94,0.34
2016,12,30,17,0,0.0,5.0,2.1,9.0,5.0,4.62,0.0
2016,12,30,17,15,0.0,2.5,2.15,9.0,2.5,2.31,0.0
2016,12,30,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
